Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,3.55,3.5,31.5,118.0,0.0
2016,1,1,8,0,349.0,31.0,3.6,4.0,63.0,248.75,191.1
2016,1,1,8,15,444.5,39.5,3.65,4.5,102.5,332.2,277.87
2016,1,1,8,30,540.0,48.0,3.7,5.0,142.0,424.9,361.86
2016,1,1,8,45,598.0,54.0,3.75,5.5,182.5,498.02,426.76
2016,1,1,9,0,656.0,60.0,3.8,6.0,223.0,575.08,492.19
2016,1,1,9,15,694.5,64.0,3.8,6.5,261.0,638.3,542.9
2016,1,1,9,30,733.0,68.0,3.8,7.0,299.0,696.78,588.21
2016,1,1,9,45,609.5,91.5,3.8,7.5,297.5,656.52,554.66
2016,1,1,10,0,486.0,115.0,3.8,8.0,296.0,590.5,500.72
2016,1,1,10,15,652.5,97.0,3.75,8.0,359.5,744.24,621.65
2016,1,1,10,30,819.0,79.0,3.7,8.0,423.0,888.62,729.34
2016,1,1,10,45,830.0,80.5,3.65,8.5,444.0,921.15,749.78
2016,1,1,11,0,841.0,82.0,3.6,9.0,465.0,951.06,768.94
2016,1,1,11,15,848.5,83.0,3.5,9.0,479.5,974.1,784.02
2016,1,1,11,30,856.0,84.0,3.4,9.0,494.0,994.07,796.88
2016,1,1,11,45,858.5,84.5,3.3,9.5,501.0,1005.17,801.97
2016,1,1,12,0,861.0,85.0,3.2,10.0,508.0,1012.89,804.8
2016,1,1,12,15,861.0,85.0,3.1,10.0,507.5,1014.03,804.58
2016,1,1,12,30,861.0,85.0,3.0,10.0,507.0,1011.74,802.14
2016,1,1,12,45,696.5,117.5,2.9,10.0,455.0,888.16,712.96
2016,1,1,13,0,532.0,150.0,2.8,10.0,403.0,744.38,607.35
2016,1,1,13,15,688.5,114.5,2.65,10.0,431.5,858.48,692.86
2016,1,1,13,30,845.0,79.0,2.5,10.0,460.0,945.6,754.1
2016,1,1,13,45,833.5,77.5,2.45,10.0,437.5,914.19,731.01
2016,1,1,14,0,822.0,76.0,2.4,10.0,415.0,880.23,707.24
2016,1,1,14,15,802.5,73.5,2.35,10.0,386.0,835.59,675.45
2016,1,1,14,30,783.0,71.0,2.3,10.0,357.0,789.34,642.11
2016,1,1,14,45,757.0,68.0,2.25,10.0,322.5,735.81,602.68
2016,1,1,15,0,731.0,65.0,2.2,10.0,288.0,681.69,561.94
2016,1,1,15,15,690.5,60.5,2.15,9.5,249.5,614.87,511.13
2016,1,1,15,30,650.0,56.0,2.1,9.0,211.0,555.71,464.59
2016,1,1,15,45,588.0,50.5,2.05,9.0,170.0,477.39,398.34
2016,1,1,16,0,526.0,45.0,2.0,9.0,129.0,403.49,333.42
2016,1,1,16,15,424.0,36.0,2.05,8.5,90.5,308.82,249.02
2016,1,1,16,30,322.0,27.0,2.1,8.0,52.0,221.58,147.61
2016,1,1,16,45,161.0,13.5,2.15,8.0,26.0,82.61,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,28.5,16.0,3.7,5.5,19.0,32.43,0.0
2016,1,2,8,0,57.0,32.0,3.8,6.0,38.0,73.15,52.38
2016,1,2,8,15,83.5,49.0,3.8,6.5,61.5,110.72,89.5
2016,1,2,8,30,110.0,66.0,3.8,7.0,85.0,150.12,125.6
2016,1,2,8,45,125.5,83.0,3.85,7.5,110.5,184.39,156.58
2016,1,2,9,0,141.0,100.0,3.9,8.0,136.0,219.89,187.99
2016,1,2,9,15,151.0,115.5,3.85,8.0,159.0,250.28,214.65
2016,1,2,9,30,161.0,131.0,3.8,8.0,182.0,281.39,241.41
2016,1,2,9,45,174.5,143.5,3.8,8.5,204.0,311.89,266.91
2016,1,2,10,0,188.0,156.0,3.8,9.0,226.0,343.21,292.61
2016,1,2,10,15,245.5,162.0,3.85,9.5,260.5,426.26,361.39
2016,1,2,10,30,303.0,168.0,3.9,10.0,295.0,492.99,415.59
2016,1,2,10,45,314.0,175.5,4.0,10.5,313.0,519.61,435.8
2016,1,2,11,0,325.0,183.0,4.1,11.0,331.0,545.76,455.67
2016,1,2,11,15,256.5,198.0,4.2,11.0,317.5,502.44,418.93
2016,1,2,11,30,188.0,213.0,4.3,11.0,304.0,432.91,361.38
2016,1,2,11,45,150.5,216.5,4.4,11.5,289.5,400.69,333.67
2016,1,2,12,0,113.0,220.0,4.5,12.0,275.0,367.65,305.05
2016,1,2,12,15,68.5,205.0,4.55,12.0,238.5,279.47,231.78
2016,1,2,12,30,24.0,190.0,4.6,12.0,202.0,193.75,159.24
2016,1,2,12,45,19.5,183.5,4.65,12.5,193.0,182.32,149.43
2016,1,2,13,0,15.0,177.0,4.7,13.0,184.0,171.19,139.78
2016,1,2,13,15,47.5,186.0,4.7,13.0,208.0,235.23,194.53
2016,1,2,13,30,80.0,195.0,4.7,13.0,232.0,279.4,232.3
2016,1,2,13,45,42.0,170.0,4.7,13.0,189.5,211.34,174.69
2016,1,2,14,0,4.0,145.0,4.7,13.0,147.0,130.15,105.36
2016,1,2,14,15,2.0,129.0,4.6,13.0,130.0,112.7,90.75
2016,1,2,14,30,0.0,113.0,4.5,13.0,113.0,95.65,76.33
2016,1,2,14,45,0.0,102.0,4.4,13.0,102.0,85.89,68.11
2016,1,2,15,0,0.0,91.0,4.3,13.0,91.0,76.28,59.94
2016,1,2,15,15,0.0,78.5,4.05,12.5,78.5,65.2,50.53
2016,1,2,15,30,0.0,66.0,3.8,12.0,66.0,54.21,41.07
2016,1,2,15,45,0.0,53.5,3.55,12.0,53.5,43.27,31.47
2016,1,2,16,0,0.0,41.0,3.3,12.0,41.0,32.31,21.79
2016,1,2,16,15,0.0,28.5,3.35,11.5,28.5,21.77,12.43
2016,1,2,16,30,0.0,16.0,3.4,11.0,16.0,12.18,3.02
2016,1,2,16,45,0.0,8.0,3.45,10.5,8.0,6.29,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,8.5,10.0,7.6,0.0
2016,1,3,8,0,0.0,20.0,4.1,9.0,20.0,15.25,6.23
2016,1,3,8,15,0.0,32.5,4.0,9.0,32.5,24.96,15.45
2016,1,3,8,30,0.0,45.0,3.9,9.0,45.0,35.97,25.33
2016,1,3,8,45,0.0,57.5,3.8,9.5,57.5,46.9,35.02
2016,1,3,9,0,0.0,70.0,3.7,10.0,70.0,57.83,44.6
2016,1,3,9,15,0.0,82.5,3.6,10.0,82.5,68.83,54.21
2016,1,3,9,30,0.0,95.0,3.5,10.0,95.0,79.93,63.81
2016,1,3,9,45,0.0,105.5,3.4,10.5,105.5,89.04,71.45
2016,1,3,10,0,0.0,116.0,3.3,11.0,116.0,98.3,79.14
2016,1,3,10,15,36.5,147.0,3.35,11.0,162.5,179.15,149.08
2016,1,3,10,30,73.0,178.0,3.4,11.0,209.0,251.49,210.5
2016,1,3,10,45,97.5,190.0,3.5,11.5,233.5,289.68,242.15
2016,1,3,11,0,122.0,202.0,3.6,12.0,258.0,350.72,291.83
2016,1,3,11,15,135.5,208.5,3.8,12.0,273.0,373.37,310.34
2016,1,3,11,30,149.0,215.0,4.0,12.0,288.0,396.24,329.12
2016,1,3,11,45,103.5,212.5,4.2,12.0,263.5,324.58,269.73
2016,1,3,12,0,58.0,210.0,4.4,12.0,239.0,275.09,227.65
2016,1,3,12,15,135.5,214.0,4.4,12.0,281.5,382.36,318.15
2016,1,3,12,30,213.0,218.0,4.4,12.0,324.0,466.1,387.76
2016,1,3,12,45,349.0,190.5,4.4,12.5,360.0,590.48,489.19
2016,1,3,13,0,485.0,163.0,4.4,13.0,396.0,713.56,586.19
2016,1,3,13,15,413.0,171.5,4.05,13.0,365.5,645.39,530.22
2016,1,3,13,30,341.0,180.0,3.7,13.0,335.0,555.78,459.13
2016,1,3,13,45,170.5,160.0,3.35,13.5,237.5,340.3,283.28
2016,1,3,14,0,0.0,140.0,3.0,14.0,140.0,120.85,96.61
2016,1,3,14,15,64.5,148.0,2.65,13.5,172.0,205.71,170.72
2016,1,3,14,30,129.0,156.0,2.3,13.0,204.0,291.42,243.3
2016,1,3,14,45,119.5,142.5,2.0,13.0,183.5,264.18,220.23
2016,1,3,15,0,110.0,129.0,1.7,13.0,163.0,237.65,197.94
2016,1,3,15,15,101.0,112.5,1.55,12.5,141.0,208.05,173.29
2016,1,3,15,30,92.0,96.0,1.4,12.0,119.0,179.17,148.77
2016,1,3,15,45,74.5,79.0,1.3,12.0,95.5,144.73,118.69
2016,1,3,16,0,57.0,62.0,1.2,12.0,72.0,111.82,89.56
2016,1,3,16,15,32.0,45.0,1.3,11.5,50.5,66.19,49.68
2016,1,3,16,30,7.0,28.0,1.4,11.0,29.0,28.61,15.3
2016,1,3,16,45,3.5,14.0,1.5,11.0,14.5,12.59,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,8.5,15.5,5.05,11.5,16.5,17.43,0.0
2016,1,4,8,0,17.0,31.0,5.1,12.0,33.0,41.46,26.43
2016,1,4,8,15,35.0,47.5,5.15,12.0,53.5,70.25,53.48
2016,1,4,8,30,53.0,64.0,5.2,12.0,74.0,100.05,80.33
2016,1,4,8,45,63.0,81.0,5.3,12.5,95.0,126.77,104.07
2016,1,4,9,0,73.0,98.0,5.4,13.0,116.0,154.31,128.18
2016,1,4,9,15,78.0,114.0,5.5,13.0,136.0,177.53,148.41
2016,1,4,9,30,83.0,130.0,5.6,13.0,156.0,201.25,168.76
2016,1,4,9,45,84.5,143.5,5.7,13.5,172.5,219.09,183.47
2016,1,4,10,0,86.0,157.0,5.8,14.0,189.0,237.19,198.17
2016,1,4,10,15,264.5,151.0,5.9,14.0,260.5,428.14,360.91
2016,1,4,10,30,443.0,145.0,6.0,14.0,332.0,615.3,514.77
2016,1,4,10,45,330.5,172.0,6.15,14.5,315.5,529.98,442.44
2016,1,4,11,0,218.0,199.0,6.3,15.0,299.0,439.52,365.78
2016,1,4,11,15,277.5,197.0,6.4,15.0,328.5,521.24,432.93
2016,1,4,11,30,337.0,195.0,6.5,15.0,358.0,581.49,482.24
2016,1,4,11,45,413.5,182.0,6.6,15.0,385.0,669.7,553.22
2016,1,4,12,0,490.0,169.0,6.7,15.0,412.0,734.68,605.74
2016,1,4,12,15,370.5,192.0,6.75,15.0,376.0,616.92,510.72
2016,1,4,12,30,251.0,215.0,6.8,15.0,340.0,524.42,433.92
2016,1,4,12,45,224.5,214.5,6.9,15.0,324.5,471.96,391.98
2016,1,4,13,0,198.0,214.0,7.0,15.0,309.0,443.36,368.44
2016,1,4,13,15,198.5,207.0,7.0,15.0,300.0,432.93,360.4
2016,1,4,13,30,199.0,200.0,7.0,15.0,291.0,422.05,351.96
2016,1,4,13,45,99.5,107.5,7.0,15.0,153.0,208.77,174.5
2016,1,4,14,0,0.0,15.0,7.0,15.0,15.0,11.42,4.09
2016,1,4,14,15,0.0,39.0,6.75,14.5,39.0,29.79,19.86
2016,1,4,14,30,0.0,63.0,6.5,14.0,63.0,48.28,35.77
2016,1,4,14,45,0.0,56.5,6.3,14.0,56.5,43.26,31.5
2016,1,4,15,0,0.0,50.0,6.1,14.0,50.0,38.24,27.22
2016,1,4,15,15,0.0,43.5,5.95,13.5,43.5,33.24,22.97
2016,1,4,15,30,0.0,37.0,5.8,13.0,37.0,28.24,18.66
2016,1,4,15,45,0.0,30.0,5.7,13.0,30.0,22.86,13.93
2016,1,4,16,0,0.0,23.0,5.6,13.0,23.0,17.5,9.19
2016,1,4,16,15,0.0,16.0,5.55,13.0,16.0,12.15,4.43
2016,1,4,16,30,0.0,9.0,5.5,13.0,9.0,6.82,0.0
2016,1,4,16,45,0.0,4.5,5.5,13.0,4.5,3.4,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,4.0,15.5,4.45,11.5,16.0,13.67,0.0
2016,1,5,8,0,8.0,31.0,4.7,12.0,32.0,32.12,19.16
2016,1,5,8,15,25.0,47.5,4.8,12.0,52.0,64.47,48.53
2016,1,5,8,30,42.0,64.0,4.9,12.0,72.0,93.1,74.23
2016,1,5,8,45,51.0,81.0,5.0,12.0,92.5,118.59,97.02
2016,1,5,9,0,60.0,98.0,5.1,12.0,113.0,144.83,120.23
2016,1,5,9,15,64.5,113.5,5.1,12.0,132.0,166.39,139.04
2016,1,5,9,30,69.0,129.0,5.1,12.0,151.0,188.46,158.02
2016,1,5,9,45,72.0,142.5,5.1,12.5,168.0,207.03,173.43
2016,1,5,10,0,75.0,156.0,5.1,13.0,185.0,226.0,188.94
2016,1,5,10,15,37.5,111.5,5.15,13.0,126.0,137.09,112.91
2016,1,5,10,30,0.0,67.0,5.2,13.0,67.0,51.39,38.43
2016,1,5,10,45,41.5,133.0,5.3,13.0,152.5,165.08,136.58
2016,1,5,11,0,83.0,199.0,5.4,13.0,238.0,286.54,238.69
2016,1,5,11,15,41.5,169.5,5.5,12.5,189.0,207.84,171.96
2016,1,5,11,30,0.0,140.0,5.6,12.0,140.0,116.91,93.99
2016,1,5,11,45,0.0,143.5,5.7,12.0,143.5,120.07,96.67
2016,1,5,12,0,0.0,147.0,5.8,12.0,147.0,123.38,99.43
2016,1,5,12,15,0.0,92.0,5.8,12.0,92.0,71.45,55.45
2016,1,5,12,30,0.0,37.0,5.8,12.0,37.0,28.3,18.64
2016,1,5,12,45,0.0,23.0,5.8,12.0,23.0,17.56,9.44
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,6.86,0.24
2016,1,5,13,15,168.5,96.0,5.7,12.0,173.0,284.78,242.85
2016,1,5,13,30,337.0,183.0,5.6,12.0,337.0,555.74,466.9
2016,1,5,13,45,226.0,183.0,5.55,12.0,284.0,444.19,373.12
2016,1,5,14,0,115.0,183.0,5.5,12.0,231.0,316.44,265.47
2016,1,5,14,15,57.5,100.5,5.45,12.0,124.5,142.69,118.95
2016,1,5,14,30,0.0,18.0,5.4,12.0,18.0,13.7,6.2
2016,1,5,14,45,0.0,16.0,5.4,12.0,16.0,12.17,4.9
2016,1,5,15,0,0.0,14.0,5.4,12.0,14.0,10.64,3.58
2016,1,5,15,15,0.0,12.0,5.15,11.5,12.0,9.11,2.26
2016,1,5,15,30,0.0,10.0,4.9,11.0,10.0,7.59,0.93
2016,1,5,15,45,225.5,31.0,4.7,11.0,69.5,212.86,181.27
2016,1,5,16,0,451.0,52.0,4.5,11.0,129.0,367.83,307.78
2016,1,5,16,15,352.5,42.0,4.25,11.0,92.0,276.91,225.36
2016,1,5,16,30,254.0,32.0,4.0,11.0,55.0,195.87,142.3
2016,1,5,16,45,127.0,16.0,3.75,11.0,27.5,90.34,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,31.5,19.5,6.45,12.0,22.5,39.3,0.0
2016,1,6,8,0,63.0,39.0,6.3,12.0,45.0,89.33,63.47
2016,1,6,8,15,127.5,57.5,6.3,12.0,77.0,159.87,128.71
2016,1,6,8,30,192.0,76.0,6.3,12.0,109.0,226.87,188.8
2016,1,6,8,45,207.5,95.5,6.3,12.0,140.0,269.02,226.79
2016,1,6,9,0,223.0,115.0,6.3,12.0,171.0,312.25,264.87
2016,1,6,9,15,259.5,128.5,6.35,12.0,203.5,363.94,309.8
2016,1,6,9,30,296.0,142.0,6.4,12.0,236.0,418.5,356.33
2016,1,6,9,45,361.5,134.5,6.5,12.0,262.0,471.58,402.2
2016,1,6,10,0,427.0,127.0,6.6,12.0,288.0,551.15,468.52
2016,1,6,10,15,213.5,76.0,6.7,12.0,156.5,307.09,263.05
2016,1,6,10,30,0.0,25.0,6.8,12.0,25.0,19.07,10.78
2016,1,6,10,45,64.5,114.5,6.95,12.0,144.5,183.77,154.16
2016,1,6,11,0,129.0,204.0,7.1,12.0,264.0,359.09,301.97
2016,1,6,11,15,265.5,194.0,7.0,12.0,322.0,504.84,425.22
2016,1,6,11,30,402.0,184.0,6.9,12.0,380.0,655.67,549.09
2016,1,6,11,45,364.5,194.5,6.85,12.0,374.5,611.03,512.05
2016,1,6,12,0,327.0,205.0,6.8,12.0,369.0,588.36,492.55
2016,1,6,12,15,327.0,205.5,6.65,12.0,368.5,589.58,493.25
2016,1,6,12,30,327.0,206.0,6.5,12.0,368.0,589.6,492.99
2016,1,6,12,45,163.5,139.0,6.35,12.0,220.0,337.51,284.69
2016,1,6,13,0,0.0,72.0,6.2,12.0,72.0,55.28,41.66
2016,1,6,13,15,143.5,132.0,6.15,12.0,198.0,283.95,240.92
2016,1,6,13,30,287.0,192.0,6.1,12.0,324.0,518.84,436.44
2016,1,6,13,45,143.5,154.5,6.05,12.0,220.5,307.34,259.45
2016,1,6,14,0,0.0,117.0,6.0,12.0,117.0,96.55,77.08
2016,1,6,14,15,61.5,138.5,5.9,12.0,161.5,190.3,159.46
2016,1,6,14,30,123.0,160.0,5.8,12.0,206.0,290.72,245.61
2016,1,6,14,45,113.0,147.0,5.75,12.0,186.5,263.97,222.87
2016,1,6,15,0,103.0,134.0,5.7,12.0,167.0,237.99,200.75
2016,1,6,15,15,93.5,117.5,5.55,11.5,144.5,208.34,175.59
2016,1,6,15,30,84.0,101.0,5.4,11.0,122.0,179.5,150.67
2016,1,6,15,45,68.5,83.5,5.25,11.0,99.0,133.7,110.56
2016,1,6,16,0,53.0,66.0,5.1,11.0,76.0,102.82,82.88
2016,1,6,16,15,31.0,48.5,5.05,10.5,54.0,69.47,53.02
2016,1,6,16,30,9.0,31.0,5.0,10.0,32.0,37.39,23.31
2016,1,6,16,45,4.5,15.5,4.95,10.0,16.0,13.94,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,38.5,17.5,2.15,9.5,21.0,39.01,0.0
2016,1,7,8,0,77.0,35.0,2.2,10.0,42.0,98.36,71.03
2016,1,7,8,15,121.5,51.5,2.3,10.0,70.0,146.09,117.8
2016,1,7,8,30,166.0,68.0,2.4,10.0,98.0,198.13,164.8
2016,1,7,8,45,209.0,82.5,2.5,10.5,129.0,250.47,211.05
2016,1,7,9,0,252.0,97.0,2.6,11.0,160.0,306.79,259.65
2016,1,7,9,15,270.0,111.0,2.6,11.0,188.5,347.18,294.05
2016,1,7,9,30,288.0,125.0,2.6,11.0,217.0,388.65,328.54
2016,1,7,9,45,327.0,131.0,2.6,11.0,246.0,437.76,369.15
2016,1,7,10,0,366.0,137.0,2.6,11.0,275.0,509.72,426.58
2016,1,7,10,15,587.0,105.0,2.55,11.0,346.0,691.08,569.3
2016,1,7,10,30,808.0,73.0,2.5,11.0,417.0,867.25,697.86
2016,1,7,10,45,819.0,74.5,2.5,11.5,438.5,899.99,717.56
2016,1,7,11,0,830.0,76.0,2.5,12.0,460.0,930.22,736.66
2016,1,7,11,15,837.5,77.0,2.5,12.0,475.0,953.63,752.2
2016,1,7,11,30,845.0,78.0,2.5,12.0,490.0,974.05,765.73
2016,1,7,11,45,848.0,78.5,2.5,12.0,497.5,986.16,773.55
2016,1,7,12,0,851.0,79.0,2.5,12.0,505.0,994.96,779.3
2016,1,7,12,15,851.0,79.0,2.55,12.0,505.0,996.7,780.86
2016,1,7,12,30,851.0,79.0,2.6,12.0,505.0,995.05,780.3
2016,1,7,12,45,657.0,125.0,2.7,12.0,451.5,858.56,684.43
2016,1,7,13,0,463.0,171.0,2.8,12.0,398.0,701.54,569.55
2016,1,7,13,15,647.5,123.5,2.85,12.0,429.5,830.87,668.89
2016,1,7,13,30,832.0,76.0,2.9,12.0,461.0,932.58,742.51
2016,1,7,13,45,645.5,110.0,2.95,12.0,400.0,786.51,636.13
2016,1,7,14,0,459.0,144.0,3.0,12.0,339.0,627.8,517.2
2016,1,7,14,15,618.0,106.0,2.9,12.0,350.5,720.47,590.32
2016,1,7,14,30,777.0,68.0,2.8,12.0,362.0,785.39,638.64
2016,1,7,14,45,755.0,64.5,2.75,12.0,329.0,735.06,600.72
2016,1,7,15,0,733.0,61.0,2.7,12.0,296.0,683.93,562.38
2016,1,7,15,15,696.5,57.5,2.5,11.5,258.5,621.38,514.48
2016,1,7,15,30,660.0,54.0,2.3,11.0,221.0,559.8,465.96
2016,1,7,15,45,608.5,48.5,2.1,11.0,181.0,487.46,405.43
2016,1,7,16,0,557.0,43.0,1.9,11.0,141.0,424.21,349.5
2016,1,7,16,15,467.0,35.5,1.85,10.5,102.5,335.7,272.07
2016,1,7,16,30,377.0,28.0,1.8,10.0,64.0,256.21,191.92
2016,1,7,16,45,188.5,14.0,1.75,10.0,32.0,120.29,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,8.5,13.5,10.29,0.0
2016,1,8,8,0,0.0,27.0,1.5,9.0,27.0,22.14,11.7
2016,1,8,8,15,1.0,44.0,1.6,9.0,44.0,39.4,27.72
2016,1,8,8,30,2.0,61.0,1.7,9.0,61.0,56.1,42.68
2016,1,8,8,45,9.5,77.0,1.8,9.0,79.0,75.65,60.16
2016,1,8,9,0,17.0,93.0,1.9,9.0,97.0,95.92,78.16
2016,1,8,9,15,21.5,108.0,1.85,9.0,114.0,113.47,93.56
2016,1,8,9,30,26.0,123.0,1.8,9.0,131.0,145.38,121.0
2016,1,8,9,45,27.5,135.0,1.75,9.5,144.5,159.18,132.38
2016,1,8,10,0,29.0,147.0,1.7,10.0,158.0,173.38,143.95
2016,1,8,10,15,116.0,165.0,1.65,10.0,213.5,291.48,244.75
2016,1,8,10,30,203.0,183.0,1.6,10.0,269.0,396.55,331.33
2016,1,8,10,45,104.0,171.5,1.6,10.5,216.0,290.96,241.84
2016,1,8,11,0,5.0,160.0,1.6,11.0,163.0,143.47,116.34
2016,1,8,11,15,21.0,179.0,1.65,11.0,190.0,178.79,146.78
2016,1,8,11,30,37.0,198.0,1.7,11.0,217.0,237.55,195.61
2016,1,8,11,45,54.5,208.0,1.75,11.5,236.0,267.47,220.03
2016,1,8,12,0,72.0,218.0,1.8,12.0,255.0,297.94,244.75
2016,1,8,12,15,83.5,220.5,1.85,12.0,263.0,312.85,257.08
2016,1,8,12,30,95.0,223.0,1.9,12.0,271.0,327.86,269.57
2016,1,8,12,45,92.0,220.5,2.0,12.5,266.5,321.62,264.13
2016,1,8,13,0,89.0,218.0,2.1,13.0,262.0,315.5,258.93
2016,1,8,13,15,154.0,210.0,2.1,13.0,283.0,391.78,322.19
2016,1,8,13,30,219.0,202.0,2.1,13.0,304.0,442.97,364.55
2016,1,8,13,45,152.5,193.0,2.15,13.0,262.5,365.02,301.02
2016,1,8,14,0,86.0,184.0,2.2,13.0,221.0,269.64,222.77
2016,1,8,14,15,43.0,147.5,2.2,12.5,166.0,184.3,152.04
2016,1,8,14,30,0.0,111.0,2.2,12.0,111.0,92.53,73.73
2016,1,8,14,45,0.0,100.0,2.25,12.0,100.0,82.78,65.64
2016,1,8,15,0,0.0,89.0,2.3,12.0,89.0,73.15,57.48
2016,1,8,15,15,0.0,77.5,2.15,11.5,77.5,63.12,48.98
2016,1,8,15,30,0.0,66.0,2.0,11.0,66.0,53.19,40.45
2016,1,8,15,45,0.0,54.0,1.9,11.0,54.0,42.8,31.33
2016,1,8,16,0,0.0,42.0,1.8,11.0,42.0,32.44,22.16
2016,1,8,16,15,0.0,30.5,1.85,11.0,30.5,23.3,14.0
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,14.47,5.8
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,7.21,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,10.0,16.0,5.6,10.5,17.0,18.62,0.0
2016,1,9,8,0,20.0,32.0,5.7,11.0,34.0,44.09,28.76
2016,1,9,8,15,40.5,49.0,5.7,11.0,55.5,74.79,57.59
2016,1,9,8,30,61.0,66.0,5.7,11.0,77.0,117.91,95.89
2016,1,9,8,45,71.0,83.5,5.7,11.0,99.0,146.68,121.76
2016,1,9,9,0,81.0,101.0,5.7,11.0,121.0,176.28,148.0
2016,1,9,9,15,88.0,117.0,5.55,11.0,142.0,202.38,170.79
2016,1,9,9,30,95.0,133.0,5.4,11.0,163.0,229.11,193.74
2016,1,9,9,45,92.5,146.5,5.25,11.0,178.5,228.02,192.75
2016,1,9,10,0,90.0,160.0,5.1,11.0,194.0,242.87,204.95
2016,1,9,10,15,143.0,172.0,4.85,11.0,231.0,324.48,274.3
2016,1,9,10,30,196.0,184.0,4.6,11.0,268.0,390.93,329.85
2016,1,9,10,45,143.0,193.5,4.4,11.5,256.5,356.15,298.24
2016,1,9,11,0,90.0,203.0,4.2,12.0,245.0,297.01,247.13
2016,1,9,11,15,81.5,208.0,3.9,12.0,247.0,294.84,244.7
2016,1,9,11,30,73.0,213.0,3.6,12.0,249.0,292.52,242.09
2016,1,9,11,45,57.5,210.5,3.3,12.0,239.0,273.32,225.49
2016,1,9,12,0,42.0,208.0,3.0,12.0,229.0,254.13,208.96
2016,1,9,12,15,64.5,215.5,2.75,12.0,248.0,286.56,236.2
2016,1,9,12,30,87.0,223.0,2.5,12.0,267.0,319.27,263.21
2016,1,9,12,45,98.0,221.0,2.25,12.0,270.0,327.88,270.23
2016,1,9,13,0,109.0,219.0,2.0,12.0,273.0,336.38,277.21
2016,1,9,13,15,61.5,195.5,1.8,12.0,226.0,258.81,212.84
2016,1,9,13,30,14.0,172.0,1.6,12.0,179.0,164.79,134.06
2016,1,9,13,45,21.5,170.5,1.4,12.0,180.5,171.44,140.25
2016,1,9,14,0,29.0,169.0,1.2,12.0,182.0,196.86,161.56
2016,1,9,14,15,25.5,157.5,1.05,12.0,168.5,163.47,133.86
2016,1,9,14,30,22.0,146.0,0.9,12.0,155.0,149.24,122.07
2016,1,9,14,45,19.0,134.0,0.75,12.0,141.0,135.27,110.38
2016,1,9,15,0,16.0,122.0,0.6,12.0,127.0,121.74,98.96
2016,1,9,15,15,11.0,107.5,0.55,12.0,111.0,104.22,84.03
2016,1,9,15,30,6.0,93.0,0.5,12.0,95.0,87.28,69.44
2016,1,9,15,45,3.0,76.5,0.45,12.0,77.5,69.82,54.31
2016,1,9,16,0,0.0,60.0,0.4,12.0,60.0,52.62,39.26
2016,1,9,16,15,0.0,43.5,0.45,12.0,43.5,37.21,25.68
2016,1,9,16,30,0.0,27.0,0.5,12.0,27.0,21.33,11.36
2016,1,9,16,45,0.0,13.5,0.6,12.0,13.5,10.28,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,111.0,16.5,3.4,9.5,27.0,83.75,0.0
2016,1,10,8,0,222.0,33.0,3.6,10.0,54.0,179.09,134.17
2016,1,10,8,15,288.5,46.0,3.7,10.0,87.5,242.27,198.46
2016,1,10,8,30,355.0,59.0,3.8,10.0,121.0,312.59,262.28
2016,1,10,8,45,402.5,69.0,3.9,10.5,157.0,372.87,315.7
2016,1,10,9,0,450.0,79.0,4.0,11.0,193.0,437.11,370.82
2016,1,10,9,15,476.5,88.5,4.0,11.0,226.5,488.45,414.25
2016,1,10,9,30,503.0,98.0,4.0,11.0,260.0,540.91,457.41
2016,1,10,9,45,540.5,99.5,4.0,11.5,290.5,601.47,504.66
2016,1,10,10,0,578.0,101.0,4.0,12.0,321.0,656.64,546.22
2016,1,10,10,15,566.5,113.0,3.85,12.0,342.0,679.86,562.74
2016,1,10,10,30,555.0,125.0,3.7,12.0,363.0,691.3,570.14
2016,1,10,10,45,459.0,153.5,3.6,12.5,357.0,649.59,534.98
2016,1,10,11,0,363.0,182.0,3.5,13.0,351.0,578.11,476.06
2016,1,10,11,15,191.5,185.0,3.3,13.0,274.5,395.53,327.68
2016,1,10,11,30,20.0,188.0,3.1,13.0,198.0,186.52,151.76
2016,1,10,11,45,211.0,191.0,2.95,13.5,297.5,450.35,371.62
2016,1,10,12,0,402.0,194.0,2.8,14.0,397.0,673.57,544.97
2016,1,10,12,15,397.5,195.5,2.75,14.0,397.0,647.67,524.05
2016,1,10,12,30,393.0,197.0,2.7,14.0,397.0,644.4,521.43
2016,1,10,12,45,232.5,205.5,2.65,14.0,323.5,490.81,399.69
2016,1,10,13,0,72.0,214.0,2.6,14.0,250.0,292.27,238.55
2016,1,10,13,15,43.5,194.0,2.55,14.0,215.5,238.7,194.95
2016,1,10,13,30,15.0,174.0,2.5,14.0,181.0,167.67,135.83
2016,1,10,13,45,7.5,149.5,2.5,14.0,153.0,135.21,108.89
2016,1,10,14,0,0.0,125.0,2.5,14.0,125.0,103.99,82.62
2016,1,10,14,15,0.0,95.0,2.45,14.0,95.0,75.6,58.86
2016,1,10,14,30,0.0,65.0,2.4,14.0,65.0,49.83,37.07
2016,1,10,14,45,0.0,59.0,2.4,14.0,59.0,45.19,33.17
2016,1,10,15,0,0.0,53.0,2.4,14.0,53.0,40.56,29.24
2016,1,10,15,15,0.0,46.5,2.3,13.5,46.5,35.54,25.0
2016,1,10,15,30,0.0,40.0,2.2,13.0,40.0,30.54,20.71
2016,1,10,15,45,0.0,33.0,2.15,12.5,33.0,25.17,16.04
2016,1,10,16,0,0.0,26.0,2.1,12.0,26.0,19.8,11.32
2016,1,10,16,15,0.0,19.0,2.15,11.5,19.0,14.45,6.56
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,9.11,1.68
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,4.54,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,19.5,16.0,3.1,11.0,18.0,27.59,0.0
2016,1,11,8,0,39.0,32.0,3.1,11.0,36.0,61.96,43.02
2016,1,11,8,15,61.5,49.5,3.15,11.0,59.0,96.55,75.99
2016,1,11,8,30,84.0,67.0,3.2,11.0,82.0,132.62,108.54
2016,1,11,8,45,96.0,84.5,3.25,11.5,105.5,163.71,136.14
2016,1,11,9,0,108.0,102.0,3.3,12.0,129.0,195.78,164.04
2016,1,11,9,15,116.0,118.0,3.25,12.0,151.5,223.75,188.15
2016,1,11,9,30,124.0,134.0,3.2,12.0,174.0,252.37,212.36
2016,1,11,9,45,129.5,148.0,3.15,12.5,194.0,276.79,232.21
2016,1,11,10,0,135.0,162.0,3.1,13.0,214.0,301.56,251.97
2016,1,11,10,15,109.5,173.0,3.0,13.0,217.5,294.93,245.26
2016,1,11,10,30,84.0,184.0,2.9,13.0,221.0,266.59,220.96
2016,1,11,10,45,178.5,190.5,2.85,13.5,273.0,384.85,319.06
2016,1,11,11,0,273.0,197.0,2.8,14.0,325.0,509.69,418.21
2016,1,11,11,15,136.5,170.0,2.75,14.0,234.0,322.14,265.69
2016,1,11,11,30,0.0,143.0,2.7,14.0,143.0,119.25,94.73
2016,1,11,11,45,20.0,175.5,2.65,14.5,186.0,172.37,139.68
2016,1,11,12,0,40.0,208.0,2.6,15.0,229.0,251.27,204.24
2016,1,11,12,15,57.5,215.0,2.55,15.0,245.0,277.89,226.1
2016,1,11,12,30,75.0,222.0,2.5,15.0,261.0,304.79,248.21
2016,1,11,12,45,48.5,206.0,2.45,15.0,231.0,257.53,209.22
2016,1,11,13,0,22.0,190.0,2.4,15.0,201.0,190.29,153.8
2016,1,11,13,15,150.0,194.5,2.35,15.0,265.5,366.66,301.04
2016,1,11,13,30,278.0,199.0,2.3,15.0,330.0,518.25,422.0
2016,1,11,13,45,358.0,175.5,2.25,15.0,337.0,559.2,455.07
2016,1,11,14,0,438.0,152.0,2.2,15.0,344.0,618.69,501.83
2016,1,11,14,15,305.0,158.5,2.1,15.0,288.0,472.63,387.02
2016,1,11,14,30,172.0,165.0,2.0,15.0,232.0,337.98,278.39
