Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,6.55,14.0,4.5,3.4,0.0
2016,1,22,8,0,0.0,9.0,6.4,14.0,9.0,6.82,0.0
2016,1,22,8,15,0.0,14.5,6.4,14.0,14.5,11.01,3.58
2016,1,22,8,30,0.0,20.0,6.4,14.0,20.0,15.2,7.29
2016,1,22,8,45,0.0,26.0,6.4,14.0,26.0,19.79,11.31
2016,1,22,9,0,0.0,32.0,6.4,14.0,32.0,24.39,15.32
2016,1,22,9,15,0.0,37.5,6.5,14.0,37.5,28.62,18.97
2016,1,22,9,30,0.0,43.0,6.6,14.0,43.0,32.85,22.59
2016,1,22,9,45,0.0,81.5,6.75,14.5,81.5,63.8,48.91
2016,1,22,10,0,0.0,120.0,6.9,15.0,120.0,99.84,79.2
2016,1,22,10,15,0.0,132.0,6.95,15.0,132.0,110.58,88.08
2016,1,22,10,30,0.0,144.0,7.0,15.0,144.0,121.48,97.07
2016,1,22,10,45,0.0,126.0,7.05,15.0,126.0,102.85,81.3
2016,1,22,11,0,0.0,108.0,7.1,15.0,108.0,85.65,66.77
2016,1,22,11,15,0.0,133.5,7.2,15.0,133.5,109.0,86.26
2016,1,22,11,30,0.0,159.0,7.3,15.0,159.0,133.35,106.48
2016,1,22,11,45,0.0,160.5,7.4,15.0,160.5,134.45,107.31
2016,1,22,12,0,0.0,162.0,7.5,15.0,162.0,135.69,108.3
2016,1,22,12,15,0.0,147.5,7.3,15.0,147.5,121.48,96.44
2016,1,22,12,30,0.0,133.0,7.1,15.0,133.0,107.78,85.02
2016,1,22,12,45,8.0,164.5,6.9,15.0,169.0,146.35,117.56
2016,1,22,13,0,16.0,196.0,6.7,15.0,205.0,187.01,151.61
2016,1,22,13,15,8.0,138.0,6.45,15.0,142.5,120.97,96.52
2016,1,22,13,30,0.0,80.0,6.2,15.0,80.0,61.49,46.38
2016,1,22,13,45,0.0,92.5,5.95,15.0,92.5,71.89,55.22
2016,1,22,14,0,0.0,105.0,5.7,15.0,105.0,83.33,64.93
2016,1,22,14,15,0.0,84.5,5.6,15.0,84.5,65.31,49.83
2016,1,22,14,30,0.0,64.0,5.5,15.0,64.0,49.07,36.16
2016,1,22,14,45,0.0,52.0,5.45,15.0,52.0,39.79,28.34
2016,1,22,15,0,0.0,40.0,5.4,15.0,40.0,30.55,20.5
2016,1,22,15,15,0.0,35.5,5.35,14.5,35.5,27.09,17.61
2016,1,22,15,30,0.0,31.0,5.3,14.0,31.0,23.63,14.69
2016,1,22,15,45,0.0,26.0,5.3,14.0,26.0,19.79,11.37
2016,1,22,16,0,0.0,21.0,5.3,14.0,21.0,15.97,8.02
2016,1,22,16,15,0.0,16.5,5.2,14.0,16.5,12.53,4.99
2016,1,22,16,30,0.0,12.0,5.1,14.0,12.0,9.1,1.94
2016,1,22,16,45,0.0,7.5,5.1,14.0,7.5,5.68,0.0
2016,1,22,17,0,0.0,3.0,5.1,14.0,3.0,2.27,0.0
2016,1,22,17,15,0.0,1.5,5.1,13.5,1.5,1.18,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.5,5.8,11.0,4.5,0.0,0.0
2016,1,23,7,30,0.0,9.0,6.0,11.0,9.0,7.08,0.0
2016,1,23,7,45,57.0,29.5,6.2,11.5,35.5,64.39,27.46
2016,1,23,8,0,114.0,50.0,6.4,12.0,62.0,132.05,101.78
2016,1,23,8,15,194.0,66.5,6.5,12.0,99.5,197.89,161.93
2016,1,23,8,30,274.0,83.0,6.6,12.0,137.0,272.7,228.76
2016,1,23,8,45,312.0,99.0,6.75,12.5,174.0,328.11,277.83
2016,1,23,9,0,350.0,115.0,6.9,13.0,211.0,386.94,328.65
2016,1,23,9,15,175.0,63.0,6.9,13.0,111.0,205.73,175.24
2016,1,23,9,30,0.0,11.0,6.9,13.0,11.0,8.36,1.55
2016,1,23,9,45,161.5,84.5,6.95,13.0,150.5,234.47,199.93
2016,1,23,10,0,323.0,158.0,7.0,13.0,290.0,468.89,397.35
2016,1,23,10,15,231.5,180.5,6.95,13.0,278.5,425.89,358.49
2016,1,23,10,30,140.0,203.0,6.9,13.0,267.0,355.57,297.57
2016,1,23,10,45,438.5,159.0,6.9,13.0,374.5,630.74,528.87
2016,1,23,11,0,737.0,115.0,6.9,13.0,482.0,889.18,731.4
2016,1,23,11,15,746.5,116.5,6.85,13.0,499.0,915.28,749.18
2016,1,23,11,30,756.0,118.0,6.8,13.0,516.0,938.69,765.92
2016,1,23,11,45,582.5,164.5,6.8,13.0,474.0,815.56,671.2
2016,1,23,12,0,409.0,211.0,6.8,13.0,432.0,697.09,575.67
2016,1,23,12,15,301.5,230.0,6.8,13.0,393.0,588.17,487.41
2016,1,23,12,30,194.0,249.0,6.8,13.0,354.0,477.46,395.94
2016,1,23,12,45,286.5,231.0,6.8,13.0,385.0,572.71,475.39
2016,1,23,13,0,379.0,213.0,6.8,13.0,416.0,641.41,532.71
2016,1,23,13,15,190.5,190.5,6.85,13.0,292.5,397.41,332.52
2016,1,23,13,30,2.0,168.0,6.9,13.0,169.0,144.84,116.9
2016,1,23,13,45,69.0,190.0,6.95,13.0,223.0,253.12,210.55
2016,1,23,14,0,136.0,212.0,7.0,13.0,277.0,364.72,304.96
2016,1,23,14,15,257.5,186.0,7.0,13.0,300.0,461.15,387.97
2016,1,23,14,30,379.0,160.0,7.0,13.0,323.0,548.92,462.55
2016,1,23,14,45,389.0,144.5,7.05,13.0,300.5,525.54,444.29
2016,1,23,15,0,399.0,129.0,7.1,13.0,278.0,500.1,424.29
2016,1,23,15,15,507.5,104.5,6.95,12.5,272.5,537.38,457.58
2016,1,23,15,30,616.0,80.0,6.8,12.0,267.0,571.69,486.93
2016,1,23,15,45,562.5,74.0,6.7,12.0,226.0,498.19,424.01
2016,1,23,16,0,509.0,68.0,6.6,12.0,185.0,428.05,362.63
2016,1,23,16,15,431.5,59.5,6.4,11.5,143.5,345.45,289.85
2016,1,23,16,30,354.0,51.0,6.2,11.0,102.0,269.75,221.39
2016,1,23,16,45,242.0,37.5,6.05,11.0,66.5,182.83,139.87
2016,1,23,17,0,130.0,24.0,5.9,11.0,31.0,97.95,17.09
2016,1,23,17,15,65.0,12.0,5.75,11.0,15.5,32.74,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,6.29,0.0
2016,1,24,7,45,41.5,24.5,3.65,9.5,29.0,48.5,21.45
2016,1,24,8,0,83.0,41.0,3.6,10.0,50.0,91.63,69.89
2016,1,24,8,15,111.5,59.0,3.6,10.0,77.5,130.85,106.26
2016,1,24,8,30,140.0,77.0,3.6,10.0,105.0,172.61,144.01
2016,1,24,8,45,158.5,95.0,3.6,10.5,133.5,210.63,177.68
2016,1,24,9,0,177.0,113.0,3.6,11.0,162.0,250.27,211.95
2016,1,24,9,15,195.5,127.0,3.6,11.0,189.0,301.65,255.52
2016,1,24,9,30,214.0,141.0,3.6,11.0,216.0,340.22,287.86
2016,1,24,9,45,247.0,153.0,3.6,11.5,248.0,389.25,328.02
2016,1,24,10,0,280.0,165.0,3.6,12.0,280.0,440.31,368.96
2016,1,24,10,15,260.5,181.0,3.45,12.0,294.5,451.5,376.38
2016,1,24,10,30,241.0,197.0,3.3,12.0,309.0,460.71,382.22
2016,1,24,10,45,211.5,211.0,3.15,12.0,312.5,434.35,359.86
2016,1,24,11,0,182.0,225.0,3.0,12.0,316.0,427.08,352.46
2016,1,24,11,15,303.0,213.0,2.95,12.0,370.5,556.99,457.38
2016,1,24,11,30,424.0,201.0,2.9,12.0,425.0,691.71,561.52
2016,1,24,11,45,463.5,195.0,2.85,12.5,444.0,730.47,588.87
2016,1,24,12,0,503.0,189.0,2.8,13.0,463.0,767.78,615.48
2016,1,24,12,15,297.5,218.0,2.9,13.0,380.0,568.75,461.51
2016,1,24,12,30,92.0,247.0,3.0,13.0,297.0,346.04,282.22
2016,1,24,12,45,482.5,163.5,3.1,13.5,423.0,716.22,581.16
2016,1,24,13,0,873.0,80.0,3.2,14.0,549.0,997.34,782.26
2016,1,24,13,15,867.0,79.0,3.4,14.0,535.0,979.42,769.12
2016,1,24,13,30,861.0,78.0,3.6,14.0,521.0,970.04,764.82
2016,1,24,13,45,847.0,78.0,3.85,14.0,499.5,939.08,745.28
2016,1,24,14,0,833.0,78.0,4.1,14.0,478.0,905.48,723.63
2016,1,24,14,15,818.0,76.5,4.2,13.5,450.5,866.66,698.24
2016,1,24,14,30,803.0,75.0,4.3,13.0,423.0,825.75,671.27
2016,1,24,14,45,777.0,73.5,4.4,13.0,388.5,773.69,633.98
2016,1,24,15,0,751.0,72.0,4.5,13.0,354.0,720.82,595.29
2016,1,24,15,15,720.5,68.5,4.25,12.5,315.5,661.7,550.2
2016,1,24,15,30,690.0,65.0,4.0,12.0,277.0,607.61,508.29
2016,1,24,15,45,649.0,59.5,3.75,12.0,236.0,540.27,452.91
2016,1,24,16,0,608.0,54.0,3.5,12.0,195.0,475.24,397.16
2016,1,24,16,15,538.5,47.5,3.3,11.5,153.0,395.26,328.16
2016,1,24,16,30,469.0,41.0,3.1,11.0,111.0,321.44,262.12
2016,1,24,16,45,356.5,31.0,2.95,11.0,73.5,230.58,177.66
2016,1,24,17,0,244.0,21.0,2.8,11.0,36.0,143.59,45.54
2016,1,24,17,15,122.0,10.5,2.65,10.5,18.0,51.97,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,52.5,5.5,0.5,11.0,7.0,0.0,0.0
2016,1,25,7,30,105.0,11.0,0.5,11.0,14.0,47.23,0.0
2016,1,25,7,45,244.5,23.0,0.5,11.5,46.5,151.65,82.16
2016,1,25,8,0,384.0,35.0,0.5,12.0,79.0,251.39,195.08
2016,1,25,8,15,467.5,42.5,0.45,12.0,120.0,326.82,262.63
2016,1,25,8,30,551.0,50.0,0.4,12.0,161.0,410.44,332.94
2016,1,25,8,45,604.5,55.5,0.35,12.5,203.5,480.1,388.95
2016,1,25,9,0,658.0,61.0,0.3,13.0,246.0,553.65,445.26
2016,1,25,9,15,389.0,104.0,0.3,13.0,217.5,431.26,349.76
2016,1,25,9,30,120.0,147.0,0.3,13.0,189.0,257.6,210.03
2016,1,25,9,45,192.5,158.0,0.3,13.5,233.5,332.44,272.09
2016,1,25,10,0,265.0,169.0,0.3,14.0,278.0,431.81,348.58
2016,1,25,10,15,305.0,176.0,0.35,14.0,311.0,483.95,387.62
2016,1,25,10,30,345.0,183.0,0.4,14.0,344.0,537.82,427.8
2016,1,25,10,45,565.5,140.0,0.5,14.0,419.0,726.74,567.32
2016,1,25,11,0,786.0,97.0,0.6,14.0,494.0,906.83,688.7
2016,1,25,11,15,793.5,98.5,0.6,14.0,510.5,931.8,701.52
2016,1,25,11,30,801.0,100.0,0.6,14.0,527.0,953.87,714.96
2016,1,25,11,45,806.0,100.5,0.65,14.5,536.5,969.18,723.9
2016,1,25,12,0,811.0,101.0,0.7,15.0,546.0,981.28,730.96
2016,1,25,12,15,811.5,101.0,0.7,15.0,547.5,984.88,732.94
2016,1,25,12,30,812.0,101.0,0.7,15.0,549.0,985.11,733.04
2016,1,25,12,45,817.5,97.5,0.75,15.0,544.5,982.87,732.88
2016,1,25,13,0,823.0,94.0,0.8,15.0,540.0,977.15,730.64
2016,1,25,13,15,816.5,93.0,0.85,15.0,526.0,959.05,720.45
2016,1,25,13,30,810.0,92.0,0.9,15.0,512.0,937.85,708.39
2016,1,25,13,45,670.5,122.5,0.95,15.0,461.0,830.51,637.91
2016,1,25,14,0,531.0,153.0,1.0,15.0,410.0,707.46,554.61
2016,1,25,14,15,605.0,124.5,1.05,15.0,401.5,735.91,577.89
2016,1,25,14,30,679.0,96.0,1.1,15.0,393.0,748.05,587.76
2016,1,25,14,45,561.0,110.5,1.15,15.0,343.0,640.12,510.92
2016,1,25,15,0,443.0,125.0,1.2,15.0,293.0,530.75,429.71
2016,1,25,15,15,419.5,115.5,1.2,14.5,261.5,482.75,394.48
2016,1,25,15,30,396.0,106.0,1.2,14.0,230.0,435.6,358.22
2016,1,25,15,45,486.5,82.0,1.2,14.0,212.0,455.0,373.79
2016,1,25,16,0,577.0,58.0,1.2,14.0,194.0,460.51,376.3
2016,1,25,16,15,508.5,51.0,1.2,13.5,152.5,381.89,310.75
2016,1,25,16,30,440.0,44.0,1.2,13.0,111.0,309.29,248.21
2016,1,25,16,45,330.5,33.5,1.2,13.0,74.0,220.69,168.8
2016,1,25,17,0,221.0,23.0,1.2,13.0,37.0,136.85,55.92
2016,1,25,17,15,110.5,11.5,1.25,12.5,18.5,48.62,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,1.35,10.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,1.4,10.0,15.0,11.8,0.0
2016,1,26,7,45,199.0,25.5,1.5,10.5,48.5,133.38,76.58
2016,1,26,8,0,398.0,36.0,1.6,11.0,82.0,258.29,203.36
2016,1,26,8,15,481.0,44.0,1.7,11.0,124.5,334.79,273.46
2016,1,26,8,30,564.0,52.0,1.8,11.0,167.0,419.43,347.31
2016,1,26,8,45,619.0,57.0,1.9,11.5,210.0,490.22,407.25
2016,1,26,9,0,674.0,62.0,2.0,12.0,253.0,564.93,468.11
2016,1,26,9,15,343.5,96.0,2.05,12.0,194.0,387.67,324.68
2016,1,26,9,30,13.0,130.0,2.1,12.0,135.0,123.56,100.18
2016,1,26,9,45,34.0,150.5,2.2,12.5,164.5,176.12,145.18
2016,1,26,10,0,55.0,171.0,2.3,13.0,194.0,217.49,179.58
2016,1,26,10,15,101.0,189.0,2.3,13.0,235.0,279.51,231.55
2016,1,26,10,30,147.0,207.0,2.3,13.0,276.0,364.8,300.89
2016,1,26,10,45,351.0,181.5,2.35,13.5,357.0,549.79,450.4
2016,1,26,11,0,555.0,156.0,2.4,14.0,438.0,749.1,601.1
2016,1,26,11,15,706.5,122.5,2.4,14.0,493.5,882.1,694.72
2016,1,26,11,30,858.0,89.0,2.4,14.0,549.0,997.28,773.19
2016,1,26,11,45,862.5,89.5,2.4,14.5,559.0,1012.72,780.53
2016,1,26,12,0,867.0,90.0,2.4,15.0,569.0,1024.76,786.74
2016,1,26,12,15,751.0,119.5,2.4,15.0,535.0,952.99,737.27
2016,1,26,12,30,635.0,149.0,2.4,15.0,501.0,868.58,679.02
2016,1,26,12,45,548.0,174.0,2.45,15.0,476.0,795.06,627.88
2016,1,26,13,0,461.0,199.0,2.5,15.0,451.0,731.09,580.67
2016,1,26,13,15,543.5,169.0,2.5,15.0,458.5,772.61,613.92
2016,1,26,13,30,626.0,139.0,2.5,15.0,466.0,820.03,648.47
2016,1,26,13,45,553.5,152.5,2.5,15.0,433.5,741.74,591.82
2016,1,26,14,0,481.0,166.0,2.5,15.0,401.0,675.58,543.21
2016,1,26,14,15,498.0,152.0,2.5,15.0,383.0,660.68,533.83
2016,1,26,14,30,515.0,138.0,2.5,15.0,365.0,642.88,521.75
2016,1,26,14,45,546.0,120.0,2.5,15.0,344.0,629.16,512.46
2016,1,26,15,0,577.0,102.0,2.5,15.0,323.0,620.74,506.97
2016,1,26,15,15,637.5,85.5,2.35,14.5,306.5,623.46,510.04
2016,1,26,15,30,698.0,69.0,2.2,14.0,290.0,618.54,506.79
2016,1,26,15,45,650.5,64.5,2.1,14.0,247.5,547.48,450.09
2016,1,26,16,0,603.0,60.0,2.0,14.0,205.0,479.18,393.69
2016,1,26,16,15,534.5,53.0,2.05,13.5,162.0,399.1,327.01
2016,1,26,16,30,466.0,46.0,2.1,13.0,119.0,324.94,262.61
2016,1,26,16,45,351.5,35.5,2.15,12.5,79.5,232.36,180.05
2016,1,26,17,0,237.0,25.0,2.2,12.0,40.0,146.22,71.66
2016,1,26,17,15,118.5,12.5,2.25,12.0,20.0,52.24,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,9.0,13.0,10.23,0.0
2016,1,27,7,45,122.0,27.5,3.95,9.5,42.0,103.8,61.94
2016,1,27,8,0,244.0,42.0,4.0,10.0,71.0,188.75,149.97
2016,1,27,8,15,300.5,56.0,3.85,10.0,107.0,248.08,205.26
2016,1,27,8,30,357.0,70.0,3.7,10.0,143.0,313.41,263.87
2016,1,27,8,45,395.5,81.5,3.55,10.5,180.5,369.7,312.99
2016,1,27,9,0,434.0,93.0,3.4,11.0,218.0,429.16,363.05
2016,1,27,9,15,475.0,98.0,3.3,11.5,252.5,485.39,409.14
2016,1,27,9,30,516.0,103.0,3.2,12.0,287.0,544.06,455.73
2016,1,27,9,45,522.5,114.0,3.1,12.5,317.0,583.99,485.57
2016,1,27,10,0,529.0,125.0,3.0,13.0,347.0,622.84,513.68
2016,1,27,10,15,618.5,111.5,2.75,13.5,389.5,715.54,581.08
2016,1,27,10,30,708.0,98.0,2.5,14.0,432.0,801.3,640.14
2016,1,27,10,45,782.0,89.5,2.25,14.5,475.5,874.54,687.74
2016,1,27,11,0,856.0,81.0,2.0,15.0,519.0,954.11,737.62
2016,1,27,11,15,863.0,82.0,1.75,15.0,536.0,979.31,749.81
2016,1,27,11,30,870.0,83.0,1.5,15.0,553.0,1001.37,759.86
2016,1,27,11,45,874.5,83.5,1.3,15.0,563.0,1004.46,757.69
2016,1,27,12,0,879.0,84.0,1.1,15.0,573.0,1016.46,761.39
2016,1,27,12,15,879.5,84.0,1.05,15.0,574.5,1020.28,762.51
2016,1,27,12,30,880.0,84.0,1.0,15.0,576.0,1020.6,761.63
2016,1,27,12,45,880.0,83.0,0.95,15.5,570.5,1015.64,756.13
2016,1,27,13,0,880.0,82.0,0.9,16.0,565.0,1007.18,748.62
2016,1,27,13,15,874.5,81.0,0.95,16.0,551.5,989.77,739.03
2016,1,27,13,30,869.0,80.0,1.0,16.0,538.0,980.92,735.21
2016,1,27,13,45,861.5,78.5,1.05,16.5,517.0,954.15,718.17
2016,1,27,14,0,854.0,77.0,1.1,17.0,496.0,924.42,699.33
2016,1,27,14,15,840.5,75.0,1.05,17.0,468.5,885.78,674.02
2016,1,27,14,30,827.0,73.0,1.0,17.0,441.0,844.91,647.08
2016,1,27,14,45,808.5,70.5,1.0,17.0,407.5,797.19,615.85
2016,1,27,15,0,790.0,68.0,1.0,17.0,374.0,748.09,583.09
2016,1,27,15,15,762.0,65.0,0.85,16.5,335.5,689.99,542.29
2016,1,27,15,30,734.0,62.0,0.7,16.0,297.0,631.9,500.56
2016,1,27,15,45,695.5,57.0,0.55,16.0,255.0,564.76,449.57
2016,1,27,16,0,657.0,52.0,0.4,16.0,213.0,499.4,397.21
2016,1,27,16,15,594.0,46.0,0.45,15.5,169.0,420.96,335.27
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,352.6,278.09
2016,1,27,16,45,425.5,31.5,0.6,15.0,85.0,263.08,200.52
2016,1,27,17,0,320.0,23.0,0.7,15.0,45.0,180.28,97.85
2016,1,27,17,15,160.0,11.5,0.75,14.5,22.5,66.25,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.4,11.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.4,11.0,7.0,5.51,0.0
2016,1,28,7,45,0.0,21.0,0.4,11.5,21.0,16.04,5.31
2016,1,28,8,0,0.0,35.0,0.4,12.0,35.0,28.55,18.1
2016,1,28,8,15,0.0,52.5,0.55,12.0,52.5,44.64,32.35
2016,1,28,8,30,0.0,70.0,0.7,12.0,70.0,60.43,46.23
2016,1,28,8,45,2.5,86.5,0.9,12.5,87.5,76.6,60.22
2016,1,28,9,0,5.0,103.0,1.1,13.0,105.0,93.06,74.26
2016,1,28,9,15,9.5,118.0,1.05,13.0,122.0,109.67,88.42
2016,1,28,9,30,14.0,133.0,1.0,13.0,139.0,126.83,102.85
2016,1,28,9,45,47.5,156.0,1.0,13.5,176.5,192.7,158.16
2016,1,28,10,0,81.0,179.0,1.0,14.0,214.0,248.28,203.58
2016,1,28,10,15,253.5,175.5,1.3,14.0,294.0,435.66,356.87
2016,1,28,10,30,426.0,172.0,1.6,14.0,374.0,618.71,499.23
2016,1,28,10,45,500.5,162.0,1.95,14.0,411.5,690.09,553.94
2016,1,28,11,0,575.0,152.0,2.3,14.0,449.0,762.65,608.82
2016,1,28,11,15,376.5,200.0,2.25,14.0,397.0,610.96,491.77
2016,1,28,11,30,178.0,248.0,2.2,14.0,345.0,453.36,366.26
2016,1,28,11,45,179.5,252.5,2.2,14.5,351.5,462.0,372.96
2016,1,28,12,0,181.0,257.0,2.2,15.0,358.0,470.17,378.33
2016,1,28,12,15,90.5,170.5,2.0,15.0,221.0,273.76,222.33
2016,1,28,12,30,0.0,84.0,1.8,15.0,84.0,64.64,48.61
2016,1,28,12,45,5.5,140.0,1.6,15.5,143.5,119.27,94.3
2016,1,28,13,0,11.0,196.0,1.4,16.0,203.0,179.82,143.52
2016,1,28,13,15,117.0,216.5,1.3,16.0,279.5,353.23,284.96
2016,1,28,13,30,223.0,237.0,1.2,16.0,356.0,481.59,384.95
2016,1,28,13,45,199.5,229.0,1.2,16.0,332.5,445.59,356.42
2016,1,28,14,0,176.0,221.0,1.2,16.0,309.0,410.12,329.37
2016,1,28,14,15,124.5,206.0,1.1,16.0,266.5,341.13,274.85
2016,1,28,14,30,73.0,191.0,1.0,16.0,224.0,255.71,206.61
2016,1,28,14,45,104.5,178.5,0.95,16.0,222.0,285.63,232.02
2016,1,28,15,0,136.0,166.0,0.9,16.0,220.0,294.02,239.61
2016,1,28,15,15,131.5,149.5,0.85,16.0,197.0,267.06,218.07
2016,1,28,15,30,127.0,133.0,0.8,16.0,174.0,240.38,196.61
2016,1,28,15,45,119.0,115.0,0.75,16.0,149.5,209.7,171.4
2016,1,28,16,0,111.0,97.0,0.7,16.0,125.0,179.69,146.2
2016,1,28,16,15,98.0,78.5,0.75,15.5,99.5,146.79,118.3
2016,1,28,16,30,85.0,60.0,0.8,15.0,74.0,115.03,90.69
2016,1,28,16,45,53.5,43.0,0.9,15.0,50.5,77.79,57.69
2016,1,28,17,0,22.0,26.0,1.0,15.0,27.0,35.05,16.82
2016,1,28,17,15,11.0,13.0,1.05,14.5,13.5,14.16,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,3.0,14.0,3.0,0.0,0.0
2016,1,29,7,30,0.0,6.0,3.2,14.0,6.0,4.72,0.0
2016,1,29,7,45,0.0,19.0,3.4,14.5,19.0,14.49,4.41
2016,1,29,8,0,0.0,32.0,3.6,15.0,32.0,24.94,14.84
2016,1,29,8,15,0.0,48.0,3.65,15.0,48.0,39.26,27.38
2016,1,29,8,30,0.0,64.0,3.7,15.0,64.0,53.4,39.71
2016,1,29,8,45,0.0,80.5,3.8,15.0,80.5,68.03,52.37
2016,1,29,9,0,0.0,97.0,3.9,15.0,97.0,82.7,64.9
2016,1,29,9,15,0.5,112.0,3.95,15.0,112.0,96.22,76.33
2016,1,29,9,30,1.0,127.0,4.0,15.0,127.0,109.93,87.79
2016,1,29,9,45,0.5,95.5,4.1,15.5,95.5,76.55,59.4
2016,1,29,10,0,0.0,64.0,4.2,16.0,64.0,49.07,36.01
2016,1,29,10,15,0.0,84.5,4.2,16.0,84.5,65.26,49.59
2016,1,29,10,30,0.0,105.0,4.2,16.0,105.0,83.1,64.44
2016,1,29,10,45,0.0,92.5,4.25,16.0,92.5,71.78,54.85
2016,1,29,11,0,0.0,80.0,4.3,16.0,80.0,61.5,46.17
2016,1,29,11,15,36.5,160.5,4.3,16.0,180.5,185.26,150.29
2016,1,29,11,30,73.0,241.0,4.3,16.0,281.0,315.56,256.49
2016,1,29,11,45,38.0,210.0,4.35,16.0,230.5,242.76,196.24
2016,1,29,12,0,3.0,179.0,4.4,16.0,180.0,153.97,122.47
2016,1,29,12,15,1.5,144.5,4.4,16.0,145.0,119.19,93.88
2016,1,29,12,30,0.0,110.0,4.4,16.0,110.0,86.46,66.75
2016,1,29,12,45,0.0,109.0,4.45,16.0,109.0,85.61,66.09
2016,1,29,13,0,0.0,108.0,4.5,16.0,108.0,84.79,65.44
2016,1,29,13,15,0.0,103.5,4.55,16.0,103.5,80.94,62.29
2016,1,29,13,30,0.0,99.0,4.6,16.0,99.0,77.13,59.18
2016,1,29,13,45,0.0,111.0,4.65,16.0,111.0,87.88,68.22
2016,1,29,14,0,0.0,123.0,4.7,16.0,123.0,99.16,77.73
2016,1,29,14,15,37.0,158.0,4.75,16.0,175.0,182.98,148.97
2016,1,29,14,30,74.0,193.0,4.8,16.0,227.0,258.32,212.12
2016,1,29,14,45,72.5,178.5,4.85,16.0,210.0,239.56,196.93
2016,1,29,15,0,71.0,164.0,4.9,16.0,193.0,221.03,181.95
2016,1,29,15,15,68.0,148.0,4.9,15.5,173.0,199.69,164.72
2016,1,29,15,30,65.0,132.0,4.9,15.0,153.0,178.72,147.51
2016,1,29,15,45,58.5,114.5,4.95,15.0,131.5,153.83,126.34
2016,1,29,16,0,52.0,97.0,5.0,15.0,110.0,129.65,105.46
2016,1,29,16,15,42.0,78.5,5.0,15.0,88.0,102.77,81.96
2016,1,29,16,30,32.0,60.0,5.0,15.0,66.0,76.81,59.06
2016,1,29,16,45,16.0,42.5,5.05,15.0,45.5,50.15,35.46
2016,1,29,17,0,0.0,25.0,5.1,15.0,25.0,20.89,8.56
2016,1,29,17,15,0.0,12.5,5.1,14.5,12.5,9.83,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.0,4.55,10.0,10.0,5.51,0.0
2016,1,30,7,30,164.0,14.0,4.7,10.0,20.0,69.84,0.0
2016,1,30,7,45,305.0,24.0,4.85,10.5,55.5,179.08,121.19
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,275.79,221.08
2016,1,30,8,15,523.5,41.0,4.95,11.0,134.0,350.27,290.39
2016,1,30,8,30,601.0,48.0,4.9,11.0,177.0,432.44,363.86
2016,1,30,8,45,477.0,75.0,4.9,11.5,191.5,416.28,352.42
2016,1,30,9,0,353.0,102.0,4.9,12.0,206.0,382.03,323.84
2016,1,30,9,15,368.0,115.5,4.9,12.0,238.0,425.65,360.82
2016,1,30,9,30,383.0,129.0,4.9,12.0,270.0,469.7,397.07
2016,1,30,9,45,348.5,149.5,4.9,12.0,287.5,462.83,390.69
2016,1,30,10,0,314.0,170.0,4.9,12.0,305.0,470.89,395.86
2016,1,30,10,15,588.0,119.0,4.9,12.0,394.0,695.35,578.37
2016,1,30,10,30,862.0,68.0,4.9,12.0,483.0,887.12,722.82
2016,1,30,10,45,872.5,69.5,4.95,12.5,507.5,922.19,745.51
2016,1,30,11,0,883.0,71.0,5.0,13.0,532.0,954.62,767.09
2016,1,30,11,15,890.0,71.5,5.0,13.0,549.5,979.44,784.14
2016,1,30,11,30,897.0,72.0,5.0,13.0,567.0,1001.11,798.99
2016,1,30,11,45,690.0,138.0,5.05,13.5,523.0,903.17,725.6
2016,1,30,12,0,483.0,204.0,5.1,14.0,479.0,762.51,617.84
2016,1,30,12,15,693.0,139.5,5.1,14.0,534.5,916.88,735.64
2016,1,30,12,30,903.0,75.0,5.1,14.0,590.0,1032.34,818.57
2016,1,30,12,45,894.5,77.5,5.1,14.0,583.0,1023.24,811.42
2016,1,30,13,0,886.0,80.0,5.1,14.0,576.0,1010.65,802.79
2016,1,30,13,15,708.5,128.0,5.05,14.0,519.0,900.76,722.89
2016,1,30,13,30,531.0,176.0,5.0,14.0,462.0,758.3,616.95
2016,1,30,13,45,267.5,172.5,5.0,14.0,317.0,463.71,384.0
2016,1,30,14,0,4.0,169.0,5.0,14.0,172.0,147.36,118.39
2016,1,30,14,15,338.0,136.0,5.05,13.5,291.5,494.87,414.72
2016,1,30,14,30,672.0,103.0,5.1,13.0,411.0,750.34,619.59
2016,1,30,14,45,365.5,133.5,5.2,13.0,299.5,491.51,412.21
2016,1,30,15,0,59.0,164.0,5.3,13.0,188.0,210.54,174.57
2016,1,30,15,15,55.0,148.5,5.15,12.5,169.0,189.55,157.69
2016,1,30,15,30,51.0,133.0,5.0,12.0,150.0,169.06,140.62
2016,1,30,15,45,45.0,115.5,4.9,12.0,129.0,145.17,120.09
2016,1,30,16,0,39.0,98.0,4.8,12.0,108.0,121.98,99.89
2016,1,30,16,15,30.0,80.0,4.6,11.5,86.5,97.05,78.05
2016,1,30,16,30,21.0,62.0,4.4,11.0,65.0,73.02,56.75
2016,1,30,16,45,10.5,43.5,4.2,10.5,45.0,43.28,30.54
2016,1,30,17,0,0.0,25.0,4.0,10.0,25.0,20.49,9.17
2016,1,30,17,15,0.0,12.5,3.95,10.0,12.5,9.83,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,3.3,9.0,9.5,7.47,0.0
2016,1,31,7,30,0.0,19.0,3.4,9.0,19.0,14.95,0.0
2016,1,31,7,45,140.5,31.0,3.55,9.5,49.5,117.09,80.3
2016,1,31,8,0,281.0,43.0,3.7,10.0,80.0,204.0,163.71
2016,1,31,8,15,327.5,57.0,3.95,10.0,116.0,260.14,216.0
2016,1,31,8,30,374.0,71.0,4.2,10.0,152.0,321.08,271.11
2016,1,31,8,45,409.0,82.5,4.5,10.0,189.0,376.09,320.23
2016,1,31,9,0,444.0,94.0,4.8,10.0,226.0,433.88,370.55
2016,1,31,9,15,470.0,103.0,5.05,10.0,261.0,484.54,413.85
2016,1,31,9,30,496.0,112.0,5.3,10.0,296.0,536.38,457.28
2016,1,31,9,45,305.0,150.0,5.55,10.5,266.5,427.38,363.62
2016,1,31,10,0,114.0,188.0,5.8,11.0,237.0,303.53,255.25
2016,1,31,10,15,280.5,180.5,5.95,11.0,313.5,463.47,392.0
2016,1,31,10,30,447.0,173.0,6.1,11.0,390.0,637.33,535.16
2016,1,31,10,45,676.0,124.0,6.35,11.0,470.5,820.57,681.09
2016,1,31,11,0,905.0,75.0,6.6,11.0,551.0,980.61,802.98
2016,1,31,11,15,913.0,76.0,6.85,11.0,569.5,1007.56,822.95
2016,1,31,11,30,921.0,77.0,7.1,11.0,588.0,1031.3,841.28
2016,1,31,11,45,927.5,76.5,7.35,11.5,599.0,1048.22,853.03
2016,1,31,12,0,934.0,76.0,7.6,12.0,610.0,1061.59,862.27
2016,1,31,12,15,935.0,76.0,7.85,12.0,612.0,1066.33,866.85
2016,1,31,12,30,936.0,76.0,8.1,12.0,614.0,1067.32,868.81
2016,1,31,12,45,928.0,78.0,8.4,12.0,607.0,1057.96,863.37
2016,1,31,13,0,920.0,80.0,8.7,12.0,600.0,1044.98,855.27
2016,1,31,13,15,914.0,79.5,8.9,12.0,586.0,1027.31,843.27
2016,1,31,13,30,908.0,79.0,9.1,12.0,572.0,1006.24,828.71
2016,1,31,13,45,892.0,80.0,9.35,12.0,549.0,974.16,805.84
2016,1,31,14,0,876.0,81.0,9.6,12.0,526.0,950.35,789.3
2016,1,31,14,15,862.0,79.5,9.65,11.5,497.5,911.25,761.52
2016,1,31,14,30,848.0,78.0,9.7,11.0,469.0,869.81,731.62
2016,1,31,14,45,819.5,78.0,9.75,11.0,433.0,815.78,689.91
2016,1,31,15,0,791.0,78.0,9.8,11.0,397.0,760.82,646.95
2016,1,31,15,15,762.0,74.5,9.8,10.5,357.0,701.0,600.35
2016,1,31,15,30,733.0,71.0,9.8,10.0,317.0,641.2,552.74
2016,1,31,15,45,683.5,67.5,9.8,10.0,272.5,572.86,494.62
2016,1,31,16,0,634.0,64.0,9.8,10.0,228.0,502.63,432.67
2016,1,31,16,15,568.0,57.5,9.8,9.5,183.5,422.72,361.59
2016,1,31,16,30,502.0,51.0,9.8,9.0,139.0,348.32,293.37
2016,1,31,16,45,395.5,41.0,9.85,9.0,97.0,257.57,209.47
2016,1,31,17,0,289.0,31.0,9.9,9.0,55.0,178.43,125.37
2016,1,31,17,15,144.5,15.5,9.95,9.0,27.5,63.61,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,15,144.5,7.5,6.9,7.5,13.5,49.37,0.0
2016,2,1,7,30,289.0,15.0,7.0,8.0,27.0,129.48,0.0
