Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,425.5,24.0,7.1,8.5,67.0,223.77,160.47
2016,2,1,8,0,562.0,33.0,7.2,9.0,107.0,323.18,262.97
2016,2,1,8,15,635.0,38.5,7.25,9.0,153.5,400.51,336.49
2016,2,1,8,30,708.0,44.0,7.3,9.0,200.0,484.36,413.24
2016,2,1,8,45,753.5,47.5,7.35,9.5,246.0,554.56,475.68
2016,2,1,9,0,799.0,51.0,7.4,10.0,292.0,627.43,538.02
2016,2,1,9,15,764.5,59.0,7.3,10.0,316.0,650.12,556.09
2016,2,1,9,30,730.0,67.0,7.2,10.0,340.0,667.53,569.34
2016,2,1,9,45,803.0,67.5,7.1,10.5,395.0,757.82,639.73
2016,2,1,10,0,876.0,68.0,7.0,11.0,450.0,842.15,703.25
2016,2,1,10,15,890.5,69.5,6.85,11.0,481.5,886.72,735.68
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,929.21,766.19
2016,2,1,10,45,910.0,74.0,6.6,11.5,537.5,962.34,788.01
2016,2,1,11,0,915.0,77.0,6.5,12.0,562.0,992.39,807.31
2016,2,1,11,15,921.0,78.0,6.4,12.0,579.5,1017.63,824.45
2016,2,1,11,30,927.0,79.0,6.3,12.0,597.0,1039.55,839.14
2016,2,1,11,45,924.5,81.5,6.2,12.0,605.5,1051.32,846.42
2016,2,1,12,0,922.0,84.0,6.1,12.0,614.0,1059.35,851.15
2016,2,1,12,15,922.0,84.0,6.0,12.0,615.5,1063.06,852.89
2016,2,1,12,30,922.0,84.0,5.9,12.0,617.0,1063.07,852.13
2016,2,1,12,45,918.5,84.0,5.8,12.0,610.5,1055.8,846.26
2016,2,1,13,0,915.0,84.0,5.7,12.0,604.0,1044.9,837.98
2016,2,1,13,15,909.0,83.0,5.7,12.0,590.0,1026.67,825.3
2016,2,1,13,30,903.0,82.0,5.7,12.0,576.0,1005.05,810.28
2016,2,1,13,45,896.0,80.0,5.7,12.0,554.5,977.94,791.29
2016,2,1,14,0,889.0,78.0,5.7,12.0,533.0,947.76,770.05
2016,2,1,14,15,875.0,76.5,5.65,12.0,504.0,919.26,749.73
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,877.46,719.29
2016,2,1,14,45,845.0,72.0,5.6,12.0,440.5,829.98,684.55
2016,2,1,15,0,829.0,69.0,5.6,12.0,406.0,780.82,648.06
2016,2,1,15,15,802.0,66.0,5.35,11.5,366.0,721.79,603.32
2016,2,1,15,30,775.0,63.0,5.1,11.0,326.0,662.59,557.59
2016,2,1,15,45,737.0,59.0,4.95,11.0,282.0,594.91,502.84
2016,2,1,16,0,699.0,55.0,4.8,11.0,238.0,528.8,446.35
2016,2,1,16,15,639.5,49.5,4.65,10.5,192.5,450.58,378.83
2016,2,1,16,30,580.0,44.0,4.5,10.0,147.0,381.61,316.65
2016,2,1,16,45,483.5,35.5,4.4,10.0,104.5,293.25,236.22
2016,2,1,17,0,387.0,27.0,4.3,10.0,62.0,215.59,154.36
2016,2,1,17,15,193.5,13.5,4.3,9.5,31.0,96.36,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,6.29,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,12.71,0.0
2016,2,2,7,45,56.0,33.5,3.65,9.0,41.0,65.57,44.73
2016,2,2,8,0,112.0,51.0,3.7,9.0,66.0,122.53,97.59
2016,2,2,8,15,143.0,69.5,3.65,9.0,96.5,165.46,136.81
2016,2,2,8,30,174.0,88.0,3.6,9.0,127.0,211.54,178.24
2016,2,2,8,45,197.0,105.5,3.6,9.5,158.5,254.32,215.76
2016,2,2,9,0,220.0,123.0,3.6,10.0,190.0,299.2,254.11
2016,2,2,9,15,240.5,136.5,3.5,10.0,219.5,339.15,287.95
2016,2,2,9,30,261.0,150.0,3.4,10.0,249.0,380.6,322.32
2016,2,2,9,45,337.5,153.5,3.3,10.0,294.5,456.43,385.26
2016,2,2,10,0,414.0,157.0,3.2,10.0,340.0,558.19,466.61
2016,2,2,10,15,606.0,125.0,3.05,10.0,413.0,716.18,590.23
2016,2,2,10,30,798.0,93.0,2.9,10.0,486.0,868.37,700.84
2016,2,2,10,45,543.5,161.5,2.8,10.5,435.0,727.2,591.84
2016,2,2,11,0,289.0,230.0,2.7,11.0,384.0,552.28,451.24
2016,2,2,11,15,569.0,163.0,2.65,11.0,479.0,779.39,629.95
2016,2,2,11,30,849.0,96.0,2.6,11.0,574.0,994.91,781.88
2016,2,2,11,45,861.0,94.0,2.6,11.0,586.0,1015.17,793.1
2016,2,2,12,0,873.0,92.0,2.6,11.0,598.0,1032.08,804.21
2016,2,2,12,15,874.5,92.0,2.7,11.0,600.5,1037.27,808.5
2016,2,2,12,30,876.0,92.0,2.8,11.0,603.0,1038.84,810.58
2016,2,2,12,45,885.0,88.0,2.95,11.5,599.5,1026.47,802.19
2016,2,2,13,0,894.0,84.0,3.1,12.0,596.0,1023.5,800.54
2016,2,2,13,15,661.0,147.0,3.15,12.0,520.5,874.52,695.66
2016,2,2,13,30,428.0,210.0,3.2,12.0,445.0,694.24,561.31
2016,2,2,13,45,327.0,219.0,3.25,12.0,395.0,575.7,470.83
2016,2,2,14,0,226.0,228.0,3.3,12.0,345.0,462.01,380.75
2016,2,2,14,15,534.5,151.5,3.3,12.0,408.0,691.74,567.99
2016,2,2,14,30,843.0,75.0,3.3,12.0,471.0,861.44,694.6
2016,2,2,14,45,825.5,72.5,3.3,12.0,436.5,813.91,659.32
2016,2,2,15,0,808.0,70.0,3.3,12.0,402.0,764.85,624.18
2016,2,2,15,15,781.0,67.0,3.2,11.5,362.5,706.64,581.99
2016,2,2,15,30,754.0,64.0,3.1,11.0,323.0,648.3,538.7
2016,2,2,15,45,709.0,61.0,3.05,11.0,279.0,577.91,483.24
2016,2,2,16,0,664.0,58.0,3.0,11.0,235.0,513.78,429.66
2016,2,2,16,15,604.5,52.0,2.95,10.5,190.5,436.93,364.7
2016,2,2,16,30,545.0,46.0,2.9,10.0,146.0,365.08,301.54
2016,2,2,16,45,444.0,38.0,2.85,10.0,103.5,276.97,222.68
2016,2,2,17,0,343.0,30.0,2.8,10.0,61.0,199.77,145.39
2016,2,2,17,15,171.5,15.0,2.85,9.5,30.5,90.78,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,2.8,6.5,13.5,10.62,0.0
2016,2,3,7,30,0.0,27.0,2.9,7.0,27.0,27.8,0.0
2016,2,3,7,45,213.0,34.0,3.05,7.5,63.5,148.39,109.16
2016,2,3,8,0,426.0,41.0,3.2,8.0,100.0,270.39,219.86
2016,2,3,8,15,501.0,49.0,3.2,8.0,143.5,343.97,287.34
2016,2,3,8,30,576.0,57.0,3.2,8.0,187.0,424.83,359.14
2016,2,3,8,45,624.5,62.0,3.25,8.5,231.0,492.28,417.27
2016,2,3,9,0,673.0,67.0,3.3,9.0,275.0,563.06,476.01
2016,2,3,9,15,706.0,71.0,3.3,9.5,316.0,624.27,524.43
2016,2,3,9,30,739.0,75.0,3.3,10.0,357.0,682.29,567.74
2016,2,3,9,45,557.5,120.5,3.3,10.5,345.0,622.9,518.67
2016,2,3,10,0,376.0,166.0,3.3,11.0,333.0,515.45,429.88
2016,2,3,10,15,593.5,127.5,3.2,11.0,412.0,707.31,582.13
2016,2,3,10,30,811.0,89.0,3.1,11.0,491.0,875.04,704.41
2016,2,3,10,45,820.5,91.5,3.05,11.5,515.5,909.97,725.46
2016,2,3,11,0,830.0,94.0,3.0,12.0,540.0,942.26,745.52
2016,2,3,11,15,838.0,95.0,3.0,12.0,557.5,968.45,762.92
2016,2,3,11,30,846.0,96.0,3.0,12.0,575.0,991.56,778.22
2016,2,3,11,45,846.0,98.0,3.0,12.5,584.5,1004.59,785.12
2016,2,3,12,0,846.0,100.0,3.0,13.0,594.0,1014.14,789.81
2016,2,3,12,15,465.5,182.5,3.0,13.0,455.0,720.51,577.32
2016,2,3,12,30,85.0,265.0,3.0,13.0,316.0,353.12,286.0
2016,2,3,12,45,42.5,184.5,3.05,13.0,210.0,216.14,176.1
2016,2,3,13,0,0.0,104.0,3.1,13.0,104.0,81.13,62.89
2016,2,3,13,15,5.0,149.5,3.1,13.0,152.5,127.02,101.66
2016,2,3,13,30,10.0,195.0,3.1,13.0,201.0,176.57,142.91
2016,2,3,13,45,44.0,211.5,3.15,13.0,234.5,248.16,203.1
2016,2,3,14,0,78.0,228.0,3.2,13.0,268.0,300.58,246.97
2016,2,3,14,15,254.0,199.0,3.15,13.0,321.0,467.89,386.35
2016,2,3,14,30,430.0,170.0,3.1,13.0,374.0,602.38,494.81
2016,2,3,14,45,346.5,169.5,3.1,13.0,326.5,494.99,409.57
2016,2,3,15,0,263.0,169.0,3.1,13.0,279.0,414.34,344.46
2016,2,3,15,15,245.5,156.0,3.05,12.5,250.5,375.35,313.85
2016,2,3,15,30,228.0,143.0,3.0,12.0,222.0,337.38,283.22
2016,2,3,15,45,212.0,125.5,3.0,12.0,191.5,296.08,248.82
2016,2,3,16,0,196.0,108.0,3.0,12.0,161.0,256.0,214.68
2016,2,3,16,15,174.0,89.5,2.95,11.5,130.5,212.53,177.16
2016,2,3,16,30,152.0,71.0,2.9,11.0,100.0,171.15,140.56
2016,2,3,16,45,115.5,52.5,2.9,11.0,71.0,125.09,99.16
2016,2,3,17,0,79.0,34.0,2.9,11.0,42.0,82.66,58.88
2016,2,3,17,15,39.5,17.0,2.9,11.0,21.0,37.63,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.5,3.6,8.0,14.0,36.99,0.0
2016,2,4,7,30,200.0,19.0,3.7,8.0,28.0,104.7,0.0
2016,2,4,7,45,323.5,29.5,3.8,8.5,66.0,189.63,141.32
2016,2,4,8,0,447.0,40.0,3.9,9.0,104.0,278.47,226.15
2016,2,4,8,15,521.5,47.5,3.85,9.0,148.0,352.21,293.84
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,433.2,365.71
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,500.58,423.57
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,571.1,481.77
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,628.67,528.12
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,691.21,576.06
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,742.84,613.36
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,793.43,649.1
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.5,838.55,681.03
2016,2,4,10,30,823.0,86.0,3.6,11.0,498.0,881.86,711.22
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.5,917.33,734.3
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,950.18,755.33
2016,2,4,11,15,852.5,90.5,3.5,12.0,565.0,976.79,772.48
2016,2,4,11,30,860.0,92.0,3.4,12.0,583.0,1000.27,787.39
2016,2,4,11,45,864.0,92.5,3.35,12.5,593.0,1015.7,795.6
2016,2,4,12,0,868.0,93.0,3.3,13.0,603.0,1027.66,801.53
2016,2,4,12,15,869.0,93.0,3.15,13.0,605.0,1032.38,803.18
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,1033.5,802.5
2016,2,4,12,45,870.5,91.5,2.9,13.5,602.0,1028.59,796.84
2016,2,4,13,0,871.0,90.0,2.8,14.0,597.0,1020.08,788.94
2016,2,4,13,15,865.5,89.5,2.65,14.0,583.5,1003.25,776.47
2016,2,4,13,30,860.0,89.0,2.5,14.0,570.0,983.07,761.9
2016,2,4,13,45,724.0,120.0,2.45,14.0,514.5,878.17,689.07
2016,2,4,14,0,588.0,151.0,2.4,14.0,459.0,765.98,609.85
2016,2,4,14,15,491.0,165.0,2.3,14.0,413.5,666.79,536.73
2016,2,4,14,30,394.0,179.0,2.2,14.0,368.0,580.04,470.08
2016,2,4,14,45,452.0,154.0,2.15,14.0,355.5,586.51,477.57
2016,2,4,15,0,510.0,129.0,2.1,14.0,343.0,586.73,479.35
2016,2,4,15,15,483.5,122.5,2.05,13.5,309.5,536.93,441.51
2016,2,4,15,30,457.0,116.0,2.0,13.0,276.0,487.98,403.73
2016,2,4,15,45,437.5,102.5,2.0,13.0,240.0,437.02,362.96
2016,2,4,16,0,418.0,89.0,2.0,13.0,204.0,386.91,321.61
2016,2,4,16,15,379.0,76.0,2.0,12.5,166.0,327.26,271.48
2016,2,4,16,30,340.0,63.0,2.0,12.0,128.0,271.16,222.65
2016,2,4,16,45,281.0,48.5,2.05,11.5,92.0,207.8,166.5
2016,2,4,17,0,222.0,34.0,2.1,11.0,56.0,151.14,112.17
2016,2,4,17,15,111.0,17.0,2.2,11.0,28.0,69.71,0.14
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.5,10.0,3.15,7.5,15.0,35.89,0.0
2016,2,5,7,30,191.0,20.0,3.2,8.0,30.0,102.78,0.0
2016,2,5,7,45,314.0,32.0,3.3,8.5,69.0,187.36,141.01
2016,2,5,8,0,437.0,44.0,3.4,9.0,108.0,276.93,224.99
2016,2,5,8,15,512.5,52.0,3.35,9.5,152.5,351.5,292.39
2016,2,5,8,30,588.0,60.0,3.3,10.0,197.0,433.32,363.72
2016,2,5,8,45,636.0,66.0,3.3,10.5,242.0,502.37,422.41
2016,2,5,9,0,684.0,72.0,3.3,11.0,287.0,574.72,481.55
2016,2,5,9,15,718.0,76.0,3.25,11.5,329.5,637.39,530.54
2016,2,5,9,30,752.0,80.0,3.2,12.0,372.0,696.38,573.74
2016,2,5,9,45,639.0,109.5,3.15,12.5,374.0,676.3,555.63
2016,2,5,10,0,526.0,139.0,3.1,13.0,376.0,630.59,517.86
2016,2,5,10,15,686.0,113.0,2.85,13.0,444.5,771.67,623.28
2016,2,5,10,30,846.0,87.0,2.6,13.0,513.0,903.49,715.01
2016,2,5,10,45,856.5,89.0,2.4,13.5,538.5,939.79,734.99
2016,2,5,11,0,867.0,91.0,2.2,14.0,564.0,973.37,753.37
2016,2,5,11,15,874.0,92.0,2.0,14.0,581.5,999.36,767.43
2016,2,5,11,30,881.0,93.0,1.8,14.0,599.0,1022.12,778.98
2016,2,5,11,45,879.5,95.5,1.6,14.5,608.0,1034.76,782.0
2016,2,5,12,0,878.0,98.0,1.4,15.0,617.0,1043.74,782.47
2016,2,5,12,15,878.0,98.0,1.2,15.0,619.0,1047.52,780.81
2016,2,5,12,30,878.0,98.0,1.0,15.0,621.0,1047.63,776.64
2016,2,5,12,45,874.0,98.0,0.8,15.5,614.5,1039.99,765.97
2016,2,5,13,0,870.0,98.0,0.6,16.0,608.0,1028.76,753.09
2016,2,5,13,15,864.0,97.0,0.8,16.0,594.0,1010.79,747.07
2016,2,5,13,30,858.0,96.0,1.0,16.0,580.0,989.47,738.52
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.5,965.15,728.32
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,937.56,715.12
2016,2,5,14,15,690.0,120.0,1.6,16.0,472.0,807.51,628.14
2016,2,5,14,30,526.0,152.0,1.7,16.0,405.0,665.97,529.19
2016,2,5,14,45,664.5,114.0,1.85,16.0,410.5,730.65,580.52
2016,2,5,15,0,803.0,76.0,2.0,16.0,416.0,767.2,608.78
2016,2,5,15,15,777.5,73.0,1.9,15.5,377.0,710.14,568.18
2016,2,5,15,30,752.0,70.0,1.8,15.0,338.0,652.79,527.29
2016,2,5,15,45,712.0,66.0,1.75,15.0,294.0,584.5,475.43
2016,2,5,16,0,672.0,62.0,1.7,15.0,250.0,522.24,425.48
2016,2,5,16,15,615.0,56.0,1.7,14.0,204.5,446.25,364.52
2016,2,5,16,30,558.0,50.0,1.7,13.0,159.0,374.92,304.61
2016,2,5,16,45,455.0,42.0,1.7,12.5,115.0,284.96,227.05
2016,2,5,17,0,352.0,34.0,1.7,12.0,71.0,205.89,154.03
2016,2,5,17,15,176.0,17.0,1.75,12.0,35.5,96.21,17.91
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,8.0,16.5,41.11,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,116.2,17.99
2016,2,6,7,45,344.0,31.0,3.85,8.5,72.0,198.05,150.55
2016,2,6,8,0,460.0,42.0,4.0,9.0,111.0,284.99,232.13
2016,2,6,8,15,531.5,49.0,3.9,9.5,155.5,357.36,297.9
2016,2,6,8,30,603.0,56.0,3.8,10.0,200.0,436.57,367.3
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.5,506.27,426.6
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,575.85,483.67
2016,2,6,9,15,735.5,68.5,3.5,11.5,330.5,636.35,530.49
2016,2,6,9,30,766.0,72.0,3.4,12.0,372.0,697.43,575.26
2016,2,6,9,45,790.0,74.0,3.35,12.5,409.5,751.7,613.74
2016,2,6,10,0,814.0,76.0,3.3,13.0,447.0,805.25,650.76
2016,2,6,10,15,829.0,78.0,3.1,13.5,478.0,849.84,679.43
2016,2,6,10,30,844.0,80.0,2.9,14.0,509.0,892.49,705.94
2016,2,6,10,45,856.0,80.5,2.75,14.5,534.0,928.21,727.24
2016,2,6,11,0,868.0,81.0,2.6,15.0,559.0,949.85,738.33
2016,2,6,11,15,874.5,82.0,2.5,15.0,576.0,974.89,753.62
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,996.79,766.61
2016,2,6,11,45,665.5,154.5,2.35,15.5,544.0,894.56,693.42
2016,2,6,12,0,450.0,226.0,2.3,16.0,495.0,750.14,587.09
2016,2,6,12,15,671.0,154.5,2.4,16.0,556.5,909.35,704.89
2016,2,6,12,30,892.0,83.0,2.5,16.0,618.0,1029.89,786.89
2016,2,6,12,45,887.5,83.5,2.6,16.0,611.5,1022.44,781.79
2016,2,6,13,0,883.0,84.0,2.7,16.0,605.0,1011.46,775.78
2016,2,6,13,15,878.0,83.0,2.7,16.0,591.5,994.65,764.93
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,974.52,751.95
2016,2,6,13,45,865.5,80.5,2.75,16.5,557.0,948.13,733.81
2016,2,6,14,0,858.0,79.0,2.8,17.0,536.0,918.78,713.66
2016,2,6,14,15,581.5,139.5,2.8,16.5,442.5,729.47,580.32
2016,2,6,14,30,305.0,200.0,2.8,16.0,349.0,504.42,408.54
2016,2,6,14,45,372.5,173.0,2.8,16.0,342.0,519.28,423.75
2016,2,6,15,0,440.0,146.0,2.8,16.0,335.0,548.32,447.76
2016,2,6,15,15,465.5,126.5,2.65,15.5,310.0,526.6,432.12
2016,2,6,15,30,491.0,107.0,2.5,15.0,285.0,501.16,413.27
2016,2,6,15,45,466.5,97.0,2.35,15.0,248.5,449.16,371.16
2016,2,6,16,0,442.0,87.0,2.2,15.0,212.0,398.48,329.15
2016,2,6,16,15,405.0,75.0,2.15,14.5,174.0,339.83,280.17
2016,2,6,16,30,368.0,63.0,2.1,14.0,136.0,284.48,232.3
2016,2,6,16,45,312.5,49.0,2.05,13.5,99.0,221.71,176.99
2016,2,6,17,0,257.0,35.0,2.0,13.0,62.0,165.15,124.07
2016,2,6,17,15,128.5,17.5,1.95,13.0,31.0,76.96,22.81
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,52.55,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,141.37,39.47
2016,2,7,7,45,431.5,27.5,3.6,11.5,78.5,225.17,170.43
2016,2,7,8,0,552.0,36.0,3.8,12.0,120.0,316.61,255.01
2016,2,7,8,15,619.0,41.5,3.9,12.0,166.0,390.09,322.02
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,469.58,392.03
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,538.2,450.52
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,609.49,509.16
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,670.21,554.86
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,723.71,593.35
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,774.63,629.11
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,824.04,662.93
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.5,868.47,692.91
2016,2,7,10,30,890.0,70.0,3.6,15.0,527.0,910.85,720.83
2016,2,7,10,45,899.5,72.0,3.45,15.5,552.0,946.85,742.63
2016,2,7,11,0,909.0,74.0,3.3,16.0,577.0,980.02,762.07
2016,2,7,11,15,915.5,74.5,3.2,16.0,595.0,1005.3,777.63
2016,2,7,11,30,922.0,75.0,3.1,16.0,613.0,1027.26,790.91
2016,2,7,11,45,925.5,75.5,3.05,16.5,623.5,1042.73,798.75
2016,2,7,12,0,929.0,76.0,3.0,17.0,634.0,1054.57,804.26
2016,2,7,12,15,929.5,76.0,2.95,17.0,636.0,1059.0,806.44
2016,2,7,12,30,930.0,76.0,2.9,17.0,638.0,1059.66,806.33
2016,2,7,12,45,930.5,75.0,2.9,17.5,632.5,1055.27,802.03
2016,2,7,13,0,931.0,74.0,2.9,18.0,627.0,1047.12,795.43
2016,2,7,13,15,926.0,73.5,2.9,18.0,613.0,1030.36,784.74
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,1010.08,771.85
2016,2,7,13,45,912.5,72.0,2.95,18.0,577.5,982.39,754.43
2016,2,7,14,0,904.0,71.0,3.0,18.0,556.0,951.59,734.87
2016,2,7,14,15,891.5,69.5,2.95,18.0,527.5,913.59,709.4
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,873.13,682.08
2016,2,7,14,45,862.0,66.5,2.9,18.0,464.5,826.63,650.53
2016,2,7,15,0,845.0,65.0,2.9,18.0,430.0,778.52,617.38
2016,2,7,15,15,821.0,62.5,2.7,17.5,390.0,729.99,583.34
2016,2,7,15,30,797.0,60.0,2.5,17.0,350.0,672.7,542.05
2016,2,7,15,45,763.0,56.5,2.35,17.0,306.0,607.27,492.54
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,543.05,440.9
2016,2,7,16,15,677.0,48.5,2.15,16.5,216.0,468.86,380.72
2016,2,7,16,30,625.0,44.0,2.1,16.0,170.0,398.52,321.18
2016,2,7,16,45,540.0,37.0,2.05,15.5,125.5,314.45,248.65
2016,2,7,17,0,455.0,30.0,2.0,15.0,81.0,238.96,179.39
2016,2,7,17,15,227.5,15.0,2.0,15.0,40.5,112.41,45.55
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,44.24,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,125.39,46.68
2016,2,8,7,45,365.0,32.5,4.75,12.5,78.0,206.62,157.2
2016,2,8,8,0,483.0,43.0,4.9,13.0,119.0,295.1,237.99
2016,2,8,8,15,555.5,50.0,4.8,13.5,165.0,369.2,304.46
2016,2,8,8,30,628.0,57.0,4.7,14.0,211.0,450.25,374.61
2016,2,8,8,45,672.5,62.0,4.6,14.5,256.0,517.82,431.52
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,584.59,485.72
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,646.49,533.03
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,709.01,578.12
2016,2,8,9,45,813.5,74.0,4.05,16.5,426.0,769.25,620.35
2016,2,8,10,0,847.0,74.0,3.9,17.0,466.0,829.33,661.25
2016,2,8,10,15,861.5,75.5,3.8,17.0,498.0,874.05,691.53
2016,2,8,10,30,876.0,77.0,3.7,17.0,530.0,906.36,712.58
2016,2,8,10,45,887.5,78.0,3.6,17.5,555.5,942.63,734.91
2016,2,8,11,0,899.0,79.0,3.5,18.0,581.0,976.2,754.98
2016,2,8,11,15,905.5,80.0,3.4,18.5,599.0,1001.95,769.42
2016,2,8,11,30,912.0,81.0,3.3,19.0,617.0,1024.41,781.56
2016,2,8,11,45,915.5,81.0,3.2,19.5,627.0,1039.17,788.45
2016,2,8,12,0,919.0,81.0,3.1,20.0,637.0,1050.32,793.02
2016,2,8,12,15,919.5,81.5,3.0,20.0,639.0,1055.35,795.15
2016,2,8,12,30,920.0,82.0,2.9,20.0,641.0,1056.65,794.98
2016,2,8,12,45,922.0,80.0,2.8,20.5,636.0,1052.6,789.92
2016,2,8,13,0,924.0,78.0,2.7,21.0,631.0,1044.78,782.6
2016,2,8,13,15,919.0,77.5,2.65,21.0,617.0,1028.1,771.62
2016,2,8,13,30,914.0,77.0,2.6,21.0,603.0,1007.92,758.52
2016,2,8,13,45,905.0,76.0,2.55,21.0,581.5,979.87,740.27
2016,2,8,14,0,896.0,75.0,2.5,21.0,560.0,948.76,720.04
2016,2,8,14,15,884.0,73.5,2.4,21.0,531.5,911.42,695.07
2016,2,8,14,30,872.0,72.0,2.3,21.0,503.0,871.59,668.34
2016,2,8,14,45,854.0,70.5,2.25,21.0,468.5,833.46,643.04
2016,2,8,15,0,836.0,69.0,2.2,21.0,434.0,784.07,609.47
2016,2,8,15,15,812.0,66.0,2.05,20.5,394.0,726.88,570.23
2016,2,8,15,30,788.0,63.0,1.9,20.0,354.0,669.26,529.84
2016,2,8,15,45,753.0,60.0,1.75,20.0,309.5,604.06,481.28
2016,2,8,16,0,718.0,57.0,1.6,20.0,265.0,540.11,430.87
2016,2,8,16,15,665.0,52.0,1.6,19.5,219.0,465.17,371.71
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,394.18,313.13
2016,2,8,16,45,526.0,39.5,1.65,18.5,128.0,313.61,244.9
2016,2,8,17,0,440.0,32.0,1.7,18.0,83.0,238.61,177.91
2016,2,8,17,15,282.5,21.0,1.7,17.5,48.0,139.7,66.93
2016,2,8,17,30,125.0,10.0,1.7,17.0,13.0,44.41,0.0
2016,2,8,17,45,62.5,5.0,1.75,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,11.5,20.5,49.34,0.0
2016,2,9,7,30,284.0,22.0,3.4,12.0,41.0,138.66,62.76
2016,2,9,7,45,399.5,32.0,3.6,12.5,83.0,219.34,167.47
2016,2,9,8,0,515.0,42.0,3.8,13.0,125.0,308.02,247.82
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.5,381.88,313.78
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,458.76,380.26
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.5,528.04,438.34
2016,2,9,9,0,746.0,64.0,4.0,15.0,311.0,600.06,496.46
2016,2,9,9,15,722.0,72.5,3.75,15.5,336.5,628.87,517.31
2016,2,9,9,30,698.0,81.0,3.5,16.0,362.0,657.71,536.63
2016,2,9,9,45,646.5,104.0,3.25,16.5,383.5,673.63,545.54
2016,2,9,10,0,595.0,127.0,3.0,17.0,405.0,681.9,548.49
2016,2,9,10,15,648.0,121.0,2.7,17.5,442.5,744.85,591.37
2016,2,9,10,30,701.0,115.0,2.4,18.0,480.0,808.04,632.28
2016,2,9,10,45,594.0,157.5,2.15,18.5,477.0,775.23,604.29
2016,2,9,11,0,487.0,200.0,1.9,19.0,474.0,726.23,564.01
2016,2,9,11,15,479.5,210.0,1.75,19.0,487.0,740.93,572.79
2016,2,9,11,30,472.0,220.0,1.6,19.0,500.0,753.26,579.16
2016,2,9,11,45,696.0,153.0,1.45,19.5,572.5,922.5,694.0
2016,2,9,12,0,920.0,86.0,1.3,20.0,645.0,1057.14,775.28
2016,2,9,12,15,920.0,86.0,1.2,20.0,647.0,1061.06,773.72
2016,2,9,12,30,920.0,86.0,1.1,20.0,649.0,1061.22,771.73
2016,2,9,12,45,919.5,84.5,1.05,20.5,643.5,1055.28,765.65
2016,2,9,13,0,919.0,83.0,1.0,21.0,638.0,1045.6,757.5
2016,2,9,13,15,914.0,82.5,1.05,21.0,624.0,1028.97,748.74
2016,2,9,13,30,909.0,82.0,1.1,21.0,610.0,1008.86,737.89
2016,2,9,13,45,633.5,152.5,1.2,21.0,514.0,825.68,620.51
2016,2,9,14,0,358.0,223.0,1.3,21.0,418.0,596.94,460.64
2016,2,9,14,15,316.0,217.5,1.35,20.5,383.5,542.21,423.88
2016,2,9,14,30,274.0,212.0,1.4,20.0,349.0,488.91,385.59
2016,2,9,14,45,265.5,199.0,1.5,20.0,324.5,457.1,363.02
2016,2,9,15,0,257.0,186.0,1.6,20.0,300.0,425.2,339.73
2016,2,9,15,15,230.0,169.5,1.5,19.5,264.5,374.96,301.5
2016,2,9,15,30,203.0,153.0,1.4,19.0,229.0,310.9,251.89
2016,2,9,15,45,189.0,136.5,1.35,18.5,200.0,274.72,223.49
2016,2,9,16,0,175.0,120.0,1.3,18.0,171.0,239.7,195.16
2016,2,9,16,15,159.5,101.0,1.25,17.5,141.5,201.96,163.85
2016,2,9,16,30,144.0,82.0,1.2,17.0,112.0,165.7,132.95
2016,2,9,16,45,120.0,62.5,1.15,16.5,83.0,126.31,98.78
2016,2,9,17,0,96.0,43.0,1.1,16.0,54.0,97.3,72.22
2016,2,9,17,15,48.0,26.0,1.1,15.5,31.5,47.42,22.71
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,88.0,12.0,2.0,12.0,18.5,34.51,0.0
2016,2,10,7,30,176.0,24.0,2.0,12.0,37.0,101.84,51.46
2016,2,10,7,45,258.5,38.5,2.0,12.5,73.0,165.94,126.76
2016,2,10,8,0,341.0,53.0,2.0,13.0,109.0,235.26,188.92
2016,2,10,8,15,390.5,66.0,2.0,13.0,149.5,294.99,242.17
2016,2,10,8,30,440.0,79.0,2.0,13.0,190.0,359.75,298.18
2016,2,10,8,45,489.5,84.0,2.0,13.5,229.5,426.0,353.15
2016,2,10,9,0,539.0,89.0,2.0,14.0,269.0,491.76,405.97
2016,2,10,9,15,650.5,84.5,1.85,14.0,330.0,594.64,486.46
2016,2,10,9,30,762.0,80.0,1.7,14.0,391.0,700.58,563.92
2016,2,10,9,45,747.5,85.5,1.6,14.5,414.0,727.98,579.88
2016,2,10,10,0,733.0,91.0,1.5,15.0,437.0,756.47,596.93
2016,2,10,10,15,789.0,89.5,1.5,15.5,484.5,826.0,643.56
2016,2,10,10,30,845.0,88.0,1.5,16.0,532.0,900.86,692.1
2016,2,10,10,45,854.5,90.0,1.55,16.5,557.0,936.38,713.54
2016,2,10,11,0,864.0,92.0,1.6,17.0,582.0,969.13,733.43
2016,2,10,11,15,871.0,93.0,1.65,17.0,600.0,995.23,750.24
2016,2,10,11,30,878.0,94.0,1.7,17.0,618.0,1018.09,765.06
2016,2,10,11,45,582.0,184.5,1.8,17.0,534.0,830.72,638.74
2016,2,10,12,0,286.0,275.0,1.9,17.0,450.0,613.01,478.74
2016,2,10,12,15,587.0,184.5,1.9,17.0,546.0,843.8,652.69
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,1037.77,781.7
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,1032.59,775.28
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,1023.8,769.1
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.5,1007.54,758.95
2016,2,10,13,30,877.0,91.0,2.0,18.0,604.0,1000.15,754.91
2016,2,10,13,45,868.0,90.0,2.0,18.5,582.5,972.32,735.82
2016,2,10,14,0,859.0,89.0,2.0,19.0,561.0,941.46,714.96
2016,2,10,14,15,714.0,118.5,1.95,19.0,498.0,825.37,636.11
2016,2,10,14,30,569.0,148.0,1.9,19.0,435.0,696.46,546.32
2016,2,10,14,45,514.0,149.0,1.9,19.0,395.0,630.07,499.01
2016,2,10,15,0,459.0,150.0,1.9,19.0,355.0,565.71,451.34
2016,2,10,15,15,332.5,152.5,1.8,18.5,294.0,432.75,349.65
2016,2,10,15,30,206.0,155.0,1.7,18.0,233.0,314.6,256.04
2016,2,10,15,45,190.5,138.5,1.6,17.5,203.5,277.27,226.72
2016,2,10,16,0,175.0,122.0,1.5,17.0,174.0,241.25,197.36
2016,2,10,16,15,159.0,103.0,1.5,16.5,144.0,203.27,165.77
2016,2,10,16,30,143.0,84.0,1.5,16.0,114.0,166.84,134.61
2016,2,10,16,45,120.0,64.0,1.55,16.0,85.0,127.39,100.08
2016,2,10,17,0,97.0,44.0,1.6,16.0,56.0,98.18,73.27
2016,2,10,17,15,48.5,27.0,1.6,15.5,33.0,48.75,25.64
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,102.0,12.5,1.85,12.5,20.0,38.73,0.0
2016,2,11,7,30,204.0,25.0,1.9,13.0,40.0,114.75,63.93
2016,2,11,7,45,279.5,39.0,1.95,13.5,76.5,174.07,133.06
2016,2,11,8,0,355.0,53.0,2.0,14.0,113.0,240.78,192.82
2016,2,11,8,15,403.5,65.5,1.8,14.0,153.0,300.21,245.38
2016,2,11,8,30,452.0,78.0,1.6,14.0,193.0,364.55,300.23
2016,2,11,8,45,490.5,85.5,1.45,14.5,232.0,427.47,351.31
2016,2,11,9,0,529.0,93.0,1.3,15.0,271.0,488.47,398.79
2016,2,11,9,15,600.0,91.0,1.1,15.5,318.0,564.89,455.97
2016,2,11,9,30,671.0,89.0,0.9,16.0,365.0,645.18,512.25
2016,2,11,9,45,551.5,130.0,0.75,16.5,370.5,615.19,485.26
2016,2,11,10,0,432.0,171.0,0.6,17.0,376.0,582.73,456.42
2016,2,11,10,15,386.5,194.0,0.6,17.0,387.0,564.24,442.08
2016,2,11,10,30,341.0,217.0,0.6,17.0,398.0,561.94,438.7
2016,2,11,10,45,346.0,227.5,0.6,17.5,418.5,588.53,456.41
2016,2,11,11,0,351.0,238.0,0.6,18.0,439.0,614.16,472.86
2016,2,11,11,15,482.5,205.0,0.6,18.0,490.5,737.15,560.61
2016,2,11,11,30,614.0,172.0,0.6,18.0,542.0,850.29,636.51
2016,2,11,11,45,605.5,180.5,0.6,18.0,550.0,859.01,640.11
2016,2,11,12,0,597.0,189.0,0.6,18.0,558.0,855.87,637.59
2016,2,11,12,15,485.0,225.0,0.6,18.0,525.5,784.38,587.63
2016,2,11,12,30,373.0,261.0,0.6,18.0,493.0,686.13,519.22
2016,2,11,12,45,333.5,267.0,0.65,18.0,473.0,651.35,496.07
2016,2,11,13,0,294.0,273.0,0.7,18.0,453.0,615.61,471.09
2016,2,11,13,15,344.5,255.5,0.65,18.0,462.0,641.87,491.27
2016,2,11,13,30,395.0,238.0,0.6,18.0,471.0,665.34,508.59
2016,2,11,13,45,479.0,204.5,0.6,18.5,477.0,723.26,549.68
2016,2,11,14,0,563.0,171.0,0.6,19.0,483.0,752.21,570.45
2016,2,11,14,15,614.0,146.0,0.65,18.5,470.5,763.85,580.77
2016,2,11,14,30,665.0,121.0,0.7,18.0,458.0,760.69,581.36
2016,2,11,14,45,653.0,114.5,0.8,18.0,427.0,718.43,554.64
2016,2,11,15,0,641.0,108.0,0.9,18.0,396.0,674.78,526.67
2016,2,11,15,15,626.5,106.0,0.95,17.5,366.5,632.96,499.41
2016,2,11,15,30,612.0,104.0,1.0,17.0,337.0,590.09,469.54
2016,2,11,15,45,573.5,97.0,1.1,17.0,294.5,525.15,421.39
