Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,10.23,0.0
2016,2,22,7,15,230.0,23.0,2.95,10.5,50.0,99.23,46.98
2016,2,22,7,30,460.0,33.0,3.0,11.0,87.0,205.11,152.26
2016,2,22,7,45,545.0,40.5,3.1,11.5,134.5,275.61,217.51
2016,2,22,8,0,630.0,48.0,3.2,12.0,182.0,353.18,286.93
2016,2,22,8,15,683.5,53.0,3.15,12.0,232.0,423.55,349.43
2016,2,22,8,30,737.0,58.0,3.1,12.0,282.0,498.37,413.41
2016,2,22,8,45,771.5,62.0,3.05,12.5,329.5,564.42,467.39
2016,2,22,9,0,806.0,66.0,3.0,13.0,377.0,632.07,520.48
2016,2,22,9,15,831.0,68.5,3.0,13.5,421.5,692.37,565.5
2016,2,22,9,30,856.0,71.0,3.0,14.0,466.0,752.53,607.84
2016,2,22,9,45,873.0,73.5,3.0,14.5,505.0,797.7,638.14
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,848.76,672.23
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.5,893.35,701.97
2016,2,22,10,30,916.0,79.0,2.9,15.0,611.0,935.61,729.72
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.5,970.74,751.25
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,1002.76,770.51
2016,2,22,11,15,937.0,84.0,2.9,16.0,681.0,1028.83,787.09
2016,2,22,11,30,943.0,85.0,2.9,16.0,700.0,1051.38,801.39
2016,2,22,11,45,945.0,86.0,2.95,16.5,710.0,1066.26,809.62
2016,2,22,12,0,947.0,87.0,3.0,17.0,720.0,1077.31,815.48
2016,2,22,12,15,948.0,87.0,3.05,17.0,722.5,1082.25,818.98
2016,2,22,12,30,949.0,87.0,3.1,17.0,725.0,1083.25,820.1
2016,2,22,12,45,943.0,88.5,3.2,17.5,718.0,1075.0,814.15
2016,2,22,13,0,937.0,90.0,3.3,18.0,711.0,1062.91,805.84
2016,2,22,13,15,794.5,132.0,3.35,18.0,651.0,970.3,743.79
2016,2,22,13,30,652.0,174.0,3.4,18.0,591.0,871.35,676.44
2016,2,22,13,45,699.0,150.5,3.45,18.0,584.5,876.58,682.0
2016,2,22,14,0,746.0,127.0,3.5,18.0,578.0,875.55,682.46
2016,2,22,14,15,657.5,147.0,3.45,18.0,530.5,795.26,625.66
2016,2,22,14,30,569.0,167.0,3.4,18.0,483.0,706.67,561.62
2016,2,22,14,45,719.5,123.0,3.4,18.0,497.0,773.24,613.03
2016,2,22,15,0,870.0,79.0,3.4,18.0,511.0,809.76,640.54
2016,2,22,15,15,849.5,76.5,3.2,17.5,469.0,753.84,600.98
2016,2,22,15,30,829.0,74.0,3.0,17.0,427.0,697.03,560.74
2016,2,22,15,45,798.5,71.0,2.9,16.5,380.5,632.41,512.47
2016,2,22,16,0,768.0,68.0,2.8,16.0,334.0,568.51,462.67
2016,2,22,16,15,724.0,63.0,2.65,15.5,285.0,495.99,404.16
2016,2,22,16,30,680.0,58.0,2.5,15.0,236.0,426.45,345.91
2016,2,22,16,45,609.5,51.5,2.45,14.5,186.0,349.81,280.17
2016,2,22,17,0,539.0,45.0,2.4,14.0,136.0,277.55,216.21
2016,2,22,17,15,420.0,35.0,2.35,13.5,91.0,193.38,141.99
2016,2,22,17,30,301.0,25.0,2.3,13.0,46.0,120.23,59.52
2016,2,22,17,45,150.5,12.5,2.25,13.0,23.0,41.25,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,11.0,14.0,11.02,0.0
2016,2,23,7,15,223.5,25.0,2.15,11.0,52.5,99.77,53.14
2016,2,23,7,30,447.0,36.0,2.3,11.0,91.0,202.99,151.33
2016,2,23,7,45,537.0,44.5,2.5,11.5,140.5,275.93,217.73
2016,2,23,8,0,627.0,53.0,2.7,12.0,190.0,358.92,291.07
2016,2,23,8,15,681.5,58.5,2.85,12.0,240.5,427.39,351.93
2016,2,23,8,30,736.0,64.0,3.0,12.0,291.0,503.41,416.96
2016,2,23,8,45,776.0,67.5,3.15,12.5,340.5,572.48,473.68
2016,2,23,9,0,816.0,71.0,3.3,13.0,390.0,643.59,530.08
2016,2,23,9,15,649.0,112.5,3.25,13.5,384.0,614.1,504.15
2016,2,23,9,30,482.0,154.0,3.2,14.0,378.0,554.85,454.87
2016,2,23,9,45,694.5,117.0,3.15,14.5,470.0,716.3,579.79
2016,2,23,10,0,907.0,80.0,3.1,15.0,562.0,866.96,686.46
2016,2,23,10,15,919.5,82.0,2.9,15.0,595.5,912.31,714.63
2016,2,23,10,30,932.0,84.0,2.7,15.0,629.0,955.24,741.29
2016,2,23,10,45,941.0,85.0,2.5,15.5,655.5,991.03,760.98
2016,2,23,11,0,950.0,86.0,2.3,16.0,682.0,1023.7,778.02
2016,2,23,11,15,955.5,87.0,2.15,16.5,700.5,1049.65,790.73
2016,2,23,11,30,961.0,88.0,2.0,17.0,719.0,1071.99,800.85
2016,2,23,11,45,961.5,89.5,1.9,17.5,729.0,1086.14,806.24
2016,2,23,12,0,962.0,91.0,1.8,18.0,739.0,1096.36,809.19
2016,2,23,12,15,962.0,91.0,1.7,18.0,740.5,1100.31,809.75
2016,2,23,12,30,962.0,91.0,1.6,18.0,742.0,1100.26,807.94
2016,2,23,12,45,957.5,91.5,1.55,18.5,735.0,1092.23,800.61
2016,2,23,13,0,953.0,92.0,1.5,19.0,728.0,1080.3,791.09
2016,2,23,13,15,948.0,91.5,1.45,19.0,713.0,1062.86,779.8
2016,2,23,13,30,943.0,91.0,1.4,19.0,698.0,1041.72,766.34
2016,2,23,13,45,933.0,90.5,1.35,19.0,674.5,1012.21,747.63
2016,2,23,14,0,923.0,90.0,1.3,19.0,651.0,979.51,726.98
2016,2,23,14,15,911.5,88.0,1.35,19.0,621.0,940.7,703.9
2016,2,23,14,30,900.0,86.0,1.4,19.0,591.0,899.22,678.76
2016,2,23,14,45,883.5,84.5,1.45,19.0,553.5,860.71,655.26
2016,2,23,15,0,867.0,83.0,1.5,19.0,516.0,810.58,623.27
2016,2,23,15,15,845.0,80.0,1.5,18.5,473.5,752.98,586.01
2016,2,23,15,30,823.0,77.0,1.5,18.0,431.0,694.62,547.27
2016,2,23,15,45,788.0,74.0,1.5,18.0,383.5,627.21,497.9
2016,2,23,16,0,753.0,71.0,1.5,18.0,336.0,560.96,447.48
2016,2,23,16,15,707.5,66.0,1.5,17.5,286.5,491.05,393.07
2016,2,23,16,30,662.0,61.0,1.5,17.0,237.0,421.8,336.91
2016,2,23,16,45,581.0,55.0,1.55,16.5,186.0,339.27,268.35
2016,2,23,17,0,500.0,49.0,1.6,16.0,135.0,264.91,204.35
2016,2,23,17,15,384.0,37.5,1.65,15.5,90.5,182.67,133.35
2016,2,23,17,30,268.0,26.0,1.7,15.0,46.0,112.15,59.61
2016,2,23,17,45,134.0,13.0,1.75,15.0,23.0,37.86,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,11.02,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,88.39,50.77
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,176.7,132.25
2016,2,24,7,45,452.0,48.5,1.55,11.5,132.0,246.02,194.12
2016,2,24,8,0,543.0,58.0,1.7,12.0,179.0,325.61,263.58
2016,2,24,8,15,598.0,64.5,1.65,12.5,227.5,393.52,321.94
2016,2,24,8,30,653.0,71.0,1.6,13.0,276.0,466.36,382.01
2016,2,24,8,45,695.5,75.0,1.6,13.5,323.5,533.19,435.29
2016,2,24,9,0,738.0,79.0,1.6,14.0,371.0,599.66,486.38
2016,2,24,9,15,764.0,82.5,1.5,14.5,414.5,658.91,529.33
2016,2,24,9,30,790.0,86.0,1.4,15.0,458.0,718.26,569.2
2016,2,24,9,45,811.0,88.0,1.3,15.5,496.5,771.66,603.23
2016,2,24,10,0,832.0,90.0,1.2,16.0,535.0,824.0,635.42
2016,2,24,10,15,845.5,92.0,1.15,16.5,567.5,868.41,661.92
2016,2,24,10,30,859.0,94.0,1.1,17.0,600.0,910.63,686.44
2016,2,24,10,45,867.5,95.5,1.05,17.5,625.5,945.16,705.4
2016,2,24,11,0,876.0,97.0,1.0,18.0,651.0,964.8,714.5
2016,2,24,11,15,882.0,98.0,0.95,18.0,668.5,989.72,728.49
2016,2,24,11,30,888.0,99.0,0.9,18.0,686.0,1011.32,740.22
2016,2,24,11,45,889.5,100.0,0.9,18.5,696.0,1024.95,746.62
2016,2,24,12,0,891.0,101.0,0.9,19.0,706.0,1034.94,750.96
2016,2,24,12,15,891.5,101.0,1.0,19.0,707.5,1039.09,755.39
2016,2,24,12,30,892.0,101.0,1.1,19.0,709.0,1039.52,757.66
2016,2,24,12,45,892.0,99.5,1.2,19.0,703.5,1033.99,756.28
2016,2,24,13,0,892.0,98.0,1.3,19.0,698.0,1024.76,752.66
2016,2,24,13,15,887.0,97.5,1.4,19.0,683.5,1008.03,744.27
2016,2,24,13,30,882.0,97.0,1.5,19.0,669.0,987.85,733.65
2016,2,24,13,45,874.5,95.5,1.65,19.0,647.0,960.78,719.13
2016,2,24,14,0,867.0,94.0,1.8,19.0,625.0,941.86,709.81
2016,2,24,14,15,855.0,92.5,1.85,19.0,596.0,904.06,686.26
2016,2,24,14,30,843.0,91.0,1.9,19.0,567.0,863.75,660.91
2016,2,24,14,45,826.0,89.0,1.95,19.0,531.0,816.39,630.28
2016,2,24,15,0,809.0,87.0,2.0,19.0,495.0,767.39,597.99
2016,2,24,15,15,787.0,84.0,2.0,18.5,454.0,712.14,561.23
2016,2,24,15,30,765.0,81.0,2.0,18.0,413.0,656.29,522.91
2016,2,24,15,45,733.0,77.0,2.05,18.0,367.5,592.46,475.18
2016,2,24,16,0,701.0,73.0,2.1,18.0,322.0,532.45,428.68
2016,2,24,16,15,656.5,67.5,2.05,17.0,274.5,462.61,373.99
2016,2,24,16,30,612.0,62.0,2.0,16.0,227.0,396.11,319.71
2016,2,24,16,45,544.5,54.5,1.95,15.5,179.0,320.96,255.97
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,252.73,196.21
2016,2,24,17,15,370.0,36.0,1.9,14.5,88.5,175.57,129.0
2016,2,24,17,30,263.0,25.0,1.9,14.0,46.0,109.95,62.19
2016,2,24,17,45,131.5,12.5,1.95,14.0,23.0,36.63,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,26.05,0.0
2016,2,25,7,15,201.0,28.0,0.25,13.0,50.5,95.89,57.97
2016,2,25,7,30,325.0,43.0,0.3,13.0,86.0,167.75,124.56
2016,2,25,7,45,404.0,54.5,0.35,13.5,131.0,232.29,180.76
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,305.78,243.14
2016,2,25,8,15,538.5,74.0,0.45,14.0,223.5,372.44,299.21
2016,2,25,8,30,594.0,82.0,0.5,14.0,271.0,444.15,357.49
2016,2,25,8,45,631.0,88.5,0.55,14.5,317.0,507.6,406.82
2016,2,25,9,0,668.0,95.0,0.6,15.0,363.0,573.26,456.05
2016,2,25,9,15,696.0,99.0,0.65,15.5,405.5,631.58,498.27
2016,2,25,9,30,724.0,103.0,0.7,16.0,448.0,690.38,539.41
2016,2,25,9,45,748.0,105.0,0.75,16.5,486.5,743.8,574.56
2016,2,25,10,0,772.0,107.0,0.8,17.0,525.0,791.73,605.29
2016,2,25,10,15,786.5,109.5,0.8,17.5,556.5,835.71,632.08
2016,2,25,10,30,801.0,112.0,0.8,18.0,588.0,877.72,657.13
2016,2,25,10,45,814.5,112.5,0.8,18.5,614.0,914.37,678.29
2016,2,25,11,0,828.0,113.0,0.8,19.0,640.0,948.45,697.6
2016,2,25,11,15,578.5,204.0,0.75,19.0,577.0,819.13,610.27
2016,2,25,11,30,329.0,295.0,0.7,19.0,514.0,657.45,494.91
2016,2,25,11,45,329.5,299.5,0.65,19.5,522.0,667.45,501.87
2016,2,25,12,0,330.0,304.0,0.6,20.0,530.0,675.99,505.74
2016,2,25,12,15,591.0,209.5,0.45,20.0,615.0,872.7,640.34
2016,2,25,12,30,852.0,115.0,0.3,20.0,700.0,1027.76,731.8
2016,2,25,12,45,659.5,187.0,0.2,20.0,638.0,916.69,658.33
2016,2,25,13,0,467.0,259.0,0.1,20.0,576.0,783.94,570.26
2016,2,25,13,15,664.5,181.0,0.2,20.0,621.0,899.89,652.53
2016,2,25,13,30,862.0,103.0,0.3,20.0,666.0,986.56,707.55
2016,2,25,13,45,852.0,103.0,0.4,20.5,644.0,958.67,690.4
2016,2,25,14,0,842.0,103.0,0.5,21.0,622.0,927.78,673.2
2016,2,25,14,15,830.5,101.0,0.7,21.0,593.5,890.43,654.85
2016,2,25,14,30,819.0,99.0,0.9,21.0,565.0,850.61,634.0
2016,2,25,14,45,798.5,98.0,1.1,21.0,529.0,802.13,606.23
2016,2,25,15,0,778.0,97.0,1.3,21.0,493.0,752.29,576.3
2016,2,25,15,15,755.5,93.5,1.55,20.5,452.5,697.21,542.8
2016,2,25,15,30,733.0,90.0,1.8,20.0,412.0,645.32,509.02
2016,2,25,15,45,701.0,85.5,2.05,19.5,367.0,582.2,464.22
2016,2,25,16,0,669.0,81.0,2.3,19.0,322.0,520.31,418.12
2016,2,25,16,15,624.5,75.0,2.25,18.5,274.5,451.43,363.54
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,385.93,309.68
2016,2,25,16,45,522.0,59.5,2.15,17.5,180.5,314.67,249.47
2016,2,25,17,0,464.0,50.0,2.1,17.0,134.0,249.33,192.44
2016,2,25,17,15,359.0,38.5,2.0,16.5,91.0,173.24,126.7
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,109.25,64.19
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,36.17,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.0,1.2,12.5,3.0,2.36,0.0
2016,2,26,7,0,0.0,6.0,1.3,13.0,6.0,4.72,0.0
2016,2,26,7,15,0.0,19.5,1.4,13.0,19.5,14.87,5.51
2016,2,26,7,30,0.0,33.0,1.5,13.0,33.0,25.27,15.5
2016,2,26,7,45,0.0,49.5,1.65,13.5,49.5,39.02,27.56
2016,2,26,8,0,0.0,66.0,1.8,14.0,66.0,52.76,39.5
2016,2,26,8,15,0.0,83.5,1.85,14.0,83.5,67.48,52.2
2016,2,26,8,30,0.0,101.0,1.9,14.0,101.0,82.28,64.78
2016,2,26,8,45,0.0,117.5,1.95,14.5,117.5,96.23,76.31
2016,2,26,9,0,0.0,134.0,2.0,15.0,134.0,110.3,87.75
2016,2,26,9,15,169.0,162.0,2.0,15.0,243.0,282.41,232.91
2016,2,26,9,30,338.0,190.0,2.0,15.0,352.0,464.24,378.56
2016,2,26,9,45,375.0,199.0,2.05,15.5,392.5,518.25,418.57
2016,2,26,10,0,412.0,208.0,2.1,16.0,433.0,593.3,473.86
2016,2,26,10,15,494.0,195.0,2.05,16.0,480.5,668.19,529.62
2016,2,26,10,30,576.0,182.0,2.0,16.0,528.0,745.76,585.94
2016,2,26,10,45,583.0,189.0,2.0,16.5,551.5,777.58,606.09
2016,2,26,11,0,590.0,196.0,2.0,17.0,575.0,807.42,625.01
2016,2,26,11,15,551.0,217.0,2.0,17.0,578.5,805.44,621.59
2016,2,26,11,30,512.0,238.0,2.0,17.0,582.0,799.32,615.66
2016,2,26,11,45,471.5,258.5,2.05,17.0,579.0,787.36,606.16
2016,2,26,12,0,431.0,279.0,2.1,17.0,576.0,771.94,594.31
2016,2,26,12,15,525.5,243.5,2.15,17.0,606.5,833.27,640.4
2016,2,26,12,30,620.0,208.0,2.2,17.0,637.0,899.72,688.52
2016,2,26,12,45,594.0,215.0,2.3,17.5,622.5,869.11,666.16
2016,2,26,13,0,568.0,222.0,2.4,18.0,608.0,845.03,648.96
2016,2,26,13,15,705.5,167.5,2.45,17.5,637.5,925.15,707.82
2016,2,26,13,30,843.0,113.0,2.5,17.0,667.0,978.29,745.79
2016,2,26,13,45,574.5,193.5,2.65,17.0,565.5,788.59,614.68
2016,2,26,14,0,306.0,274.0,2.8,17.0,464.0,588.75,465.01
2016,2,26,14,15,554.5,188.5,2.85,17.0,513.5,731.76,578.96
2016,2,26,14,30,803.0,103.0,2.9,17.0,563.0,839.69,658.43
2016,2,26,14,45,791.5,98.0,2.95,17.0,528.0,794.79,626.87
2016,2,26,15,0,780.0,93.0,3.0,17.0,493.0,747.98,594.77
2016,2,26,15,15,757.0,90.0,3.05,16.5,452.0,693.05,557.12
2016,2,26,15,30,734.0,87.0,3.1,16.0,411.0,640.87,519.82
2016,2,26,15,45,707.0,81.5,3.15,16.0,367.0,579.91,472.85
2016,2,26,16,0,680.0,76.0,3.2,16.0,323.0,519.75,425.06
2016,2,26,16,15,636.0,70.5,3.1,15.5,276.0,451.3,369.45
2016,2,26,16,30,592.0,65.0,3.0,15.0,229.0,386.18,314.69
2016,2,26,16,45,527.5,57.5,2.9,14.5,182.0,313.62,252.26
2016,2,26,17,0,463.0,50.0,2.8,14.0,135.0,247.63,193.8
2016,2,26,17,15,357.0,39.0,2.55,13.5,92.5,171.95,127.57
2016,2,26,17,30,251.0,28.0,2.3,13.0,50.0,109.26,67.28
2016,2,26,17,45,125.5,14.0,2.05,13.0,25.0,35.95,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,9.05,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,19.91,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.5,103.57,67.67
2016,2,27,7,30,438.0,40.0,2.2,12.0,102.0,201.18,151.36
2016,2,27,7,45,523.0,47.0,2.3,12.5,150.0,269.98,213.02
2016,2,27,8,0,608.0,54.0,2.4,13.0,198.0,348.11,281.51
2016,2,27,8,15,657.5,59.5,2.35,13.0,247.0,415.52,340.29
2016,2,27,8,30,707.0,65.0,2.3,13.0,296.0,485.18,398.96
2016,2,27,8,45,743.0,68.5,2.3,13.5,344.0,550.15,451.23
2016,2,27,9,0,779.0,72.0,2.3,14.0,392.0,616.86,502.9
2016,2,27,9,15,803.0,75.0,2.25,14.5,435.5,675.84,546.46
2016,2,27,9,30,827.0,78.0,2.2,15.0,479.0,734.65,586.8
2016,2,27,9,45,842.5,80.5,2.15,15.5,517.5,785.58,620.33
2016,2,27,10,0,858.0,83.0,2.1,16.0,556.0,834.95,652.02
2016,2,27,10,15,870.5,85.0,2.05,16.0,588.5,869.62,674.04
2016,2,27,10,30,883.0,87.0,2.0,16.0,621.0,910.93,700.52
2016,2,27,10,45,889.5,89.0,1.95,16.0,646.0,944.11,721.06
2016,2,27,11,0,896.0,91.0,1.9,16.0,671.0,974.23,739.43
2016,2,27,11,15,901.5,92.0,1.9,16.0,688.5,998.98,754.81
2016,2,27,11,30,907.0,93.0,1.9,16.0,706.0,1020.32,768.01
2016,2,27,11,45,751.0,155.0,1.95,16.5,668.0,966.44,730.61
2016,2,27,12,0,595.0,217.0,2.0,17.0,630.0,871.59,665.33
2016,2,27,12,15,599.0,215.5,2.05,17.0,631.5,884.75,675.63
2016,2,27,12,30,603.0,214.0,2.1,17.0,633.0,887.22,677.79
2016,2,27,12,45,531.5,240.5,2.2,17.0,607.5,832.25,639.1
2016,2,27,13,0,460.0,267.0,2.3,17.0,582.0,782.92,604.03
2016,2,27,13,15,507.0,242.0,2.35,17.0,583.5,796.62,616.35
2016,2,27,13,30,554.0,217.0,2.4,17.0,585.0,806.08,625.19
2016,2,27,13,45,523.0,221.0,2.45,17.0,559.0,767.91,598.22
2016,2,27,14,0,492.0,225.0,2.5,17.0,533.0,728.68,570.6
2016,2,27,14,15,673.0,158.5,2.5,17.0,559.0,814.92,636.7
2016,2,27,14,30,854.0,92.0,2.5,17.0,585.0,869.9,676.0
2016,2,27,14,45,841.5,89.0,2.5,17.0,550.0,824.63,644.83
2016,2,27,15,0,829.0,86.0,2.5,17.0,515.0,777.36,612.77
2016,2,27,15,15,686.5,108.5,2.5,16.5,444.5,662.85,531.09
2016,2,27,15,30,544.0,131.0,2.5,16.0,374.0,544.28,441.35
2016,2,27,15,45,540.0,116.0,2.5,16.0,336.0,504.84,411.25
2016,2,27,16,0,536.0,101.0,2.5,16.0,298.0,457.09,373.31
2016,2,27,16,15,594.5,81.0,2.45,15.5,271.0,437.93,357.43
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,410.53,332.92
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,338.32,270.87
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,271.82,211.89
2016,2,27,17,15,431.5,37.5,2.4,13.5,102.0,193.23,143.14
2016,2,27,17,30,325.0,28.0,2.5,13.0,57.0,127.53,80.37
2016,2,27,17,45,162.5,14.0,2.6,13.0,28.5,42.87,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,2.75,10.5,9.5,7.47,0.0
2016,2,28,7,0,0.0,19.0,2.8,11.0,19.0,15.3,0.0
2016,2,28,7,15,98.5,36.5,2.85,11.5,51.0,70.2,46.74
2016,2,28,7,30,197.0,54.0,2.9,12.0,83.0,126.1,95.57
2016,2,28,7,45,240.5,72.0,3.0,12.5,121.0,173.29,137.8
2016,2,28,8,0,284.0,90.0,3.1,13.0,159.0,225.56,183.95
2016,2,28,8,15,310.5,107.5,3.05,13.0,198.0,273.53,226.1
2016,2,28,8,30,337.0,125.0,3.0,13.0,237.0,324.11,269.38
2016,2,28,8,45,366.5,136.0,2.95,13.5,274.5,385.67,319.78
2016,2,28,9,0,396.0,147.0,2.9,14.0,312.0,437.33,361.0
2016,2,28,9,15,213.5,170.0,2.8,14.0,260.0,336.54,277.45
2016,2,28,9,30,31.0,193.0,2.7,14.0,208.0,201.3,163.3
2016,2,28,9,45,31.0,206.5,2.65,14.5,223.0,215.49,174.5
2016,2,28,10,0,31.0,220.0,2.6,15.0,238.0,229.81,185.32
2016,2,28,10,15,189.5,238.5,2.55,15.0,353.5,407.06,330.51
2016,2,28,10,30,348.0,257.0,2.5,15.0,469.0,597.29,477.79
2016,2,28,10,45,298.5,279.0,2.5,15.5,466.5,585.98,465.05
2016,2,28,11,0,249.0,301.0,2.5,16.0,464.0,548.43,434.51
2016,2,28,11,15,411.0,260.0,2.55,16.0,537.0,711.94,559.07
2016,2,28,11,30,573.0,219.0,2.6,16.0,610.0,837.44,651.54
2016,2,28,11,45,508.0,249.5,2.65,16.5,599.5,812.58,629.69
2016,2,28,12,0,443.0,280.0,2.7,17.0,589.0,783.07,605.91
2016,2,28,12,15,413.0,290.0,2.75,17.0,578.5,742.65,577.18
2016,2,28,12,30,383.0,300.0,2.8,17.0,568.0,723.17,562.86
2016,2,28,12,45,262.0,316.0,2.9,17.0,498.5,616.71,482.69
2016,2,28,13,0,141.0,332.0,3.0,17.0,429.0,486.58,383.16
2016,2,28,13,15,475.0,232.0,3.05,17.0,550.5,753.13,591.37
2016,2,28,13,30,809.0,132.0,3.1,17.0,672.0,963.23,741.91
2016,2,28,13,45,543.0,208.0,3.15,17.0,565.0,771.74,604.41
2016,2,28,14,0,277.0,284.0,3.2,17.0,458.0,570.29,451.44
2016,2,28,14,15,305.5,264.5,3.2,16.5,448.5,565.72,451.54
2016,2,28,14,30,334.0,245.0,3.2,16.0,439.0,558.37,448.35
2016,2,28,14,45,272.0,237.5,3.25,16.0,389.5,485.97,392.26
2016,2,28,15,0,210.0,230.0,3.3,16.0,340.0,399.78,324.83
2016,2,28,15,15,267.0,203.5,3.3,16.0,331.5,421.69,344.07
2016,2,28,15,30,324.0,177.0,3.3,16.0,323.0,420.37,344.42
2016,2,28,15,45,223.5,165.5,3.3,16.0,261.5,326.14,267.67
2016,2,28,16,0,123.0,154.0,3.3,16.0,200.0,228.91,187.39
2016,2,28,16,15,108.0,135.0,3.3,15.5,171.5,194.97,159.49
2016,2,28,16,30,93.0,116.0,3.3,15.0,143.0,162.69,132.27
2016,2,28,16,45,79.5,94.5,3.3,14.5,114.0,130.01,104.21
2016,2,28,17,0,66.0,73.0,3.3,14.0,85.0,98.93,77.06
2016,2,28,17,15,41.0,52.0,3.3,13.5,59.0,60.7,44.04
2016,2,28,17,30,16.0,31.0,3.3,13.0,33.0,31.94,18.45
2016,2,28,17,45,8.0,15.5,3.3,13.0,16.5,14.4,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.5,9.5,2.35,10.5,14.0,20.6,0.0
2016,2,29,7,0,187.0,19.0,2.4,11.0,28.0,64.53,6.18
2016,2,29,7,15,316.5,30.5,2.45,11.5,69.0,128.52,88.06
2016,2,29,7,30,446.0,42.0,2.5,12.0,110.0,203.77,154.25
2016,2,29,7,45,533.5,49.0,2.6,12.5,159.5,273.85,216.7
2016,2,29,8,0,621.0,56.0,2.7,13.0,209.0,353.58,286.33
2016,2,29,8,15,310.5,82.5,2.7,13.5,159.0,256.98,211.6
2016,2,29,8,30,0.0,109.0,2.7,14.0,109.0,88.64,69.94
2016,2,29,8,45,77.0,144.0,2.7,14.5,176.5,177.22,145.39
2016,2,29,9,0,154.0,179.0,2.7,15.0,244.0,280.7,230.91
2016,2,29,9,15,167.5,198.5,2.65,15.5,276.0,317.8,259.99
2016,2,29,9,30,181.0,218.0,2.6,16.0,308.0,355.92,289.51
2016,2,29,9,45,179.0,236.5,2.55,16.5,331.0,381.47,308.24
2016,2,29,10,0,177.0,255.0,2.5,17.0,354.0,406.5,326.27
2016,2,29,10,15,269.5,255.5,2.4,17.0,416.5,513.36,409.32
2016,2,29,10,30,362.0,256.0,2.3,17.0,479.0,606.65,479.61
2016,2,29,10,45,629.0,175.0,2.25,17.5,580.5,811.53,630.69
2016,2,29,11,0,896.0,94.0,2.2,18.0,682.0,974.62,738.43
2016,2,29,11,15,901.5,94.5,2.1,18.0,700.0,998.7,750.75
2016,2,29,11,30,907.0,95.0,2.0,18.0,718.0,1019.34,762.22
2016,2,29,11,45,915.0,93.5,1.95,18.5,729.0,1036.63,770.71
2016,2,29,12,0,923.0,92.0,1.9,19.0,740.0,1050.28,776.89
2016,2,29,12,15,924.0,92.0,1.9,19.0,742.0,1054.8,779.49
2016,2,29,12,30,925.0,92.0,1.9,19.0,744.0,1055.45,779.87
2016,2,29,12,45,927.0,90.0,1.9,19.0,738.5,1050.92,777.11
2016,2,29,13,0,929.0,88.0,1.9,19.0,733.0,1042.49,772.05
2016,2,29,13,15,924.5,87.5,1.85,19.0,718.5,1025.5,760.91
2016,2,29,13,30,920.0,87.0,1.8,19.0,704.0,1004.88,747.62
2016,2,29,13,45,770.0,134.5,1.8,19.5,639.5,915.25,687.92
2016,2,29,14,0,620.0,182.0,1.8,20.0,575.0,806.66,614.57
2016,2,29,14,15,749.0,133.5,1.75,20.0,587.0,851.51,647.11
2016,2,29,14,30,878.0,85.0,1.7,20.0,599.0,867.79,658.38
2016,2,29,14,45,855.5,85.5,1.65,20.0,561.5,826.89,630.99
2016,2,29,15,0,833.0,86.0,1.6,20.0,524.0,775.15,596.45
2016,2,29,15,15,812.0,83.0,1.5,20.0,482.0,719.53,558.28
2016,2,29,15,30,791.0,80.0,1.4,20.0,440.0,663.2,518.48
2016,2,29,15,45,757.0,77.5,1.3,20.0,393.5,598.53,470.33
2016,2,29,16,0,723.0,75.0,1.2,20.0,347.0,535.05,421.77
2016,2,29,16,15,681.0,70.5,1.1,19.5,298.0,468.91,370.39
2016,2,29,16,30,639.0,66.0,1.0,19.0,249.0,403.6,317.83
2016,2,29,16,45,569.0,59.5,0.95,18.5,199.5,327.42,255.35
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,258.37,196.82
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,183.37,133.1
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,120.55,77.69
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,50.71,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,112.0,10.0,2.15,12.5,16.5,23.43,0.0
2016,3,1,7,0,224.0,20.0,2.3,13.0,33.0,73.22,18.42
2016,3,1,7,15,353.0,31.5,2.35,13.5,75.5,138.48,94.96
2016,3,1,7,30,482.0,43.0,2.4,14.0,118.0,215.77,162.19
2016,3,1,7,45,561.0,50.0,2.5,14.5,168.0,284.72,223.5
2016,3,1,8,0,640.0,57.0,2.6,15.0,218.0,362.26,290.87
2016,3,1,8,15,687.0,62.0,2.5,15.0,268.0,427.95,347.6
2016,3,1,8,30,734.0,67.0,2.4,15.0,318.0,499.25,406.73
2016,3,1,8,45,701.5,79.0,2.35,15.5,347.0,535.22,435.36
2016,3,1,9,0,669.0,91.0,2.3,16.0,376.0,564.41,457.47
2016,3,1,9,15,651.5,108.0,2.35,16.0,409.0,604.63,488.06
2016,3,1,9,30,634.0,125.0,2.4,16.0,442.0,641.05,514.87
2016,3,1,9,45,761.5,102.0,2.45,16.5,512.0,741.65,588.27
2016,3,1,10,0,889.0,79.0,2.5,17.0,582.0,843.6,658.44
2016,3,1,10,15,900.0,80.5,2.5,17.0,614.5,886.3,686.15
2016,3,1,10,30,911.0,82.0,2.5,17.0,647.0,926.5,712.39
2016,3,1,10,45,920.5,82.5,2.55,17.5,673.0,961.39,733.9
2016,3,1,11,0,930.0,83.0,2.6,18.0,699.0,993.24,753.25
2016,3,1,11,15,935.5,84.0,2.55,18.0,717.0,1018.53,768.58
2016,3,1,11,30,941.0,85.0,2.5,18.0,735.0,1040.25,781.59
2016,3,1,11,45,946.0,84.5,2.5,18.0,745.5,1056.02,791.29
2016,3,1,12,0,951.0,84.0,2.5,18.0,756.0,1067.96,798.67
2016,3,1,12,15,952.0,84.0,2.5,18.0,758.0,1072.53,801.39
2016,3,1,12,30,953.0,84.0,2.5,18.0,760.0,1073.12,801.74
2016,3,1,12,45,952.0,83.5,2.5,18.0,754.0,1067.11,797.97
2016,3,1,13,0,951.0,83.0,2.5,18.0,748.0,1057.14,791.82
2016,3,1,13,15,946.5,82.5,2.5,18.0,733.0,1039.82,780.99
2016,3,1,13,30,942.0,82.0,2.5,18.0,718.0,1018.76,767.85
2016,3,1,13,45,935.5,80.5,2.55,18.0,695.5,991.03,750.84
2016,3,1,14,0,929.0,79.0,2.6,18.0,673.0,959.92,731.52
2016,3,1,14,15,918.5,78.0,2.6,17.5,643.0,922.62,708.75
2016,3,1,14,30,908.0,77.0,2.6,17.0,613.0,882.56,683.84
2016,3,1,14,45,894.5,75.0,2.6,17.0,576.0,836.32,652.98
2016,3,1,15,0,881.0,73.0,2.6,17.0,539.0,788.04,620.31
2016,3,1,15,15,861.0,70.5,2.55,16.5,496.5,732.57,582.68
2016,3,1,15,30,841.0,68.0,2.5,16.0,454.0,676.22,543.63
2016,3,1,15,45,813.0,65.5,2.5,16.0,407.0,619.5,500.36
2016,3,1,16,0,785.0,63.0,2.5,16.0,360.0,557.18,451.37
2016,3,1,16,15,745.5,59.0,2.3,15.5,310.5,487.82,395.42
2016,3,1,16,30,706.0,55.0,2.1,15.0,261.0,421.05,339.62
2016,3,1,16,45,643.5,50.0,1.95,15.0,210.5,346.26,275.28
2016,3,1,17,0,581.0,45.0,1.8,15.0,160.0,277.5,214.36
2016,3,1,17,15,482.5,37.0,1.7,14.5,113.0,202.81,149.14
2016,3,1,17,30,384.0,29.0,1.6,14.0,66.0,138.4,90.94
2016,3,1,17,45,192.0,14.5,1.55,13.5,33.0,57.05,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,7.47,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,14.54,1.76
2016,3,2,7,15,20.5,38.0,2.3,13.5,41.5,38.71,25.39
2016,3,2,7,30,41.0,57.0,2.4,14.0,64.0,63.75,47.13
2016,3,2,7,45,52.5,78.5,2.5,14.5,90.0,90.42,70.43
2016,3,2,8,0,64.0,100.0,2.6,15.0,116.0,118.47,94.7
2016,3,2,8,15,73.0,120.5,2.5,15.0,143.0,145.57,118.01
2016,3,2,8,30,82.0,141.0,2.4,15.0,170.0,173.75,141.82
2016,3,2,8,45,185.5,156.0,2.3,15.5,233.0,266.7,219.17
2016,3,2,9,0,289.0,171.0,2.2,16.0,296.0,373.44,305.22
2016,3,2,9,15,557.0,125.5,2.2,16.0,396.5,555.01,449.7
2016,3,2,9,30,825.0,80.0,2.2,16.0,497.0,730.95,581.96
2016,3,2,9,45,840.5,83.0,2.25,16.5,535.5,782.28,615.34
2016,3,2,10,0,856.0,86.0,2.3,17.0,574.0,832.06,648.1
2016,3,2,10,15,868.5,87.5,2.35,17.0,606.5,866.0,670.57
2016,3,2,10,30,881.0,89.0,2.4,17.0,639.0,906.52,697.64
2016,3,2,10,45,888.5,90.5,2.5,17.5,664.5,939.85,718.66
2016,3,2,11,0,896.0,92.0,2.6,18.0,690.0,970.14,737.59
2016,3,2,11,15,732.0,160.0,2.7,18.0,656.5,924.72,706.39
2016,3,2,11,30,568.0,228.0,2.8,18.0,623.0,837.63,645.11
2016,3,2,11,45,555.0,236.5,2.95,18.0,627.0,841.37,648.71
2016,3,2,12,0,542.0,245.0,3.1,18.0,631.0,842.23,649.56
2016,3,2,12,15,519.0,254.5,3.2,18.0,625.0,831.24,641.63
2016,3,2,12,30,496.0,264.0,3.3,18.0,619.0,817.54,631.92
2016,3,2,12,45,462.5,276.5,3.4,18.0,605.0,793.86,614.86
2016,3,2,13,0,429.0,289.0,3.5,18.0,591.0,768.02,596.24
2016,3,2,13,15,413.0,293.0,3.5,18.0,579.0,728.55,568.31
2016,3,2,13,30,397.0,297.0,3.5,18.0,567.0,709.68,554.76
2016,3,2,13,45,434.0,269.0,3.5,18.0,555.5,725.84,568.06
2016,3,2,14,0,471.0,241.0,3.5,18.0,544.0,718.8,564.72
2016,3,2,14,15,593.5,196.5,3.45,17.5,560.5,766.35,604.01
2016,3,2,14,30,716.0,152.0,3.4,17.0,577.0,813.38,640.94
2016,3,2,14,45,646.0,153.5,3.4,17.0,519.5,728.93,579.6
2016,3,2,15,0,576.0,155.0,3.4,17.0,462.0,647.0,518.76
2016,3,2,15,15,372.0,178.0,3.35,16.5,370.5,484.57,392.95
2016,3,2,15,30,168.0,201.0,3.3,16.0,279.0,317.08,258.6
2016,3,2,15,45,240.0,172.5,3.3,16.0,271.5,339.54,278.52
2016,3,2,16,0,312.0,144.0,3.3,16.0,264.0,339.45,279.0
2016,3,2,16,15,278.5,131.0,3.15,15.5,227.0,290.59,238.54
2016,3,2,16,30,245.0,118.0,3.0,15.0,190.0,245.04,200.14
2016,3,2,16,45,224.5,97.5,2.95,15.0,154.0,200.62,161.6
2016,3,2,17,0,204.0,77.0,2.9,15.0,118.0,158.45,124.22
2016,3,2,17,15,156.5,57.5,2.8,14.5,83.5,111.4,83.26
2016,3,2,17,30,109.0,38.0,2.7,14.0,49.0,70.12,46.89
2016,3,2,17,45,54.5,19.0,2.6,14.0,24.5,30.66,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
