Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,2.2,13.5,8.5,6.69,0.0
2016,3,3,7,0,0.0,17.0,2.2,14.0,17.0,12.96,2.07
2016,3,3,7,15,0.0,36.0,2.3,14.0,36.0,28.57,17.83
2016,3,3,7,30,0.0,55.0,2.4,14.0,55.0,44.5,31.94
2016,3,3,7,45,8.5,75.0,2.5,14.0,77.5,64.59,49.34
2016,3,3,8,0,17.0,95.0,2.6,14.0,100.0,85.73,67.6
2016,3,3,8,15,24.0,115.0,2.5,14.0,123.0,114.58,92.22
2016,3,3,8,30,31.0,135.0,2.4,14.0,146.0,138.37,112.28
2016,3,3,8,45,73.5,161.0,2.3,14.5,192.0,191.0,156.28
2016,3,3,9,0,116.0,187.0,2.2,15.0,238.0,261.59,213.98
2016,3,3,9,15,58.0,168.0,2.1,15.0,193.5,191.19,155.18
2016,3,3,9,30,0.0,149.0,2.0,15.0,149.0,120.24,95.11
2016,3,3,9,45,5.5,174.5,1.95,15.5,177.5,147.0,116.96
2016,3,3,10,0,11.0,200.0,1.9,16.0,206.0,174.55,138.95
2016,3,3,10,15,26.5,231.5,1.9,16.0,247.5,217.2,173.43
2016,3,3,10,30,42.0,263.0,1.9,16.0,289.0,282.05,224.85
2016,3,3,10,45,70.0,288.0,1.95,16.0,334.0,335.28,266.82
2016,3,3,11,0,98.0,313.0,2.0,16.0,379.0,390.15,309.49
2016,3,3,11,15,64.0,297.5,2.2,16.0,341.0,341.64,270.82
2016,3,3,11,30,30.0,282.0,2.4,16.0,303.0,292.18,231.29
2016,3,3,11,45,31.0,284.5,2.6,16.5,307.0,295.99,234.09
2016,3,3,12,0,32.0,287.0,2.8,17.0,311.0,299.77,236.7
2016,3,3,12,15,53.5,309.5,2.7,16.5,349.0,345.63,273.45
2016,3,3,12,30,75.0,332.0,2.6,16.0,387.0,391.84,310.0
2016,3,3,12,45,67.5,324.5,2.55,16.0,373.5,375.82,297.22
2016,3,3,13,0,60.0,317.0,2.5,16.0,360.0,359.76,284.71
2016,3,3,13,15,61.0,310.0,2.4,16.0,353.0,352.64,279.39
2016,3,3,13,30,62.0,303.0,2.3,16.0,346.0,345.38,273.96
2016,3,3,13,45,31.0,237.5,2.25,16.0,259.5,245.93,195.41
2016,3,3,14,0,0.0,172.0,2.2,16.0,173.0,138.72,108.73
2016,3,3,14,15,4.5,187.0,2.1,16.0,190.5,156.43,123.67
2016,3,3,14,30,9.0,202.0,2.0,16.0,208.0,174.38,138.53
2016,3,3,14,45,8.5,192.5,1.95,16.0,198.0,165.57,131.6
2016,3,3,15,0,8.0,183.0,1.9,16.0,188.0,156.88,124.82
2016,3,3,15,15,34.5,189.0,1.9,16.0,205.5,196.28,158.0
2016,3,3,15,30,61.0,195.0,1.9,16.0,223.0,220.93,178.79
2016,3,3,15,45,36.0,167.0,1.9,16.0,183.0,174.15,140.4
2016,3,3,16,0,11.0,139.0,1.9,16.0,143.0,121.07,96.48
2016,3,3,16,15,5.5,121.0,1.75,15.5,123.5,102.25,81.09
2016,3,3,16,30,0.0,103.0,1.6,15.0,104.0,84.15,66.04
2016,3,3,16,45,0.0,83.5,1.5,15.0,84.0,67.71,52.06
2016,3,3,17,0,0.0,64.0,1.4,15.0,64.0,51.35,37.95
2016,3,3,17,15,0.0,45.5,1.3,15.0,45.5,35.96,24.53
2016,3,3,17,30,0.0,27.0,1.2,15.0,27.0,20.63,10.99
2016,3,3,17,45,0.0,13.5,1.2,15.0,13.5,10.28,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.75,13.5,7.5,5.9,0.0
2016,3,4,7,0,0.0,15.0,1.9,14.0,15.0,11.42,1.88
2016,3,4,7,15,0.0,31.0,2.05,14.0,31.0,23.74,13.97
2016,3,4,7,30,0.0,47.0,2.2,14.0,47.0,36.79,25.51
2016,3,4,7,45,0.0,65.0,2.35,14.5,65.0,51.66,38.43
2016,3,4,8,0,0.0,83.0,2.5,15.0,83.0,66.6,51.22
2016,3,4,8,15,0.0,101.5,2.65,15.0,101.5,82.09,64.37
2016,3,4,8,30,0.0,120.0,2.8,15.0,120.0,97.68,77.42
2016,3,4,8,45,0.0,118.0,2.95,15.5,118.0,94.65,74.55
2016,3,4,9,0,0.0,116.0,3.1,16.0,116.0,92.09,72.07
2016,3,4,9,15,0.0,131.0,3.3,16.0,131.0,104.68,82.34
2016,3,4,9,30,0.0,146.0,3.5,16.0,146.0,117.37,92.62
2016,3,4,9,45,0.0,124.0,3.7,16.5,124.0,97.77,76.03
2016,3,4,10,0,0.0,102.0,3.9,17.0,102.0,79.12,60.32
2016,3,4,10,15,0.0,78.5,3.9,17.0,78.5,60.42,44.74
2016,3,4,10,30,0.0,55.0,3.9,17.0,55.0,42.27,29.6
2016,3,4,10,45,0.0,45.0,3.95,17.0,45.0,34.57,23.17
2016,3,4,11,0,0.0,35.0,4.0,17.0,35.0,26.88,16.74
2016,3,4,11,15,0.0,50.5,4.0,17.0,50.5,38.85,26.65
2016,3,4,11,30,0.0,66.0,4.0,17.0,66.0,50.85,36.54
2016,3,4,11,45,0.0,78.0,4.05,17.0,78.0,60.17,44.19
2016,3,4,12,0,0.0,90.0,4.1,17.0,90.0,69.5,51.83
2016,3,4,12,15,0.0,69.0,4.2,16.5,69.0,53.2,38.49
2016,3,4,12,30,0.0,48.0,4.3,16.0,48.0,36.95,25.11
2016,3,4,12,45,0.0,42.0,4.4,16.0,42.0,32.31,21.27
2016,3,4,13,0,0.0,36.0,4.5,16.0,36.0,27.68,17.43
2016,3,4,13,15,0.0,35.5,4.45,16.0,35.5,27.29,17.12
2016,3,4,13,30,0.0,35.0,4.4,16.0,35.0,26.89,16.81
2016,3,4,13,45,0.0,82.5,4.35,16.0,82.5,63.6,47.37
2016,3,4,14,0,0.0,130.0,4.3,16.0,130.0,102.34,79.42
2016,3,4,14,15,0.0,124.0,4.1,16.0,124.0,97.35,75.4
2016,3,4,14,30,0.0,118.0,3.9,16.0,118.0,92.39,71.45
2016,3,4,14,45,0.0,137.0,3.75,16.0,137.0,108.75,85.14
2016,3,4,15,0,0.0,156.0,3.6,16.0,156.0,125.84,99.42
2016,3,4,15,15,0.0,97.0,3.55,15.5,97.0,75.23,57.76
2016,3,4,15,30,0.0,38.0,3.5,15.0,38.0,29.06,19.08
2016,3,4,15,45,0.0,74.5,3.5,15.0,74.5,57.2,43.05
2016,3,4,16,0,0.0,111.0,3.5,15.0,111.0,88.61,69.71
2016,3,4,16,15,0.0,95.5,3.6,15.0,95.5,75.75,58.96
2016,3,4,16,30,0.0,80.0,3.7,15.0,80.0,62.99,48.19
2016,3,4,16,45,0.0,64.5,3.8,15.0,64.5,50.31,37.34
2016,3,4,17,0,0.0,49.0,3.9,15.0,49.0,37.72,26.43
2016,3,4,17,15,0.0,35.0,4.05,15.0,35.0,26.75,16.82
2016,3,4,17,30,0.0,21.0,4.2,15.0,21.0,16.0,7.3
2016,3,4,17,45,0.0,10.5,4.35,15.0,10.5,7.97,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,14.5,7.5,5.9,0.0
2016,3,5,7,0,0.0,15.0,6.0,15.0,15.0,11.41,2.34
2016,3,5,7,15,0.0,30.0,6.25,15.0,30.0,22.92,13.26
2016,3,5,7,30,0.0,45.0,6.5,15.0,45.0,34.85,23.76
2016,3,5,7,45,0.0,61.5,6.75,15.5,61.5,48.32,35.43
2016,3,5,8,0,0.0,78.0,7.0,16.0,78.0,61.85,47.0
2016,3,5,8,15,0.0,95.5,7.0,16.0,95.5,76.37,59.33
2016,3,5,8,30,0.0,113.0,7.0,16.0,113.0,90.99,71.58
2016,3,5,8,45,16.0,143.5,7.0,16.0,150.5,127.43,102.29
2016,3,5,9,0,32.0,174.0,7.0,16.0,188.0,177.69,144.24
2016,3,5,9,15,16.0,158.0,7.0,16.0,165.0,140.01,112.28
2016,3,5,9,30,0.0,142.0,7.0,16.0,142.0,113.66,89.67
2016,3,5,9,45,0.0,135.0,7.05,16.5,135.0,107.14,83.88
2016,3,5,10,0,0.0,128.0,7.1,17.0,128.0,100.9,78.36
2016,3,5,10,15,6.5,175.5,7.3,17.0,180.0,147.65,116.89
2016,3,5,10,30,13.0,223.0,7.5,17.0,232.0,196.43,156.67
2016,3,5,10,45,6.5,148.5,7.75,17.5,153.0,124.03,96.98
2016,3,5,11,0,0.0,74.0,8.0,18.0,74.0,57.02,41.5
2016,3,5,11,15,0.0,100.0,8.1,18.0,100.0,77.45,58.25
2016,3,5,11,30,0.0,126.0,8.2,18.0,126.0,98.89,75.74
2016,3,5,11,45,0.0,131.5,8.3,18.0,131.5,103.49,79.44
2016,3,5,12,0,0.0,137.0,8.4,18.0,137.0,108.11,83.17
2016,3,5,12,15,78.5,246.5,8.5,17.5,304.0,303.54,244.61
2016,3,5,12,30,157.0,356.0,8.6,17.0,471.0,522.88,420.12
2016,3,5,12,45,85.5,302.0,8.7,17.0,365.0,367.82,295.86
2016,3,5,13,0,14.0,248.0,8.8,17.0,259.0,220.23,175.14
2016,3,5,13,15,14.5,243.0,9.25,17.0,254.0,216.09,172.11
2016,3,5,13,30,15.0,238.0,9.7,17.0,249.0,211.95,168.99
2016,3,5,13,45,7.5,169.0,10.15,17.0,174.5,142.73,112.52
2016,3,5,14,0,0.0,100.0,10.6,17.0,100.0,77.4,58.61
2016,3,5,14,15,0.0,64.5,11.15,16.5,64.5,49.61,35.75
2016,3,5,14,30,0.0,29.0,11.7,16.0,29.0,22.22,12.98
2016,3,5,14,45,0.0,27.5,12.3,16.0,27.5,21.05,12.04
2016,3,5,15,0,0.0,26.0,12.9,16.0,26.0,19.88,11.1
2016,3,5,15,15,0.0,20.5,13.1,16.0,20.5,15.66,7.57
2016,3,5,15,30,0.0,15.0,13.3,16.0,15.0,11.44,4.03
2016,3,5,15,45,0.0,13.0,13.5,16.0,13.0,9.9,2.75
2016,3,5,16,0,0.0,11.0,13.7,16.0,11.0,8.37,1.47
2016,3,5,16,15,0.0,9.5,13.65,15.5,9.5,7.22,0.51
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,6.07,0.0
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,4.93,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,13.35,15.0,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,13.1,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,12.85,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,17.0,4.8,12.5,22.0,21.6,0.0
2016,3,6,7,0,124.0,34.0,4.8,13.0,44.0,62.54,36.09
2016,3,6,7,15,236.5,50.0,4.95,13.0,86.5,120.77,86.92
2016,3,6,7,30,349.0,66.0,5.1,13.0,129.0,188.82,145.32
2016,3,6,7,45,426.0,76.5,5.25,13.5,178.0,251.54,200.87
2016,3,6,8,0,503.0,87.0,5.4,14.0,227.0,327.15,266.77
2016,3,6,8,15,555.0,95.0,5.45,14.0,276.5,393.16,324.43
2016,3,6,8,30,607.0,103.0,5.5,14.0,326.0,463.74,384.55
2016,3,6,8,45,643.5,108.5,5.6,14.0,373.5,526.63,437.23
2016,3,6,9,0,680.0,114.0,5.7,14.0,421.0,591.51,490.31
2016,3,6,9,15,706.5,118.5,5.65,14.0,464.5,649.92,536.72
2016,3,6,9,30,733.0,123.0,5.6,14.0,508.0,708.58,582.26
2016,3,6,9,45,575.5,176.0,5.6,14.0,492.0,662.7,543.34
2016,3,6,10,0,418.0,229.0,5.6,14.0,476.0,610.2,498.6
2016,3,6,10,15,443.0,235.5,5.5,14.0,509.5,655.7,533.59
2016,3,6,10,30,468.0,242.0,5.4,14.0,543.0,701.08,567.62
2016,3,6,10,45,419.0,268.0,5.35,14.5,545.5,696.96,560.95
2016,3,6,11,0,370.0,294.0,5.3,15.0,548.0,669.0,536.87
2016,3,6,11,15,332.5,312.0,5.35,15.0,544.5,660.3,528.9
2016,3,6,11,30,295.0,330.0,5.4,15.0,541.0,648.82,518.75
2016,3,6,11,45,354.0,319.5,5.45,15.0,576.0,700.33,559.39
2016,3,6,12,0,413.0,309.0,5.5,15.0,611.0,751.27,599.04
2016,3,6,12,15,353.5,325.5,5.65,15.0,584.5,710.78,567.14
2016,3,6,12,30,294.0,342.0,5.8,15.0,558.0,668.41,533.9
2016,3,6,12,45,232.0,346.5,5.95,15.0,516.5,585.48,469.8
2016,3,6,13,0,170.0,351.0,6.1,15.0,475.0,526.6,423.01
2016,3,6,13,15,168.5,345.0,6.25,15.0,465.0,516.13,415.53
2016,3,6,13,30,167.0,339.0,6.4,15.0,455.0,505.02,407.41
2016,3,6,13,45,197.5,324.0,6.55,15.0,457.5,513.6,415.88
2016,3,6,14,0,228.0,309.0,6.7,15.0,460.0,520.08,422.65
2016,3,6,14,15,165.0,294.5,6.8,14.5,401.0,441.86,360.42
2016,3,6,14,30,102.0,280.0,6.9,14.0,342.0,348.2,284.87
2016,3,6,14,45,89.0,260.0,7.05,14.0,312.0,313.6,257.15
2016,3,6,15,0,76.0,240.0,7.2,14.0,282.0,279.98,229.88
2016,3,6,15,15,45.0,206.5,7.3,14.0,231.0,220.15,180.25
2016,3,6,15,30,14.0,173.0,7.4,14.0,180.0,152.17,123.28
2016,3,6,15,45,7.0,153.0,7.5,14.0,156.5,129.7,104.6
2016,3,6,16,0,0.0,133.0,7.6,14.0,133.0,108.09,86.48
2016,3,6,16,15,0.0,115.0,7.65,13.5,115.0,92.92,73.95
2016,3,6,16,30,0.0,97.0,7.7,13.0,97.0,77.87,61.32
2016,3,6,16,45,0.0,77.5,7.8,13.0,77.5,61.58,47.31
2016,3,6,17,0,0.0,58.0,7.9,13.0,58.0,45.41,33.25
2016,3,6,17,15,0.0,41.5,7.95,12.5,41.5,32.0,21.5
2016,3,6,17,30,0.0,25.0,8.0,12.0,25.0,19.07,10.08
2016,3,6,17,45,0.0,12.5,8.1,12.0,12.5,9.5,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,16.5,14.5,4.8,10.0,16.0,13.58,0.0
2016,3,7,7,0,33.0,29.0,5.0,10.0,32.0,34.49,19.73
2016,3,7,7,15,61.5,49.5,5.2,10.0,59.5,63.51,45.97
2016,3,7,7,30,90.0,70.0,5.4,10.0,87.0,95.96,74.64
2016,3,7,7,45,103.5,92.0,5.65,10.5,117.0,127.78,103.11
2016,3,7,8,0,117.0,114.0,5.9,11.0,147.0,161.24,132.67
2016,3,7,8,15,129.0,134.5,5.95,11.0,177.0,193.98,161.41
2016,3,7,8,30,141.0,155.0,6.0,11.0,207.0,228.06,190.83
2016,3,7,8,45,165.5,175.5,6.05,11.0,245.0,270.93,227.37
2016,3,7,9,0,190.0,196.0,6.1,11.0,283.0,316.19,265.44
2016,3,7,9,15,231.5,211.5,6.1,11.0,327.5,370.29,310.7
2016,3,7,9,30,273.0,227.0,6.1,11.0,372.0,444.16,371.23
2016,3,7,9,45,193.0,250.0,6.1,11.0,356.0,400.08,333.02
2016,3,7,10,0,113.0,273.0,6.1,11.0,340.0,347.42,287.53
2016,3,7,10,15,68.5,261.0,6.2,11.0,302.5,299.21,246.56
2016,3,7,10,30,24.0,249.0,6.3,11.0,265.0,229.83,187.77
2016,3,7,10,45,16.0,233.0,6.4,11.5,244.5,207.67,168.74
2016,3,7,11,0,8.0,217.0,6.5,12.0,224.0,185.54,149.72
2016,3,7,11,15,158.5,273.5,6.65,12.0,388.5,426.72,351.22
2016,3,7,11,30,309.0,330.0,6.8,12.0,553.0,661.26,538.96
2016,3,7,11,45,187.5,333.0,6.95,12.0,468.5,524.01,427.58
2016,3,7,12,0,66.0,336.0,7.1,12.0,384.0,383.07,311.45
2016,3,7,12,15,98.0,347.5,7.25,12.0,420.0,427.88,348.83
2016,3,7,12,30,130.0,359.0,7.4,12.0,456.0,496.48,404.35
2016,3,7,12,45,114.5,352.5,7.6,12.0,437.0,449.37,366.73
2016,3,7,13,0,99.0,346.0,7.8,12.0,418.0,426.05,347.92
2016,3,7,13,15,179.5,338.0,7.85,12.0,465.0,517.98,424.36
2016,3,7,13,30,260.0,330.0,7.9,12.0,512.0,605.78,496.32
2016,3,7,13,45,452.0,258.0,7.95,12.5,563.0,724.39,594.48
2016,3,7,14,0,644.0,186.0,8.0,13.0,614.0,821.3,673.93
2016,3,7,14,15,601.5,189.5,8.0,13.0,575.5,765.8,630.41
2016,3,7,14,30,559.0,193.0,8.0,13.0,537.0,703.08,581.45
2016,3,7,14,45,279.5,108.5,8.05,13.0,280.5,361.03,303.62
2016,3,7,15,0,0.0,24.0,8.1,13.0,24.0,18.36,9.96
2016,3,7,15,15,92.5,117.0,8.0,13.0,162.0,178.68,148.32
2016,3,7,15,30,185.0,210.0,7.9,13.0,300.0,332.47,277.66
2016,3,7,15,45,423.0,154.5,7.85,13.0,332.0,445.61,374.23
2016,3,7,16,0,661.0,99.0,7.8,13.0,364.0,511.82,429.39
2016,3,7,16,15,617.0,92.5,7.7,12.5,315.0,443.47,371.21
2016,3,7,16,30,573.0,86.0,7.6,12.0,266.0,378.49,314.64
2016,3,7,16,45,514.0,77.0,7.5,12.0,217.0,308.72,252.38
2016,3,7,17,0,455.0,68.0,7.4,12.0,168.0,244.94,194.42
2016,3,7,17,15,359.0,56.0,7.35,11.5,121.5,171.65,129.73
2016,3,7,17,30,263.0,44.0,7.3,11.0,75.0,113.66,78.99
2016,3,7,17,45,131.5,22.0,7.3,11.0,37.5,49.67,21.41
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,144.5,15.5,4.0,9.5,28.5,37.9,0.0
2016,3,8,7,0,289.0,31.0,4.0,10.0,57.0,96.59,59.27
2016,3,8,7,15,398.0,42.0,3.95,10.5,103.0,155.94,112.07
2016,3,8,7,30,507.0,53.0,3.9,11.0,149.0,228.75,175.86
2016,3,8,7,45,564.0,61.5,3.9,11.5,199.0,292.23,233.44
2016,3,8,8,0,621.0,70.0,3.9,12.0,249.0,361.69,294.87
2016,3,8,8,15,664.5,76.0,3.8,12.0,299.0,427.42,352.24
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,496.64,410.66
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,554.4,457.36
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,611.93,502.21
2016,3,8,9,15,760.0,102.5,3.5,13.0,482.0,668.4,545.76
2016,3,8,9,30,782.0,106.0,3.4,13.0,525.0,721.08,585.16
2016,3,8,9,45,611.5,166.5,3.3,13.0,508.5,687.27,555.45
2016,3,8,10,0,441.0,227.0,3.2,13.0,492.0,625.28,504.35
2016,3,8,10,15,451.0,237.5,3.15,13.0,521.0,662.47,532.06
2016,3,8,10,30,461.0,248.0,3.1,13.0,550.0,698.56,557.94
2016,3,8,10,45,385.5,281.0,3.05,13.0,540.0,657.09,524.36
2016,3,8,11,0,310.0,314.0,3.0,13.0,530.0,631.0,502.12
2016,3,8,11,15,204.5,329.0,2.9,13.0,472.5,529.38,422.43
2016,3,8,11,30,99.0,344.0,2.8,13.0,415.0,422.27,337.11
2016,3,8,11,45,53.0,280.0,2.75,13.0,318.5,309.82,248.38
2016,3,8,12,0,7.0,216.0,2.7,13.0,222.0,183.38,145.85
2016,3,8,12,15,53.0,285.5,2.7,13.0,325.5,315.99,253.93
2016,3,8,12,30,99.0,355.0,2.7,13.0,429.0,435.88,348.05
2016,3,8,12,45,78.5,341.0,2.75,13.0,399.5,399.81,319.13
2016,3,8,13,0,58.0,327.0,2.8,13.0,370.0,363.9,290.87
2016,3,8,13,15,30.0,252.5,2.9,13.0,275.0,258.4,207.22
2016,3,8,13,30,2.0,178.0,3.0,13.0,180.0,144.99,114.89
2016,3,8,13,45,7.5,204.0,3.2,13.0,209.5,173.15,138.51
2016,3,8,14,0,13.0,230.0,3.4,13.0,239.0,201.81,162.24
2016,3,8,14,15,6.5,200.5,3.3,12.5,205.0,169.28,135.87
2016,3,8,14,30,0.0,171.0,3.2,12.0,171.0,137.64,110.05
2016,3,8,14,45,1.0,172.5,3.15,12.0,173.0,140.15,112.44
2016,3,8,15,0,2.0,174.0,3.1,12.0,175.0,142.73,114.88
2016,3,8,15,15,1.0,160.5,2.8,12.0,161.0,130.45,104.88
2016,3,8,15,30,0.0,147.0,2.5,12.0,147.0,118.37,95.0
2016,3,8,15,45,0.0,109.5,2.25,12.0,109.5,86.16,68.1
2016,3,8,16,0,0.0,72.0,2.0,12.0,72.0,55.26,41.96
2016,3,8,16,15,0.0,62.5,1.65,11.5,62.5,47.9,35.85
2016,3,8,16,30,0.0,53.0,1.3,11.0,53.0,40.56,29.64
2016,3,8,16,45,0.0,43.5,1.0,11.0,43.5,33.24,23.29
2016,3,8,17,0,0.0,34.0,0.7,11.0,34.0,25.93,16.87
2016,3,8,17,15,0.0,24.5,1.05,10.5,24.5,18.65,10.4
2016,3,8,17,30,0.0,15.0,1.4,10.0,15.0,11.39,3.92
2016,3,8,17,45,0.0,8.5,1.75,10.0,8.5,6.44,0.0
2016,3,8,18,0,0.0,2.0,2.1,10.0,2.0,1.57,0.0
2016,3,8,18,15,0.0,1.0,2.2,10.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.5,4.35,11.5,6.5,4.92,0.0
2016,3,9,7,0,0.0,13.0,4.4,12.0,13.0,9.87,2.22
2016,3,9,7,15,0.0,23.0,4.4,12.0,23.0,17.51,9.15
2016,3,9,7,30,0.0,33.0,4.4,12.0,33.0,25.17,15.97
2016,3,9,7,45,0.0,44.0,4.4,12.5,44.0,33.63,23.37
2016,3,9,8,0,0.0,55.0,4.4,13.0,55.0,42.11,30.68
2016,3,9,8,15,0.0,66.0,4.3,13.0,66.0,50.61,37.97
2016,3,9,8,30,0.0,77.0,4.2,13.0,77.0,59.3,45.32
2016,3,9,8,45,0.0,87.0,4.1,13.5,87.0,67.31,51.91
2016,3,9,9,0,0.0,97.0,4.0,14.0,97.0,75.38,58.47
2016,3,9,9,15,77.0,170.0,3.9,14.0,212.0,203.51,166.97
2016,3,9,9,30,154.0,243.0,3.8,14.0,327.0,353.59,289.48
2016,3,9,9,45,189.0,259.5,3.75,14.5,369.5,404.91,329.45
2016,3,9,10,0,224.0,276.0,3.7,15.0,412.0,458.6,370.87
2016,3,9,10,15,231.5,291.0,3.7,15.0,438.0,488.94,393.71
2016,3,9,10,30,239.0,306.0,3.7,15.0,464.0,519.07,416.28
2016,3,9,10,45,214.0,321.0,3.7,15.5,466.5,518.91,413.93
2016,3,9,11,0,189.0,336.0,3.7,16.0,469.0,516.72,410.2
2016,3,9,11,15,202.5,344.0,3.7,16.0,489.5,542.38,429.61
2016,3,9,11,30,216.0,352.0,3.7,16.0,510.0,567.68,448.54
2016,3,9,11,45,167.5,356.5,3.75,16.5,480.0,527.11,415.47
2016,3,9,12,0,119.0,361.0,3.8,17.0,450.0,484.86,381.27
2016,3,9,12,15,88.0,347.5,3.8,17.0,413.5,415.73,327.98
2016,3,9,12,30,57.0,334.0,3.8,17.0,377.0,370.1,292.03
2016,3,9,12,45,43.5,314.5,3.85,17.0,347.5,335.73,265.21
2016,3,9,13,0,30.0,295.0,3.9,17.0,318.0,301.68,238.4
2016,3,9,13,15,27.0,284.5,3.9,17.0,304.5,287.58,227.49
2016,3,9,13,30,24.0,274.0,3.9,17.0,291.0,252.66,200.11
2016,3,9,13,45,50.5,290.0,3.9,17.0,324.5,314.63,250.23
2016,3,9,14,0,77.0,306.0,3.9,17.0,358.0,354.77,282.62
2016,3,9,14,15,53.0,276.0,3.9,17.0,311.0,300.36,239.47
2016,3,9,14,30,29.0,246.0,3.9,17.0,264.0,247.83,197.54
2016,3,9,14,45,54.5,246.5,3.9,17.0,278.0,268.65,215.49
2016,3,9,15,0,80.0,247.0,3.9,17.0,292.0,287.66,231.7
2016,3,9,15,15,59.0,221.5,3.85,17.0,253.5,243.61,196.23
2016,3,9,15,30,38.0,196.0,3.8,17.0,215.0,201.64,162.22
2016,3,9,15,45,49.0,181.5,3.8,17.0,203.0,193.3,156.03
2016,3,9,16,0,60.0,167.0,3.8,17.0,191.0,183.95,148.73
2016,3,9,16,15,53.0,146.5,3.65,16.5,166.0,157.93,127.45
2016,3,9,16,30,46.0,126.0,3.5,16.0,141.0,132.8,106.6
2016,3,9,16,45,38.5,105.0,3.35,15.5,116.0,107.89,85.58
2016,3,9,17,0,31.0,84.0,3.2,15.0,91.0,84.01,65.11
2016,3,9,17,15,17.5,63.0,3.15,14.5,67.0,59.42,44.01
2016,3,9,17,30,4.0,42.0,3.1,14.0,43.0,34.4,22.67
2016,3,9,17,45,2.0,24.5,3.1,14.0,25.0,19.45,7.77
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,5.51,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,6.05,13.5,15.5,11.82,0.0
2016,3,10,7,0,0.0,31.0,6.2,14.0,31.0,24.22,13.75
2016,3,10,7,15,10.5,51.5,6.3,14.0,54.0,43.9,30.85
2016,3,10,7,30,21.0,72.0,6.4,14.0,77.0,68.69,52.29
2016,3,10,7,45,30.0,93.5,6.5,14.5,101.5,92.68,73.01
2016,3,10,8,0,39.0,115.0,6.6,15.0,126.0,117.89,94.58
2016,3,10,8,15,46.5,135.0,6.8,15.0,151.0,142.04,115.2
2016,3,10,8,30,54.0,155.0,7.0,15.0,176.0,167.17,136.41
2016,3,10,8,45,91.0,180.0,7.2,15.5,221.0,216.13,177.37
2016,3,10,9,0,128.0,205.0,7.4,16.0,266.0,282.25,231.92
2016,3,10,9,15,64.0,133.5,7.4,16.0,164.0,159.03,129.17
2016,3,10,9,30,0.0,62.0,7.4,16.0,62.0,47.59,34.38
2016,3,10,9,45,0.0,104.0,7.4,16.5,104.0,80.71,61.83
2016,3,10,10,0,0.0,146.0,7.4,17.0,146.0,115.86,90.56
2016,3,10,10,15,0.0,80.0,7.3,17.0,80.0,61.62,45.62
2016,3,10,10,30,0.0,14.0,7.2,17.0,14.0,10.73,3.28
2016,3,10,10,45,0.0,20.5,7.1,17.0,20.5,15.73,7.44
2016,3,10,11,0,0.0,27.0,7.0,17.0,27.0,20.74,11.58
2016,3,10,11,15,0.0,71.5,6.85,17.0,71.5,55.14,40.02
2016,3,10,11,30,0.0,116.0,6.7,17.0,116.0,90.55,69.07
2016,3,10,11,45,0.0,117.5,6.6,17.0,117.5,91.8,70.03
2016,3,10,12,0,0.0,119.0,6.5,17.0,119.0,93.05,71.02
2016,3,10,12,15,3.0,160.5,6.35,17.0,163.0,130.76,101.9
2016,3,10,12,30,6.0,202.0,6.2,17.0,207.0,169.64,133.48
2016,3,10,12,45,3.0,135.5,6.05,17.0,138.0,109.69,84.72
2016,3,10,13,0,0.0,69.0,5.9,17.0,69.0,53.23,38.37
2016,3,10,13,15,0.0,43.0,5.65,17.0,43.0,33.09,21.79
2016,3,10,13,30,0.0,17.0,5.4,17.0,17.0,13.05,5.19
2016,3,10,13,45,0.0,52.0,5.2,17.0,52.0,40.01,27.6
2016,3,10,14,0,0.0,87.0,5.0,17.0,87.0,67.1,50.04
2016,3,10,14,15,0.0,82.0,4.8,17.0,82.0,63.19,46.88
2016,3,10,14,30,0.0,77.0,4.6,17.0,77.0,59.28,43.74
2016,3,10,14,45,0.0,44.0,4.45,17.0,44.0,33.75,22.59
2016,3,10,15,0,0.0,11.0,4.3,17.0,11.0,8.4,1.41
2016,3,10,15,15,0.0,39.5,4.2,16.5,39.5,30.24,19.85
2016,3,10,15,30,0.0,68.0,4.1,16.0,68.0,52.19,38.46
2016,3,10,15,45,0.0,61.0,4.05,16.0,61.0,46.76,33.99
2016,3,10,16,0,0.0,54.0,4.0,16.0,54.0,41.34,29.51
2016,3,10,16,15,0.0,46.5,4.0,15.5,46.5,35.55,24.73
2016,3,10,16,30,0.0,39.0,4.0,15.0,39.0,29.77,19.88
2016,3,10,16,45,0.0,32.0,4.0,15.0,32.0,24.39,15.27
2016,3,10,17,0,0.0,25.0,4.0,15.0,25.0,19.03,10.61
2016,3,10,17,15,0.0,18.5,4.2,15.0,18.5,14.06,6.25
2016,3,10,17,30,0.0,12.0,4.4,15.0,12.0,9.1,1.88
2016,3,10,17,45,0.0,6.5,4.6,15.0,6.5,4.92,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,10.85,13.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,10.9,13.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,6.0,10.5,13.0,6.0,4.54,0.0
2016,3,11,7,30,0.0,9.0,10.1,13.0,9.0,6.82,0.18
2016,3,11,7,45,0.0,11.5,9.75,13.0,11.5,8.73,1.86
2016,3,11,8,0,0.0,14.0,9.4,13.0,14.0,10.64,3.53
2016,3,11,8,15,0.0,17.0,9.25,13.0,17.0,12.93,5.5
2016,3,11,8,30,0.0,20.0,9.1,13.0,20.0,15.24,7.46
2016,3,11,8,45,0.0,65.5,8.95,13.0,65.5,50.23,37.41
2016,3,11,9,0,0.0,111.0,8.8,13.0,111.0,87.02,68.56
2016,3,11,9,15,0.0,81.5,8.55,13.0,81.5,62.66,47.72
2016,3,11,9,30,0.0,52.0,8.3,13.0,52.0,39.88,28.28
2016,3,11,9,45,4.5,128.5,8.05,13.5,131.5,104.63,82.78
2016,3,11,10,0,9.0,205.0,7.8,14.0,211.0,175.03,140.95
2016,3,11,10,15,12.0,220.5,7.75,14.0,228.5,191.47,154.27
2016,3,11,10,30,15.0,236.0,7.7,14.0,246.0,208.21,167.82
2016,3,11,10,45,8.0,203.5,7.7,14.0,209.5,172.61,138.14
2016,3,11,11,0,1.0,171.0,7.7,14.0,173.0,137.69,108.99
2016,3,11,11,15,17.5,237.5,7.7,14.0,251.0,212.19,170.65
2016,3,11,11,30,34.0,304.0,7.7,14.0,329.0,313.4,252.91
2016,3,11,11,45,133.0,335.0,7.7,14.0,435.0,467.54,379.15
2016,3,11,12,0,232.0,366.0,7.7,14.0,541.0,600.51,485.92
2016,3,11,12,15,365.5,324.5,7.75,14.0,600.5,714.43,577.93
2016,3,11,12,30,499.0,283.0,7.8,14.0,660.0,826.86,667.19
2016,3,11,12,45,529.0,269.0,7.9,14.0,665.5,839.34,677.68
2016,3,11,13,0,559.0,255.0,8.0,14.0,671.0,848.67,686.2
2016,3,11,13,15,499.5,272.5,8.15,14.0,638.5,799.82,648.04
2016,3,11,13,30,440.0,290.0,8.3,14.0,606.0,749.79,608.82
2016,3,11,13,45,236.0,282.5,8.5,14.0,452.0,520.51,425.69
2016,3,11,14,0,32.0,275.0,8.7,14.0,298.0,279.82,226.57
2016,3,11,14,15,29.5,260.5,8.65,13.5,280.5,262.21,213.1
2016,3,11,14,30,27.0,246.0,8.6,13.0,263.0,227.62,185.37
2016,3,11,14,45,17.5,218.5,8.6,13.0,229.0,194.25,157.84
2016,3,11,15,0,8.0,191.0,8.6,13.0,195.0,161.92,131.0
2016,3,11,15,15,4.0,118.5,8.55,12.5,120.5,95.82,75.91
2016,3,11,15,30,0.0,46.0,8.5,12.0,46.0,35.22,24.54
2016,3,11,15,45,0.0,26.0,8.5,12.0,26.0,19.85,11.43
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,4.56,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,3.8,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.04,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.27,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.51,0.0
2016,3,11,17,15,0.0,1.5,8.35,11.0,1.5,1.13,0.0
2016,3,11,17,30,0.0,1.0,8.3,11.0,1.0,0.76,0.0
2016,3,11,17,45,0.0,0.5,8.25,11.0,0.5,0.38,0.0
2016,3,11,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,5.05,10.5,9.0,6.83,0.0
2016,3,12,7,0,0.0,18.0,5.3,11.0,18.0,13.69,5.64
2016,3,12,7,15,0.0,31.5,5.6,11.0,31.5,24.04,14.86
2016,3,12,7,30,0.0,45.0,5.9,11.0,45.0,34.42,24.07
2016,3,12,7,45,0.0,60.0,6.2,11.5,60.0,46.24,34.38
2016,3,12,8,0,0.0,75.0,6.5,12.0,75.0,58.29,44.74
2016,3,12,8,15,0.0,90.0,6.7,12.0,90.0,70.44,55.13
2016,3,12,8,30,0.0,105.0,6.9,12.0,105.0,82.69,65.48
2016,3,12,8,45,0.0,105.5,7.1,12.5,105.5,82.64,65.12
2016,3,12,9,0,0.0,106.0,7.3,13.0,106.0,82.74,64.88
2016,3,12,9,15,129.5,174.0,7.4,13.0,246.0,256.41,213.29
2016,3,12,9,30,259.0,242.0,7.5,13.0,386.0,444.02,368.71
2016,3,12,9,45,143.0,241.5,7.65,13.0,322.0,347.1,286.86
2016,3,12,10,0,27.0,241.0,7.8,13.0,258.0,222.51,181.06
2016,3,12,10,15,83.5,280.5,7.8,13.0,336.0,328.38,269.28
2016,3,12,10,30,140.0,320.0,7.8,13.0,414.0,442.09,361.91
2016,3,12,10,45,109.5,325.0,7.8,13.5,400.5,402.7,328.27
2016,3,12,11,0,79.0,330.0,7.8,14.0,387.0,381.43,309.26
2016,3,12,11,15,55.0,314.5,7.8,14.0,354.5,343.36,277.73
2016,3,12,11,30,31.0,299.0,7.8,14.0,322.0,304.59,245.51
2016,3,12,11,45,26.0,290.5,7.8,14.0,310.0,291.24,234.5
2016,3,12,12,0,21.0,282.0,7.8,14.0,298.0,256.32,206.07
2016,3,12,12,15,16.0,262.0,7.8,14.0,274.5,232.96,186.97
2016,3,12,12,30,11.0,242.0,7.8,14.0,251.0,209.83,168.0
2016,3,12,12,45,5.5,183.0,7.85,14.0,187.5,152.34,120.89
2016,3,12,13,0,0.0,124.0,7.9,14.0,124.0,97.12,75.24
2016,3,12,13,15,4.0,172.0,7.9,14.0,175.0,141.33,111.98
2016,3,12,13,30,8.0,220.0,7.9,14.0,226.0,187.07,149.76
2016,3,12,13,45,10.0,225.0,7.9,14.0,232.5,193.4,155.16
2016,3,12,14,0,12.0,230.0,7.9,14.0,239.0,199.71,160.61
2016,3,12,14,15,8.0,211.0,7.8,14.0,217.0,179.09,143.75
2016,3,12,14,30,4.0,192.0,7.7,14.0,195.0,158.87,127.19
2016,3,12,14,45,15.0,206.5,7.65,14.0,215.5,180.98,146.13
2016,3,12,15,0,26.0,221.0,7.6,14.0,236.0,202.75,164.74
2016,3,12,15,15,13.0,128.5,7.45,14.0,136.0,110.67,88.14
2016,3,12,15,30,0.0,36.0,7.3,14.0,36.0,27.54,17.79
2016,3,12,15,45,21.5,101.5,7.15,14.0,110.5,98.12,78.23
2016,3,12,16,0,43.0,167.0,7.0,14.0,185.0,172.03,140.75
2016,3,12,16,15,35.0,147.0,6.9,13.5,160.5,147.07,119.95
2016,3,12,16,30,27.0,127.0,6.8,13.0,136.0,123.15,99.85
2016,3,12,16,45,18.0,105.5,6.7,13.0,111.0,92.88,73.93
2016,3,12,17,0,9.0,84.0,6.6,13.0,86.0,70.75,54.84
2016,3,12,17,15,4.5,62.5,6.45,13.0,63.5,51.09,37.7
2016,3,12,17,30,0.0,41.0,6.3,13.0,41.0,32.09,21.17
2016,3,12,17,45,0.0,23.5,6.15,13.0,23.5,17.96,7.94
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,4.72,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,5.6,13.5,1.5,1.13,0.0
2016,3,13,7,0,0.0,3.0,5.8,14.0,3.0,2.27,0.0
2016,3,13,7,15,0.0,5.0,5.9,14.0,5.0,3.78,0.0
2016,3,13,7,30,0.0,7.0,6.0,14.0,7.0,5.3,0.0
2016,3,13,7,45,0.0,9.5,6.1,14.0,9.5,7.21,0.54
2016,3,13,8,0,0.0,12.0,6.2,14.0,12.0,9.12,2.19
2016,3,13,8,15,0.0,14.5,6.25,14.0,14.5,11.03,3.83
2016,3,13,8,30,0.0,17.0,6.3,14.0,17.0,12.95,5.46
2016,3,13,8,45,0.0,26.5,6.35,14.0,26.5,20.23,11.65
2016,3,13,9,0,0.0,36.0,6.4,14.0,36.0,27.53,17.83
2016,3,13,9,15,0.0,90.0,6.45,14.0,90.0,69.34,53.14
2016,3,13,9,30,0.0,144.0,6.5,14.0,144.0,114.31,90.64
2016,3,13,9,45,0.0,119.0,6.55,14.0,119.0,93.02,72.64
2016,3,13,10,0,0.0,94.0,6.6,14.0,94.0,72.5,55.34
2016,3,13,10,15,0.0,92.0,6.6,14.0,92.0,70.96,53.94
2016,3,13,10,30,0.0,90.0,6.6,14.0,90.0,69.44,52.57
2016,3,13,10,45,0.0,85.0,6.6,14.0,85.0,65.59,49.28
