Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,0.0,80.0,6.6,14.0,80.0,61.73,46.01
2016,3,13,11,15,0.0,102.0,6.6,14.0,102.0,79.11,60.4
2016,3,13,11,30,0.0,124.0,6.6,14.0,124.0,97.1,75.23
2016,3,13,11,45,5.5,181.5,6.6,14.5,186.0,150.93,119.49
2016,3,13,12,0,11.0,239.0,6.6,15.0,248.0,206.89,164.85
2016,3,13,12,15,5.5,191.5,6.6,15.0,196.0,159.6,126.17
2016,3,13,12,30,0.0,144.0,6.6,15.0,144.0,113.72,88.46
2016,3,13,12,45,0.0,148.0,6.65,15.0,148.0,117.06,91.26
2016,3,13,13,0,0.0,152.0,6.7,15.0,152.0,120.41,94.05
2016,3,13,13,15,0.0,153.5,6.65,15.0,153.5,121.67,95.15
2016,3,13,13,30,0.0,155.0,6.6,15.0,155.0,122.94,96.28
2016,3,13,13,45,0.0,123.0,6.6,15.0,123.0,96.22,74.38
2016,3,13,14,0,0.0,91.0,6.6,15.0,91.0,70.23,52.97
2016,3,13,14,15,0.0,123.0,6.5,15.0,123.0,96.21,74.64
2016,3,13,14,30,0.0,155.0,6.4,15.0,155.0,123.19,97.09
2016,3,13,14,45,0.0,92.0,6.3,15.0,92.0,70.9,53.84
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,22.2,13.09
2016,3,13,15,15,0.0,55.0,6.1,14.5,55.0,42.19,30.09
2016,3,13,15,30,0.0,81.0,6.0,14.0,81.0,62.27,47.25
2016,3,13,15,45,0.0,44.5,5.95,14.0,44.5,34.05,23.42
2016,3,13,16,0,0.0,8.0,5.9,14.0,8.0,6.09,0.0
2016,3,13,16,15,0.0,6.5,5.85,14.0,6.5,4.94,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,3.8,0.0
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.03,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.27,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.51,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.76,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.38,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,6.29,0.0
2016,3,14,6,45,62.0,28.0,4.35,11.5,35.5,33.19,14.19
2016,3,14,7,0,124.0,48.0,4.4,12.0,63.0,71.48,48.55
2016,3,14,7,15,183.0,67.5,4.4,12.0,102.0,113.41,84.26
2016,3,14,7,30,242.0,87.0,4.4,12.0,141.0,162.77,127.23
2016,3,14,7,45,279.5,106.0,4.4,12.0,183.0,210.72,169.87
2016,3,14,8,0,317.0,125.0,4.4,12.0,225.0,262.98,215.73
2016,3,14,8,15,371.5,130.5,4.35,12.0,267.5,325.13,269.02
2016,3,14,8,30,426.0,136.0,4.3,12.0,310.0,383.57,318.51
2016,3,14,8,45,438.5,152.5,4.25,12.5,350.5,432.33,358.2
2016,3,14,9,0,451.0,169.0,4.2,13.0,391.0,481.39,396.97
2016,3,14,9,15,450.0,187.5,4.1,13.0,425.5,523.03,429.31
2016,3,14,9,30,449.0,206.0,4.0,13.0,460.0,563.29,459.95
2016,3,14,9,45,420.5,230.5,3.95,13.0,481.0,586.23,476.19
2016,3,14,10,0,392.0,255.0,3.9,13.0,502.0,588.1,476.4
2016,3,14,10,15,486.5,234.5,3.85,13.0,556.5,683.09,549.72
2016,3,14,10,30,581.0,214.0,3.8,13.0,611.0,763.73,610.64
2016,3,14,10,45,530.5,243.0,3.8,13.5,615.5,764.83,607.71
2016,3,14,11,0,480.0,272.0,3.8,14.0,620.0,760.72,601.49
2016,3,14,11,15,350.0,318.0,3.8,14.0,575.0,672.74,532.98
2016,3,14,11,30,220.0,364.0,3.8,14.0,530.0,577.83,458.34
2016,3,14,11,45,330.5,338.0,3.85,14.0,590.0,685.35,542.21
2016,3,14,12,0,441.0,312.0,3.9,14.0,650.0,792.02,622.43
2016,3,14,12,15,370.5,336.0,3.95,14.0,620.0,726.93,572.7
2016,3,14,12,30,300.0,360.0,4.0,14.0,590.0,681.49,537.53
2016,3,14,12,45,472.5,293.0,4.05,14.5,652.5,802.28,630.55
2016,3,14,13,0,645.0,226.0,4.1,15.0,715.0,905.58,707.71
2016,3,14,13,15,532.0,265.0,4.25,15.0,663.0,818.29,642.64
2016,3,14,13,30,419.0,304.0,4.4,15.0,611.0,738.17,582.88
2016,3,14,13,45,615.0,222.0,4.55,15.0,656.5,833.87,660.18
2016,3,14,14,0,811.0,140.0,4.7,15.0,702.0,903.11,713.29
2016,3,14,14,15,799.0,137.5,4.8,14.5,671.0,864.68,687.99
2016,3,14,14,30,787.0,135.0,4.9,14.0,640.0,829.53,665.44
2016,3,14,14,45,769.5,132.0,5.05,14.0,603.0,781.4,631.79
2016,3,14,15,0,752.0,129.0,5.2,14.0,566.0,731.87,595.87
2016,3,14,15,15,729.5,125.0,5.25,14.0,523.0,676.63,553.7
2016,3,14,15,30,707.0,121.0,5.3,14.0,480.0,621.08,510.33
2016,3,14,15,45,626.0,120.5,5.4,14.0,416.5,532.78,439.7
2016,3,14,16,0,545.0,120.0,5.5,14.0,353.0,450.57,372.44
2016,3,14,16,15,554.0,108.5,5.4,13.5,320.0,411.29,339.29
2016,3,14,16,30,563.0,97.0,5.3,13.0,287.0,369.83,302.79
2016,3,14,16,45,502.0,88.0,5.25,12.5,237.0,300.73,242.75
2016,3,14,17,0,441.0,79.0,5.2,12.0,187.0,234.65,184.39
2016,3,14,17,15,353.5,66.5,5.15,11.5,139.5,169.33,127.25
2016,3,14,17,30,266.0,54.0,5.1,11.0,92.0,114.66,80.26
2016,3,14,17,45,133.0,36.0,5.05,11.0,55.0,55.77,32.69
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,13.85,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,7.08,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,9.0,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,9.44,0.0
2016,3,15,6,45,166.0,27.0,3.4,9.5,47.5,50.58,24.35
2016,3,15,7,0,332.0,42.0,3.4,10.0,83.0,111.18,73.58
2016,3,15,7,15,423.5,52.0,3.4,10.5,131.0,167.64,122.12
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,235.1,181.33
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,299.64,238.87
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,371.09,301.15
2016,3,15,8,15,688.5,78.0,3.4,12.5,333.5,435.01,355.97
2016,3,15,8,30,728.0,83.0,3.4,13.0,384.0,501.87,411.34
2016,3,15,8,45,758.5,86.0,3.4,13.5,432.5,562.3,459.94
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,625.1,508.76
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.5,680.9,551.53
2016,3,15,9,30,828.0,95.0,3.3,14.0,568.0,735.99,592.14
2016,3,15,9,45,844.0,96.5,3.3,14.5,606.5,785.67,625.9
2016,3,15,10,0,860.0,98.0,3.3,15.0,645.0,833.69,657.89
2016,3,15,10,15,870.5,100.0,3.25,15.0,676.5,865.85,679.04
2016,3,15,10,30,881.0,102.0,3.2,15.0,708.0,904.45,704.71
2016,3,15,10,45,889.5,102.5,3.2,15.5,733.0,936.87,724.78
2016,3,15,11,0,898.0,103.0,3.2,16.0,758.0,966.23,742.62
2016,3,15,11,15,902.5,104.0,3.2,16.0,775.0,989.04,757.33
2016,3,15,11,30,907.0,105.0,3.2,16.0,792.0,1008.32,769.73
2016,3,15,11,45,910.5,105.0,3.2,16.0,801.0,1021.91,778.38
2016,3,15,12,0,914.0,105.0,3.2,16.0,810.0,1031.74,784.66
2016,3,15,12,15,914.0,105.0,3.25,16.0,811.0,1034.27,786.6
2016,3,15,12,30,914.0,105.0,3.3,16.0,812.0,1032.94,786.15
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.5,1027.48,781.61
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,1018.11,774.6
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,1000.81,764.17
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,979.87,751.33
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,952.95,734.33
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,922.71,714.97
2016,3,15,14,15,891.5,93.5,3.9,17.0,693.0,885.84,690.79
2016,3,15,14,30,882.0,92.0,4.0,17.0,663.0,846.25,664.44
2016,3,15,14,45,869.5,90.0,4.15,17.0,626.0,801.24,634.03
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,754.19,601.74
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.5,707.38,569.84
2016,3,15,15,30,821.0,83.0,4.5,16.0,504.0,652.27,529.04
2016,3,15,15,45,797.0,80.0,4.65,16.0,456.5,592.24,482.24
2016,3,15,16,0,773.0,77.0,4.8,16.0,409.0,532.45,434.07
2016,3,15,16,15,738.5,72.5,4.8,15.5,359.0,466.34,379.69
2016,3,15,16,30,704.0,68.0,4.8,15.0,309.0,402.35,325.22
2016,3,15,16,45,654.5,62.5,4.85,14.5,257.0,334.5,266.09
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,270.8,208.98
2016,3,15,17,15,524.5,49.0,4.85,13.5,155.5,201.31,147.37
2016,3,15,17,30,444.0,41.0,4.8,13.0,106.0,141.24,94.65
2016,3,15,17,45,307.5,29.0,4.8,12.5,65.0,79.24,44.18
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,31.94,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,8.51,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,11.8,0.0
2016,3,16,6,45,193.0,27.0,1.3,11.5,52.5,53.91,27.02
2016,3,16,7,0,386.0,39.0,1.3,12.0,90.0,118.36,76.84
2016,3,16,7,15,475.0,48.5,1.35,12.0,139.0,176.85,126.93
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,246.03,187.31
2016,3,16,7,45,621.0,64.0,1.45,12.5,240.0,309.99,243.74
2016,3,16,8,0,678.0,70.0,1.5,13.0,292.0,379.71,303.52
2016,3,16,8,15,716.0,74.5,1.6,13.5,343.5,443.07,356.83
2016,3,16,8,30,754.0,79.0,1.7,14.0,395.0,509.81,410.98
2016,3,16,8,45,782.0,82.0,1.85,14.5,443.5,571.25,459.56
2016,3,16,9,0,810.0,85.0,2.0,15.0,492.0,633.43,507.25
2016,3,16,9,15,829.5,88.0,2.05,15.0,536.0,690.08,549.88
2016,3,16,9,30,849.0,91.0,2.1,15.0,580.0,745.98,590.21
2016,3,16,9,45,864.0,93.0,2.2,15.5,618.5,788.19,618.28
2016,3,16,10,0,879.0,95.0,2.3,16.0,657.0,835.78,649.94
2016,3,16,10,15,889.0,96.5,2.35,16.0,689.0,876.53,677.21
2016,3,16,10,30,899.0,98.0,2.4,16.0,721.0,914.64,702.55
2016,3,16,10,45,906.5,99.0,2.45,16.5,745.5,947.09,722.55
2016,3,16,11,0,914.0,100.0,2.5,17.0,770.0,976.35,740.34
2016,3,16,11,15,918.5,100.5,2.5,17.0,787.0,998.86,754.47
2016,3,16,11,30,923.0,101.0,2.5,17.0,804.0,1017.77,766.32
2016,3,16,11,45,925.5,101.0,2.55,17.5,812.5,1030.46,773.24
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,1039.32,777.79
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.5,1041.32,779.45
2016,3,16,12,30,927.0,101.0,2.7,18.0,822.0,1039.39,778.73
2016,3,16,12,45,929.5,98.0,2.75,18.5,815.5,1033.27,773.93
2016,3,16,13,0,932.0,95.0,2.8,19.0,809.0,1023.2,766.68
2016,3,16,13,15,927.5,94.5,2.85,19.0,793.0,1005.18,755.74
2016,3,16,13,30,923.0,94.0,2.9,19.0,777.0,983.51,742.46
2016,3,16,13,45,916.5,92.5,2.95,19.0,753.0,955.36,724.82
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,923.91,704.89
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,886.74,680.88
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,846.82,654.76
2016,3,16,14,45,878.0,86.0,3.2,19.0,630.0,801.05,624.46
2016,3,16,15,0,865.0,84.0,3.3,19.0,593.0,753.27,592.24
2016,3,16,15,15,847.0,81.5,3.3,18.5,550.0,699.67,555.73
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,650.5,519.57
2016,3,16,15,45,804.5,76.0,3.35,18.0,459.5,589.86,472.9
2016,3,16,16,0,780.0,73.0,3.4,18.0,412.0,529.52,425.05
2016,3,16,16,15,746.5,69.0,3.35,17.5,361.5,464.21,372.28
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,400.91,319.29
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,332.72,260.82
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,269.46,204.93
2016,3,16,17,15,536.5,47.5,3.2,15.5,158.5,201.02,145.03
2016,3,16,17,30,459.0,40.0,3.2,15.0,109.0,141.62,93.46
2016,3,16,17,45,325.5,28.5,3.25,14.5,67.5,79.99,44.08
2016,3,16,18,0,192.0,17.0,3.3,14.0,26.0,32.98,0.0
2016,3,16,18,15,96.0,8.5,3.35,14.0,13.0,8.39,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,12.5,9.0,5.11,0.0
2016,3,17,6,30,147.0,13.0,2.8,13.0,18.0,19.11,0.0
2016,3,17,6,45,294.0,25.5,2.95,13.5,58.0,66.58,33.46
2016,3,17,7,0,441.0,38.0,3.1,14.0,98.0,127.29,81.64
2016,3,17,7,15,525.5,46.0,3.05,14.0,148.5,186.52,132.78
2016,3,17,7,30,610.0,54.0,3.0,14.0,199.0,255.78,193.78
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.5,320.22,251.15
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,390.15,311.61
2016,3,17,8,15,753.0,69.5,2.75,15.5,356.0,455.28,366.34
2016,3,17,8,30,789.0,74.0,2.6,16.0,408.0,522.77,420.75
2016,3,17,8,45,814.5,77.0,2.5,16.5,456.5,584.36,468.66
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,646.38,515.03
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,703.06,557.02
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,751.95,591.17
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,800.79,622.72
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,847.64,652.18
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,888.7,676.61
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,927.01,698.7
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,959.07,716.79
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,987.82,732.54
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,1010.71,745.77
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,1029.9,756.66
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,1042.29,761.79
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,1050.75,764.57
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,1053.21,765.15
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,1051.68,763.41
2016,3,17,12,45,943.5,96.5,1.55,21.0,828.5,1043.16,757.43
2016,3,17,13,0,941.0,96.0,1.5,21.0,821.0,1030.72,749.2
2016,3,17,13,15,937.0,95.5,1.5,21.0,805.0,1012.99,738.59
2016,3,17,13,30,933.0,95.0,1.5,21.0,789.0,991.55,725.73
2016,3,17,13,45,926.0,94.0,1.5,21.5,765.0,963.21,707.14
2016,3,17,14,0,919.0,93.0,1.5,22.0,741.0,931.56,686.5
2016,3,17,14,15,909.5,91.5,1.55,22.0,710.0,894.07,663.95
2016,3,17,14,30,900.0,90.0,1.6,22.0,679.0,853.8,639.29
2016,3,17,14,45,886.5,88.5,1.65,22.0,641.0,807.81,610.39
2016,3,17,15,0,873.0,87.0,1.7,22.0,603.0,759.82,579.63
2016,3,17,15,15,855.5,84.5,1.75,21.5,559.5,712.48,549.34
2016,3,17,15,30,838.0,82.0,1.8,21.0,516.0,656.96,510.73
2016,3,17,15,45,813.5,78.5,1.9,21.0,468.5,595.32,465.57
2016,3,17,16,0,789.0,75.0,2.0,21.0,421.0,533.97,418.93
2016,3,17,16,15,755.5,71.0,1.95,20.5,370.0,468.2,367.35
2016,3,17,16,30,722.0,67.0,1.9,20.0,319.0,404.41,315.42
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.5,335.48,257.91
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,271.39,202.65
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,202.55,143.62
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,142.73,92.66
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,81.0,44.23
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,34.07,0.0
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,8.53,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,1.97,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,3.78,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,12.17,3.93
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,20.59,11.73
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,30.96,20.92
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,41.41,30.13
2016,3,18,7,45,0.0,68.0,3.05,12.5,68.0,52.49,39.69
2016,3,18,8,0,0.0,82.0,3.0,13.0,82.0,63.66,49.14
2016,3,18,8,15,34.0,129.5,3.0,13.0,144.0,126.63,102.53
2016,3,18,8,30,68.0,177.0,3.0,13.0,206.0,191.46,156.75
2016,3,18,8,45,34.5,169.0,3.0,13.5,183.5,166.52,135.15
2016,3,18,9,0,1.0,161.0,3.0,14.0,161.0,129.69,103.5
2016,3,18,9,15,3.0,173.5,3.0,14.0,175.5,141.53,113.1
2016,3,18,9,30,5.0,186.0,3.0,14.0,190.0,153.65,122.81
2016,3,18,9,45,6.5,197.5,3.0,14.5,202.0,164.73,131.37
2016,3,18,10,0,8.0,209.0,3.0,15.0,214.0,176.0,140.02
2016,3,18,10,15,228.0,242.5,2.95,15.0,402.5,445.45,359.48
2016,3,18,10,30,448.0,276.0,2.9,15.0,591.0,701.78,554.07
2016,3,18,10,45,451.5,284.0,2.9,15.0,610.5,727.34,570.24
2016,3,18,11,0,455.0,292.0,2.9,15.0,630.0,751.04,586.65
2016,3,18,11,15,496.5,282.5,2.85,15.0,659.0,791.97,616.16
2016,3,18,11,30,538.0,273.0,2.8,15.0,688.0,831.65,644.33
2016,3,18,11,45,728.5,193.0,2.75,15.5,761.0,952.91,729.92
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,1039.04,784.95
2016,3,18,12,15,919.0,113.0,2.65,16.0,835.0,1041.36,784.98
2016,3,18,12,30,919.0,113.0,2.6,16.0,836.0,1039.79,783.43
2016,3,18,12,45,907.5,117.5,2.6,16.0,825.5,1027.72,775.61
2016,3,18,13,0,896.0,122.0,2.6,16.0,815.0,1011.97,765.54
2016,3,18,13,15,891.5,121.0,2.65,16.0,799.0,993.8,754.48
2016,3,18,13,30,887.0,120.0,2.7,16.0,783.0,972.11,741.09
2016,3,18,13,45,880.5,118.5,2.8,16.0,759.5,956.85,732.57
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,925.48,712.86
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,887.06,687.79
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,846.02,660.66
2016,3,18,14,45,841.0,110.0,3.15,16.0,637.0,800.35,630.46
2016,3,18,15,0,829.0,107.0,3.3,16.0,600.0,752.67,598.23
2016,3,18,15,15,711.5,124.5,3.3,15.5,526.5,653.12,524.21
2016,3,18,15,30,594.0,142.0,3.3,15.0,453.0,557.15,450.93
2016,3,18,15,45,529.0,142.5,3.35,15.0,400.5,478.5,389.33
2016,3,18,16,0,464.0,143.0,3.4,15.0,348.0,412.7,336.24
2016,3,18,16,15,429.5,133.5,3.3,14.5,305.5,358.22,291.66
2016,3,18,16,30,395.0,124.0,3.2,14.0,263.0,306.66,248.35
2016,3,18,16,45,367.0,107.0,3.15,14.0,220.0,254.0,202.76
2016,3,18,17,0,339.0,90.0,3.1,14.0,177.0,204.27,158.79
2016,3,18,17,15,291.5,72.5,2.95,13.5,135.0,152.13,113.27
2016,3,18,17,30,244.0,55.0,2.8,13.0,93.0,105.83,73.18
2016,3,18,17,45,159.0,37.5,2.65,12.5,58.5,60.48,36.53
2016,3,18,18,0,74.0,20.0,2.5,12.0,24.0,23.04,0.0
2016,3,18,18,15,37.0,10.0,2.45,11.5,12.0,8.26,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,12.0,7.5,5.9,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,11.45,0.0
2016,3,19,6,45,42.0,34.0,2.15,12.5,40.0,34.93,20.49
2016,3,19,7,0,84.0,53.0,2.3,13.0,65.0,62.62,43.47
2016,3,19,7,15,106.0,74.5,2.35,13.0,96.5,93.1,69.89
2016,3,19,7,30,128.0,96.0,2.4,13.0,128.0,126.48,99.08
2016,3,19,7,45,145.5,117.0,2.5,13.5,161.0,160.51,128.6
2016,3,19,8,0,163.0,138.0,2.6,14.0,194.0,196.66,159.45
2016,3,19,8,15,351.5,131.0,2.6,14.0,276.0,311.85,254.53
2016,3,19,8,30,540.0,124.0,2.6,14.0,358.0,429.47,350.28
2016,3,19,8,45,660.0,106.0,2.65,14.5,424.5,521.59,423.45
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,613.81,495.15
2016,3,19,9,15,799.0,91.0,2.75,15.0,534.0,668.5,536.77
2016,3,19,9,30,818.0,94.0,2.8,15.0,577.0,722.47,576.82
2016,3,19,9,45,828.0,97.5,2.85,15.5,613.0,768.91,608.21
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,813.29,637.72
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,843.97,658.04
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,881.11,682.93
2016,3,19,10,45,863.0,107.0,2.95,16.0,734.5,910.98,702.91
2016,3,19,11,0,868.0,109.0,3.0,16.0,758.0,937.71,720.75
2016,3,19,11,15,873.0,110.0,2.95,16.0,775.0,960.1,734.87
2016,3,19,11,30,878.0,111.0,2.9,16.0,792.0,979.08,746.69
2016,3,19,11,45,880.0,111.5,2.9,16.0,800.5,991.09,754.3
2016,3,19,12,0,882.0,112.0,2.9,16.0,809.0,999.44,759.61
2016,3,19,12,15,883.0,112.0,2.85,16.0,810.0,1002.58,761.11
2016,3,19,12,30,884.0,112.0,2.8,16.0,811.0,1001.98,760.27
2016,3,19,12,45,627.5,228.0,2.8,16.0,722.0,887.69,681.25
2016,3,19,13,0,371.0,344.0,2.8,16.0,633.0,719.64,556.89
2016,3,19,13,15,627.5,224.5,2.8,16.0,701.5,866.63,669.71
2016,3,19,13,30,884.0,105.0,2.8,16.0,770.0,951.25,728.76
2016,3,19,13,45,880.0,103.0,2.8,16.0,748.0,925.59,711.06
2016,3,19,14,0,876.0,101.0,2.8,16.0,726.0,896.64,692.13
2016,3,19,14,15,868.0,99.5,2.8,16.0,696.5,861.65,668.91
2016,3,19,14,30,860.0,98.0,2.8,16.0,667.0,823.93,643.66
2016,3,19,14,45,851.5,94.5,2.85,16.0,631.5,781.19,614.89
2016,3,19,15,0,843.0,91.0,2.9,16.0,596.0,743.3,589.33
2016,3,19,15,15,826.0,88.5,2.95,15.5,554.0,690.48,552.35
2016,3,19,15,30,809.0,86.0,3.0,15.0,512.0,636.62,512.69
2016,3,19,15,45,481.5,138.0,3.15,15.0,385.0,443.17,360.46
2016,3,19,16,0,154.0,190.0,3.3,15.0,258.0,261.69,212.9
2016,3,19,16,15,147.0,168.0,3.3,14.5,227.0,228.21,186.04
2016,3,19,16,30,140.0,146.0,3.3,14.0,196.0,195.45,158.75
2016,3,19,16,45,133.5,123.5,3.3,14.0,165.0,163.23,131.01
2016,3,19,17,0,127.0,101.0,3.3,14.0,134.0,131.85,103.48
2016,3,19,17,15,109.0,79.5,3.1,13.5,103.0,99.33,75.14
2016,3,19,17,30,91.0,58.0,2.9,13.0,72.0,69.21,48.94
2016,3,19,17,45,47.0,39.0,2.7,13.0,46.0,40.37,25.18
2016,3,19,18,0,3.0,20.0,2.5,13.0,20.0,15.51,0.03
2016,3,19,18,15,1.5,10.0,2.4,12.5,10.0,7.88,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,7.87,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,15.26,0.0
2016,3,20,6,45,95.5,36.5,4.6,13.5,51.0,45.69,27.11
2016,3,20,7,0,191.0,53.0,4.8,14.0,82.0,85.54,58.04
2016,3,20,7,15,228.0,72.0,4.9,14.0,120.0,125.29,92.57
2016,3,20,7,30,265.0,91.0,5.0,14.0,158.0,169.67,131.75
2016,3,20,7,45,288.5,109.0,5.1,14.5,196.5,212.51,169.67
2016,3,20,8,0,312.0,127.0,5.2,15.0,235.0,257.93,209.14
2016,3,20,8,15,241.5,156.5,5.25,15.0,248.0,270.98,221.64
2016,3,20,8,30,171.0,186.0,5.3,15.0,261.0,265.12,217.25
2016,3,20,8,45,313.0,184.0,5.35,15.5,340.5,369.06,303.06
2016,3,20,9,0,455.0,182.0,5.4,16.0,420.0,490.44,400.9
2016,3,20,9,15,392.0,216.0,5.45,16.0,433.0,488.78,398.57
2016,3,20,9,30,329.0,250.0,5.5,16.0,446.0,495.11,402.08
2016,3,20,9,45,223.5,279.0,5.6,16.5,416.0,440.46,356.12
2016,3,20,10,0,118.0,308.0,5.7,17.0,386.0,392.68,314.83
2016,3,20,10,15,70.0,287.5,5.8,17.0,334.5,317.55,254.15
2016,3,20,10,30,22.0,267.0,5.9,17.0,283.0,239.51,190.27
2016,3,20,10,45,11.0,184.5,6.0,17.0,192.5,157.47,123.87
2016,3,20,11,0,0.0,102.0,6.1,17.0,102.0,79.12,59.58
2016,3,20,11,15,0.0,115.0,6.15,17.0,115.0,89.68,68.18
2016,3,20,11,30,0.0,128.0,6.2,17.0,128.0,100.31,76.81
2016,3,20,11,45,0.0,98.5,6.3,17.5,98.5,76.42,57.14
2016,3,20,12,0,0.0,69.0,6.4,18.0,69.0,53.31,38.15
2016,3,20,12,15,3.0,136.0,6.35,17.5,138.5,109.89,84.53
2016,3,20,12,30,6.0,203.0,6.3,17.0,208.0,169.18,132.78
2016,3,20,12,45,6.0,204.5,6.3,17.0,209.5,170.43,133.77
2016,3,20,13,0,6.0,206.0,6.3,17.0,211.0,171.66,134.82
2016,3,20,13,15,3.0,141.0,6.2,17.0,143.5,113.83,87.96
2016,3,20,13,30,0.0,76.0,6.1,17.0,76.0,58.68,42.81
2016,3,20,13,45,0.0,81.5,6.05,17.0,81.5,62.92,46.38
2016,3,20,14,0,0.0,87.0,6.0,17.0,87.0,67.16,49.94
2016,3,20,14,15,0.0,57.5,5.85,16.5,57.5,44.26,31.17
2016,3,20,14,30,0.0,28.0,5.7,16.0,28.0,21.48,12.32
2016,3,20,14,45,0.0,26.0,5.6,16.0,26.0,19.93,11.06
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,18.38,9.79
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,16.83,8.53
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,15.28,7.26
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,16.41,8.26
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,17.55,9.26
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,15.24,7.36
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,12.94,5.44
2016,3,20,16,45,0.0,14.5,4.45,15.0,14.5,11.02,3.81
2016,3,20,17,0,0.0,12.0,4.3,15.0,12.0,9.11,2.16
2016,3,20,17,15,0.0,9.0,4.1,14.5,9.0,6.82,0.17
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,4.54,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,2.64,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.75,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.39,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,8.26,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,19.09,0.92
2016,3,21,6,45,109.5,40.5,4.5,12.5,56.0,50.62,30.95
2016,3,21,7,0,187.0,60.0,4.7,13.0,89.0,90.72,62.88
2016,3,21,7,15,239.5,78.0,4.9,13.0,130.5,133.14,99.18
2016,3,21,7,30,292.0,96.0,5.1,13.0,172.0,182.1,142.0
2016,3,21,7,45,348.5,105.5,5.3,13.5,215.5,238.95,191.37
2016,3,21,8,0,405.0,115.0,5.5,14.0,259.0,295.41,240.18
2016,3,21,8,15,324.0,148.5,5.6,14.0,274.5,302.66,248.6
2016,3,21,8,30,243.0,182.0,5.7,14.0,290.0,310.28,255.63
2016,3,21,8,45,372.0,177.5,5.85,14.5,363.5,396.86,327.51
2016,3,21,9,0,501.0,173.0,6.0,15.0,437.0,510.47,419.6
2016,3,21,9,15,639.5,145.5,6.1,15.0,511.0,613.81,503.16
2016,3,21,9,30,778.0,118.0,6.2,15.0,585.0,715.15,584.09
2016,3,21,9,45,793.5,120.5,6.3,15.0,622.5,763.29,620.5
2016,3,21,10,0,809.0,123.0,6.4,15.0,660.0,809.84,654.8
2016,3,21,10,15,413.0,190.0,6.5,15.0,465.0,566.75,462.34
2016,3,21,10,30,17.0,257.0,6.6,15.0,270.0,225.76,180.3
2016,3,21,10,45,8.5,189.5,6.75,15.5,196.0,159.35,126.05
2016,3,21,11,0,0.0,122.0,6.9,16.0,122.0,95.32,73.11
2016,3,21,11,15,1.0,145.0,7.0,16.0,146.0,115.21,89.39
2016,3,21,11,30,2.0,168.0,7.1,16.0,170.0,135.39,105.82
2016,3,21,11,45,1.0,130.0,7.2,16.0,131.0,102.94,79.25
2016,3,21,12,0,0.0,92.0,7.3,16.0,92.0,71.25,53.21
2016,3,21,12,15,0.0,92.0,7.25,16.0,92.0,71.26,53.22
2016,3,21,12,30,0.0,92.0,7.2,16.0,92.0,71.25,53.22
2016,3,21,12,45,4.0,156.0,7.2,16.0,159.0,127.34,99.34
2016,3,21,13,0,8.0,220.0,7.2,16.0,226.0,185.55,146.76
2016,3,21,13,15,7.5,216.0,7.1,16.0,221.5,181.5,143.5
2016,3,21,13,30,7.0,212.0,7.0,16.0,217.0,177.46,140.33
2016,3,21,13,45,6.0,205.0,6.9,16.0,209.5,170.38,134.69
2016,3,21,14,0,5.0,198.0,6.8,16.0,202.0,163.37,129.12
2016,3,21,14,15,2.5,113.5,6.7,15.5,115.5,90.42,69.62
2016,3,21,14,30,0.0,29.0,6.6,15.0,29.0,22.26,13.02
2016,3,21,14,45,0.0,27.0,6.55,15.0,27.0,20.7,11.76
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,19.15,10.49
2016,3,21,15,15,0.0,23.0,6.4,15.0,23.0,17.6,9.22
2016,3,21,15,30,0.0,21.0,6.3,15.0,21.0,16.05,7.95
2016,3,21,15,45,0.0,19.5,6.25,15.0,19.5,14.88,7.0
2016,3,21,16,0,0.0,18.0,6.2,15.0,18.0,13.72,6.05
2016,3,21,16,15,49.5,82.5,6.0,14.5,100.5,98.28,78.27
2016,3,21,16,30,99.0,147.0,5.8,14.0,183.0,176.57,143.79
2016,3,21,16,45,257.0,120.5,5.65,14.0,193.5,212.0,170.28
2016,3,21,17,0,415.0,94.0,5.5,14.0,204.0,226.98,176.08
2016,3,21,17,15,336.5,80.0,5.3,13.5,156.5,165.89,123.29
2016,3,21,17,30,258.0,66.0,5.1,13.0,109.0,114.34,79.83
2016,3,21,17,45,182.0,46.0,4.9,13.0,71.0,65.18,39.95
2016,3,21,18,0,106.0,26.0,4.7,13.0,33.0,29.02,7.43
2016,3,21,18,15,53.0,13.0,4.75,12.5,16.5,10.24,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,82.5,12.0,4.15,10.5,16.5,9.44,0.0
2016,3,22,6,30,165.0,24.0,4.3,11.0,33.0,31.16,7.0
2016,3,22,6,45,298.5,36.5,4.45,11.5,76.0,74.53,42.94
2016,3,22,7,0,432.0,49.0,4.6,12.0,119.0,132.63,88.02
2016,3,22,7,15,511.5,57.5,4.6,12.0,170.0,190.44,138.18
2016,3,22,7,30,591.0,66.0,4.6,12.0,221.0,257.58,197.79
2016,3,22,7,45,647.5,71.0,4.7,12.0,274.5,321.73,255.79
2016,3,22,8,0,704.0,76.0,4.8,12.0,328.0,391.44,317.64
2016,3,22,8,15,739.0,80.0,4.75,12.0,380.0,454.28,372.64
2016,3,22,8,30,774.0,84.0,4.7,12.0,432.0,519.73,428.17
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.5,581.76,478.72
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,644.65,528.37
2016,3,22,9,15,853.0,89.5,4.75,13.0,575.0,700.45,572.33
2016,3,22,9,30,871.0,92.0,4.8,13.0,619.0,748.32,608.86
2016,3,22,9,45,888.5,92.0,4.85,13.5,658.5,797.95,643.67
2016,3,22,10,0,906.0,92.0,4.9,14.0,698.0,845.88,676.72
2016,3,22,10,15,915.0,93.5,4.95,14.0,729.5,886.19,705.14
2016,3,22,10,30,924.0,95.0,5.0,14.0,761.0,923.7,731.42
2016,3,22,10,45,695.5,194.5,5.05,14.0,705.0,862.71,686.05
2016,3,22,11,0,467.0,294.0,5.1,14.0,649.0,758.01,602.96
2016,3,22,11,15,707.0,195.5,5.1,14.0,746.0,906.69,718.07
2016,3,22,11,30,947.0,97.0,5.1,14.0,843.0,1024.78,801.41
2016,3,22,11,45,948.0,97.5,5.2,14.5,851.0,1036.3,807.64
2016,3,22,12,0,949.0,98.0,5.3,15.0,859.0,1043.87,811.92
2016,3,22,12,15,949.0,98.0,5.4,15.0,859.5,1045.94,814.05
2016,3,22,12,30,949.0,98.0,5.5,15.0,860.0,1044.0,813.53
2016,3,22,12,45,945.0,98.5,5.6,15.0,851.0,1034.71,807.96
2016,3,22,13,0,941.0,99.0,5.7,15.0,842.0,1021.52,799.75
2016,3,22,13,15,937.0,98.5,5.8,15.0,825.5,1003.46,788.14
2016,3,22,13,30,933.0,98.0,5.9,15.0,809.0,981.7,773.92
2016,3,22,13,45,926.5,96.5,6.05,15.0,785.0,953.03,754.97
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,921.03,733.47
2016,3,22,14,15,911.0,94.0,6.25,14.5,730.0,884.27,709.15
2016,3,22,14,30,902.0,93.0,6.3,14.0,699.0,844.71,682.47
2016,3,22,14,45,891.0,90.5,6.35,14.0,661.5,799.43,649.86
2016,3,22,15,0,880.0,88.0,6.4,14.0,624.0,751.96,615.25
2016,3,22,15,15,863.0,85.5,6.35,14.0,580.5,698.39,574.12
2016,3,22,15,30,846.0,83.0,6.3,14.0,537.0,648.79,534.17
2016,3,22,15,45,823.0,80.0,6.25,14.0,489.0,588.36,484.81
2016,3,22,16,0,800.0,77.0,6.2,14.0,441.0,528.05,434.3
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.5,462.78,379.09
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,399.34,323.73
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,331.89,263.29
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,268.51,205.32
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,201.08,145.05
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,142.13,93.39
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,82.64,46.5
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,38.05,11.0
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,31.0,11.5,3.1,9.5,13.5,9.05,0.0
2016,3,23,6,30,62.0,23.0,3.1,10.0,27.0,23.15,6.96
2016,3,23,6,45,119.5,42.0,3.1,10.5,58.5,52.35,32.75
2016,3,23,7,0,177.0,61.0,3.1,11.0,90.0,88.74,62.33
2016,3,23,7,15,207.0,81.0,3.05,11.0,127.5,126.65,95.56
2016,3,23,7,30,237.0,101.0,3.0,11.0,165.0,168.37,132.51
2016,3,23,7,45,262.0,118.5,3.0,11.5,203.0,209.52,168.7
2016,3,23,8,0,287.0,136.0,3.0,12.0,241.0,253.44,206.6
2016,3,23,8,15,321.5,152.5,2.95,12.5,286.0,303.59,248.75
2016,3,23,8,30,356.0,169.0,2.9,13.0,331.0,357.1,292.66
2016,3,23,8,45,290.0,201.5,2.9,13.5,342.5,369.54,301.94
2016,3,23,9,0,224.0,234.0,2.9,14.0,354.0,361.72,294.42
2016,3,23,9,15,546.5,164.5,2.8,14.5,489.5,557.55,451.12
2016,3,23,9,30,869.0,95.0,2.7,15.0,625.0,755.55,600.7
2016,3,23,9,45,811.5,119.0,2.65,15.5,637.5,772.84,608.81
2016,3,23,10,0,754.0,143.0,2.6,16.0,650.0,787.17,616.27
2016,3,23,10,15,575.5,223.5,2.5,16.0,621.0,735.65,574.57
2016,3,23,10,30,397.0,304.0,2.4,16.0,592.0,658.89,514.22
2016,3,23,10,45,519.0,266.5,2.35,16.0,656.0,764.14,592.38
2016,3,23,11,0,641.0,229.0,2.3,16.0,720.0,860.99,661.25
2016,3,23,11,15,790.5,166.0,2.4,16.0,784.0,944.59,719.37
2016,3,23,11,30,940.0,103.0,2.5,16.0,848.0,1022.25,771.39
2016,3,23,11,45,940.5,104.0,2.6,16.5,856.0,1033.65,777.4
2016,3,23,12,0,941.0,105.0,2.7,17.0,864.0,1041.11,781.59
2016,3,23,12,15,820.0,164.0,2.85,17.0,825.0,999.69,755.18
2016,3,23,12,30,699.0,223.0,3.0,17.0,786.0,948.77,722.34
2016,3,23,12,45,654.0,240.0,3.2,17.0,763.5,916.13,701.05
2016,3,23,13,0,609.0,257.0,3.4,17.0,741.0,880.3,676.82
