Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,759.5,184.5,3.5,17.0,775.5,943.07,724.14
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,972.2,745.11
2016,3,23,13,45,898.5,113.5,3.75,17.0,784.5,942.55,726.08
2016,3,23,14,0,887.0,115.0,3.9,17.0,759.0,909.88,705.24
2016,3,23,14,15,876.5,113.0,4.0,17.0,727.5,881.94,687.3
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,840.35,659.39
2016,3,23,14,45,691.0,157.5,4.2,17.0,608.0,722.35,573.37
2016,3,23,15,0,516.0,204.0,4.3,17.0,520.0,600.12,480.06
2016,3,23,15,15,656.0,153.0,4.35,16.5,526.0,629.55,506.27
2016,3,23,15,30,796.0,102.0,4.4,16.0,532.0,633.29,511.45
2016,3,23,15,45,646.5,122.0,4.5,16.0,450.5,524.68,425.42
2016,3,23,16,0,497.0,142.0,4.6,16.0,369.0,419.3,340.67
2016,3,23,16,15,460.5,134.0,4.6,15.5,325.5,363.98,295.31
2016,3,23,16,30,424.0,126.0,4.6,15.0,282.0,311.71,251.2
2016,3,23,16,45,391.5,110.5,4.65,15.0,237.0,257.57,204.25
2016,3,23,17,0,359.0,95.0,4.7,15.0,192.0,206.85,159.47
2016,3,23,17,15,310.0,78.0,4.55,14.0,149.0,154.4,114.08
2016,3,23,17,30,261.0,61.0,4.4,13.0,106.0,107.95,74.36
2016,3,23,17,45,179.0,43.5,4.3,12.5,69.5,63.33,39.02
2016,3,23,18,0,97.0,26.0,4.2,12.0,33.0,27.53,9.45
2016,3,23,18,15,48.5,13.0,4.1,12.0,16.5,10.23,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.5,9.83,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,37.0,31.98,11.55
2016,3,24,6,45,278.0,39.5,5.3,11.5,79.0,71.66,42.0
2016,3,24,7,0,388.0,54.0,5.5,12.0,121.0,127.77,86.1
2016,3,24,7,15,462.5,63.5,5.5,12.5,170.5,182.42,133.15
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,245.84,188.96
2016,3,24,7,45,579.5,82.0,5.5,13.5,270.5,305.38,242.35
2016,3,24,8,0,622.0,91.0,5.5,14.0,321.0,369.06,298.18
2016,3,24,8,15,658.0,97.0,5.5,14.0,371.5,430.46,351.55
2016,3,24,8,30,694.0,103.0,5.5,14.0,422.0,494.4,405.68
2016,3,24,8,45,697.0,116.5,5.5,14.5,465.5,548.45,449.57
2016,3,24,9,0,700.0,130.0,5.5,15.0,509.0,601.01,490.88
2016,3,24,9,15,721.5,134.0,5.4,15.0,552.0,655.27,533.34
2016,3,24,9,30,743.0,138.0,5.3,15.0,595.0,709.17,574.53
2016,3,24,9,45,753.0,144.0,5.25,15.5,631.5,755.56,608.04
2016,3,24,10,0,763.0,150.0,5.2,16.0,668.0,800.12,639.23
2016,3,24,10,15,775.5,152.0,5.1,16.0,698.5,840.55,667.18
2016,3,24,10,30,788.0,154.0,5.0,16.0,729.0,872.03,688.32
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.5,909.18,712.38
2016,3,24,11,0,832.0,144.0,4.9,17.0,784.0,943.84,734.35
2016,3,24,11,15,837.5,145.0,4.85,17.0,801.0,966.29,748.97
2016,3,24,11,30,843.0,146.0,4.8,17.0,818.0,985.33,761.29
2016,3,24,11,45,839.0,150.5,4.8,17.5,825.0,995.21,766.21
2016,3,24,12,0,835.0,155.0,4.8,18.0,832.0,1001.32,768.67
2016,3,24,12,15,835.5,155.5,4.85,18.0,832.5,1004.07,770.89
2016,3,24,12,30,836.0,156.0,4.9,18.0,833.0,1003.11,770.69
2016,3,24,12,45,858.0,142.5,4.95,18.0,831.5,1005.08,772.71
2016,3,24,13,0,880.0,129.0,5.0,18.0,830.0,988.42,761.84
2016,3,24,13,15,875.5,128.0,5.05,18.0,814.0,970.15,750.02
2016,3,24,13,30,871.0,127.0,5.1,18.0,798.0,961.44,745.03
2016,3,24,13,45,865.0,125.0,5.15,18.0,774.5,933.3,726.27
2016,3,24,14,0,859.0,123.0,5.2,18.0,751.0,901.95,705.28
2016,3,24,14,15,848.5,121.5,5.25,17.5,720.0,864.29,680.94
2016,3,24,14,30,838.0,120.0,5.3,17.0,689.0,824.07,654.43
2016,3,24,14,45,816.5,120.5,5.35,17.0,650.0,775.04,619.77
2016,3,24,15,0,795.0,121.0,5.4,17.0,611.0,724.7,582.63
2016,3,24,15,15,775.5,117.5,5.4,17.0,568.0,670.92,541.52
2016,3,24,15,30,756.0,114.0,5.4,17.0,525.0,618.93,500.82
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.5,555.6,450.35
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,494.04,400.07
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,430.24,347.51
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,369.01,295.52
2016,3,24,16,45,567.0,89.5,5.7,15.5,274.5,305.67,240.56
2016,3,24,17,0,527.0,79.0,5.8,15.0,224.0,246.23,187.77
2016,3,24,17,15,454.5,68.0,5.7,14.5,174.0,182.66,132.33
2016,3,24,17,30,382.0,57.0,5.6,14.0,124.0,125.05,83.25
2016,3,24,17,45,283.5,41.5,5.5,13.5,82.0,72.89,42.46
2016,3,24,18,0,185.0,26.0,5.4,13.0,40.0,32.93,11.83
2016,3,24,18,15,92.5,13.0,5.35,12.5,20.0,10.23,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,4.7,10.5,21.5,11.02,0.0
2016,3,25,6,30,201.0,28.0,4.9,11.0,43.0,36.21,14.94
2016,3,25,6,45,306.5,42.5,5.1,11.5,86.5,77.2,45.58
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,134.21,90.58
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.5,189.54,138.58
2016,3,25,7,30,558.0,75.0,5.5,12.0,231.0,253.38,195.33
2016,3,25,7,45,612.5,80.5,5.6,12.5,283.5,315.3,250.81
2016,3,25,8,0,667.0,86.0,5.7,13.0,336.0,382.55,309.9
2016,3,25,8,15,701.0,91.0,5.8,13.5,386.5,444.33,363.44
2016,3,25,8,30,735.0,96.0,5.9,14.0,437.0,508.32,417.31
2016,3,25,8,45,767.0,97.0,6.0,14.5,485.5,567.62,466.11
2016,3,25,9,0,799.0,98.0,6.1,15.0,534.0,629.06,515.31
2016,3,25,9,15,817.0,100.5,6.05,15.0,577.5,683.07,558.03
2016,3,25,9,30,835.0,103.0,6.0,15.0,621.0,736.13,599.09
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.5,784.57,633.3
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,822.24,658.66
2016,3,25,10,15,874.5,107.5,5.8,16.0,727.5,861.35,685.88
2016,3,25,10,30,884.0,109.0,5.7,16.0,759.0,897.79,710.88
2016,3,25,10,45,888.5,112.0,5.65,16.5,782.5,928.39,730.34
2016,3,25,11,0,893.0,115.0,5.6,17.0,806.0,955.69,747.29
2016,3,25,11,15,897.5,115.5,5.5,17.0,822.5,977.04,761.07
2016,3,25,11,30,902.0,116.0,5.4,17.0,839.0,994.85,772.36
2016,3,25,11,45,904.5,116.5,5.35,17.0,847.5,1007.09,780.16
2016,3,25,12,0,907.0,117.0,5.3,17.0,856.0,1015.58,785.45
2016,3,25,12,15,907.0,117.0,5.25,17.0,856.0,1017.32,786.16
2016,3,25,12,30,907.0,117.0,5.2,17.0,856.0,1015.24,784.37
2016,3,25,12,45,914.5,111.5,5.2,17.5,850.0,1010.98,780.1
2016,3,25,13,0,922.0,106.0,5.2,18.0,844.0,1002.7,773.2
2016,3,25,13,15,917.5,105.0,5.25,18.0,827.5,983.75,760.84
2016,3,25,13,30,913.0,104.0,5.3,18.0,811.0,961.2,746.04
2016,3,25,13,45,907.5,102.5,5.35,18.0,787.5,933.74,727.77
2016,3,25,14,0,902.0,101.0,5.4,18.0,764.0,902.99,707.11
2016,3,25,14,15,892.5,99.5,5.5,17.5,732.5,865.74,683.23
2016,3,25,14,30,883.0,98.0,5.6,17.0,701.0,825.78,657.04
2016,3,25,14,45,870.0,96.0,5.75,17.0,663.0,780.14,625.19
2016,3,25,15,0,857.0,94.0,5.9,17.0,625.0,739.31,596.52
2016,3,25,15,15,840.0,91.5,6.0,17.0,581.5,685.9,555.66
2016,3,25,15,30,823.0,89.0,6.1,17.0,538.0,631.44,512.99
2016,3,25,15,45,794.0,87.0,6.25,17.0,489.0,569.7,463.5
2016,3,25,16,0,765.0,85.0,6.4,17.0,440.0,508.72,413.24
2016,3,25,16,15,732.0,81.0,6.45,16.5,389.0,445.0,359.96
2016,3,25,16,30,699.0,77.0,6.5,16.0,338.0,383.4,306.8
2016,3,25,16,45,644.5,72.5,6.6,15.5,285.0,315.64,247.56
2016,3,25,17,0,590.0,68.0,6.7,15.0,232.0,253.19,191.85
2016,3,25,17,15,517.0,59.5,6.6,14.5,181.5,188.33,134.78
2016,3,25,17,30,444.0,51.0,6.5,14.0,131.0,132.0,86.44
2016,3,25,17,45,322.0,39.0,6.45,13.5,87.0,75.95,43.56
2016,3,25,18,0,200.0,27.0,6.4,13.0,43.0,33.7,12.97
2016,3,25,18,15,100.0,13.5,6.35,12.5,21.5,10.62,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.0,12.5,4.1,11.5,24.5,9.83,0.0
2016,3,26,6,30,288.0,25.0,4.2,12.0,49.0,39.81,16.19
2016,3,26,6,45,398.0,35.0,4.3,12.5,93.5,83.32,46.76
2016,3,26,7,0,508.0,45.0,4.4,13.0,138.0,140.67,91.59
2016,3,26,7,15,574.0,52.0,4.35,13.5,189.0,197.92,141.45
2016,3,26,7,30,640.0,59.0,4.3,14.0,240.0,262.73,198.89
2016,3,26,7,45,684.0,63.5,4.3,14.5,292.0,324.57,254.27
2016,3,26,8,0,728.0,68.0,4.3,15.0,344.0,389.85,311.28
2016,3,26,8,15,758.0,71.5,4.25,15.0,394.5,450.96,364.09
2016,3,26,8,30,788.0,75.0,4.2,15.0,445.0,513.67,416.61
2016,3,26,8,45,810.0,78.0,4.2,15.5,492.0,572.39,463.72
2016,3,26,9,0,832.0,81.0,4.2,16.0,539.0,631.16,509.35
2016,3,26,9,15,847.5,83.0,4.15,16.0,581.5,678.53,546.07
2016,3,26,9,30,863.0,85.0,4.1,16.0,624.0,729.47,583.85
2016,3,26,9,45,871.5,88.5,4.1,16.5,660.5,775.08,614.82
2016,3,26,10,0,880.0,92.0,4.1,17.0,697.0,818.35,643.66
2016,3,26,10,15,888.5,93.5,4.1,17.0,727.0,856.99,670.06
2016,3,26,10,30,897.0,95.0,4.1,17.0,757.0,892.86,694.34
2016,3,26,10,45,902.0,96.0,4.2,17.5,780.0,922.11,713.03
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,948.05,729.38
2016,3,26,11,15,910.5,98.0,4.35,18.0,818.5,969.13,743.48
2016,3,26,11,30,914.0,99.0,4.4,18.0,834.0,986.6,755.37
2016,3,26,11,45,916.0,98.5,4.5,18.5,842.0,997.35,761.73
2016,3,26,12,0,918.0,98.0,4.6,19.0,850.0,1004.29,765.62
2016,3,26,12,15,918.0,98.0,4.7,19.0,849.5,1005.97,767.55
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,1003.79,766.97
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,990.48,758.81
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,973.54,748.24
2016,3,26,13,15,886.5,108.5,5.05,19.0,810.0,955.51,736.59
2016,3,26,13,30,882.0,108.0,5.1,19.0,794.0,934.01,722.53
2016,3,26,13,45,679.0,193.0,5.2,19.0,711.5,836.7,654.11
2016,3,26,14,0,476.0,278.0,5.3,19.0,629.0,714.4,561.06
2016,3,26,14,15,555.5,236.0,5.4,18.5,629.5,723.65,572.54
2016,3,26,14,30,635.0,194.0,5.5,18.0,630.0,732.86,583.05
2016,3,26,14,45,704.0,156.5,5.6,18.0,615.0,723.23,578.02
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,701.02,563.24
2016,3,26,15,15,654.0,144.5,5.7,17.5,532.0,612.18,494.37
2016,3,26,15,30,535.0,170.0,5.7,17.0,464.0,519.89,421.85
2016,3,26,15,45,477.0,166.5,5.75,17.0,411.5,453.08,368.22
2016,3,26,16,0,419.0,163.0,5.8,17.0,359.0,390.78,317.24
2016,3,26,16,15,511.5,125.5,5.7,16.5,337.5,374.08,302.63
2016,3,26,16,30,604.0,88.0,5.6,16.0,316.0,351.65,281.05
2016,3,26,16,45,544.5,85.0,5.6,16.0,267.0,288.89,226.16
2016,3,26,17,0,485.0,82.0,5.6,16.0,218.0,231.98,175.86
2016,3,26,17,15,414.5,71.0,5.45,15.5,170.0,168.52,121.17
2016,3,26,17,30,344.0,60.0,5.3,15.0,122.0,117.65,78.36
2016,3,26,17,45,243.0,44.5,5.15,14.5,81.5,68.27,40.56
2016,3,26,18,0,142.0,29.0,5.0,14.0,41.0,31.68,13.69
2016,3,26,18,15,71.0,14.5,4.85,13.5,20.5,11.41,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,126.0,14.5,4.25,12.0,25.5,11.41,0.0
2016,3,27,6,30,252.0,29.0,4.4,12.0,51.0,40.85,18.76
2016,3,27,6,45,361.0,41.0,4.55,12.5,96.0,83.67,48.82
2016,3,27,7,0,470.0,53.0,4.7,13.0,141.0,140.29,92.99
2016,3,27,7,15,540.5,61.0,4.7,13.0,193.0,197.36,142.51
2016,3,27,7,30,611.0,69.0,4.7,13.0,245.0,262.57,200.36
2016,3,27,7,45,470.0,104.5,4.7,13.5,255.5,278.25,220.95
2016,3,27,8,0,329.0,140.0,4.7,14.0,266.0,271.97,220.2
2016,3,27,8,15,543.5,116.5,4.8,14.0,359.0,390.49,318.33
2016,3,27,8,30,758.0,93.0,4.9,14.0,452.0,514.47,420.11
2016,3,27,8,45,505.5,167.0,5.0,14.0,416.5,472.93,387.22
2016,3,27,9,0,253.0,241.0,5.1,14.0,381.0,396.0,323.66
2016,3,27,9,15,192.5,265.5,5.25,14.0,377.0,377.99,308.56
2016,3,27,9,30,132.0,290.0,5.4,14.0,373.0,367.01,298.28
2016,3,27,9,45,97.5,298.0,5.55,14.5,361.5,338.81,274.22
2016,3,27,10,0,63.0,306.0,5.7,15.0,350.0,322.4,259.38
2016,3,27,10,15,152.5,329.5,5.8,15.0,441.5,440.8,355.19
2016,3,27,10,30,242.0,353.0,5.9,15.0,533.0,547.59,439.94
2016,3,27,10,45,568.0,237.0,6.0,15.0,676.5,772.53,619.33
2016,3,27,11,0,894.0,121.0,6.1,15.0,820.0,958.44,758.54
2016,3,27,11,15,899.0,122.0,6.1,15.0,837.0,980.6,772.99
2016,3,27,11,30,904.0,123.0,6.1,15.0,854.0,999.23,785.81
2016,3,27,11,45,906.5,123.5,6.15,15.5,862.5,1011.31,792.83
2016,3,27,12,0,909.0,124.0,6.2,16.0,871.0,1019.63,797.3
2016,3,27,12,15,909.5,124.0,6.2,16.0,871.5,1021.71,798.67
2016,3,27,12,30,910.0,124.0,6.2,16.0,872.0,1019.95,797.48
2016,3,27,12,45,912.5,121.5,6.25,16.0,865.5,1013.79,793.63
2016,3,27,13,0,915.0,119.0,6.3,16.0,859.0,1003.75,787.15
2016,3,27,13,15,911.5,118.5,6.4,15.5,843.0,986.24,777.19
2016,3,27,13,30,908.0,118.0,6.5,15.0,827.0,965.1,764.61
2016,3,27,13,45,896.0,119.5,6.6,15.0,801.5,934.85,743.85
2016,3,27,14,0,884.0,121.0,6.7,15.0,776.0,912.75,729.1
2016,3,27,14,15,874.5,119.0,6.8,15.0,744.5,874.6,702.29
2016,3,27,14,30,865.0,117.0,6.9,15.0,713.0,833.76,673.3
2016,3,27,14,45,850.0,115.0,7.0,15.0,674.5,786.26,638.96
2016,3,27,15,0,835.0,113.0,7.1,15.0,636.0,736.96,601.78
2016,3,27,15,15,592.5,167.0,7.15,14.5,525.0,588.91,483.54
2016,3,27,15,30,350.0,221.0,7.2,14.0,414.0,435.44,358.68
2016,3,27,15,45,390.5,191.5,7.25,14.0,389.5,423.57,349.32
2016,3,27,16,0,431.0,162.0,7.3,14.0,365.0,394.19,324.73
2016,3,27,16,15,304.5,158.5,7.25,13.5,294.0,294.33,241.7
2016,3,27,16,30,178.0,155.0,7.2,13.0,223.0,211.56,172.55
2016,3,27,16,45,150.5,136.0,7.15,13.0,187.5,173.23,139.52
2016,3,27,17,0,123.0,117.0,7.1,13.0,152.0,138.15,109.14
2016,3,27,17,15,102.5,94.0,7.1,12.5,119.0,104.64,80.16
2016,3,27,17,30,82.0,71.0,7.1,12.0,86.0,73.95,53.79
2016,3,27,17,45,47.5,49.5,7.1,12.0,57.5,45.95,30.78
2016,3,27,18,0,13.0,28.0,7.1,12.0,29.0,22.25,10.5
2016,3,27,18,15,6.5,14.0,7.15,12.0,14.5,11.02,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.0,8.5,9.0,29.5,12.18,0.0
2016,3,28,6,30,324.0,30.0,8.6,9.0,59.0,45.24,21.07
2016,3,28,6,45,442.0,39.0,8.7,9.5,108.0,91.02,52.28
2016,3,28,7,0,560.0,48.0,8.8,10.0,157.0,151.55,100.03
2016,3,28,7,15,625.0,54.5,8.75,10.0,210.5,211.24,153.41
2016,3,28,7,30,690.0,61.0,8.7,10.0,264.0,278.89,215.38
2016,3,28,7,45,734.0,65.0,8.7,10.5,318.0,342.58,274.29
2016,3,28,8,0,778.0,69.0,8.7,11.0,372.0,410.12,335.45
2016,3,28,8,15,807.0,73.0,8.6,11.0,424.5,473.91,392.84
2016,3,28,8,30,836.0,77.0,8.5,11.0,477.0,539.11,449.91
2016,3,28,8,45,857.0,79.5,8.4,11.5,525.5,599.06,500.36
2016,3,28,9,0,878.0,82.0,8.3,12.0,574.0,654.1,545.49
2016,3,28,9,15,893.5,84.0,8.25,12.0,618.5,708.24,589.74
2016,3,28,9,30,909.0,86.0,8.2,12.0,663.0,761.01,631.29
2016,3,28,9,45,920.5,88.0,8.15,12.5,701.0,809.03,665.97
2016,3,28,10,0,932.0,90.0,8.1,13.0,739.0,854.79,698.45
2016,3,28,10,15,940.0,91.5,8.05,13.0,770.5,894.56,727.35
2016,3,28,10,30,948.0,93.0,8.0,13.0,802.0,931.34,753.85
2016,3,28,10,45,953.0,94.5,7.95,13.0,825.5,962.26,775.84
2016,3,28,11,0,958.0,96.0,7.9,13.0,849.0,989.66,795.19
2016,3,28,11,15,961.5,96.5,7.9,13.0,865.0,1010.97,810.26
2016,3,28,11,30,965.0,97.0,7.9,13.0,881.0,1028.46,822.6
2016,3,28,11,45,965.5,97.5,7.9,13.0,888.5,1039.15,830.05
2016,3,28,12,0,966.0,98.0,7.9,13.0,896.0,1045.81,834.7
2016,3,28,12,15,965.0,98.0,7.85,13.0,895.5,1046.45,834.84
2016,3,28,12,30,964.0,98.0,7.8,13.0,895.0,1043.02,832.17
2016,3,28,12,45,944.0,107.5,7.75,13.5,881.0,1027.15,818.92
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,1007.48,803.1
2016,3,28,13,15,919.0,116.5,7.65,14.0,850.0,988.37,789.38
2016,3,28,13,30,914.0,116.0,7.6,14.0,833.0,965.68,773.09
2016,3,28,13,45,907.5,114.0,7.6,14.0,808.0,936.69,752.39
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,904.45,729.27
2016,3,28,14,15,890.5,110.5,7.5,14.0,750.5,866.3,701.28
2016,3,28,14,30,880.0,109.0,7.4,14.0,718.0,825.52,671.22
2016,3,28,14,45,866.0,107.0,7.35,14.0,679.5,787.13,643.04
2016,3,28,15,0,852.0,105.0,7.3,14.0,641.0,738.02,605.49
2016,3,28,15,15,833.5,102.0,7.2,13.5,596.5,683.23,562.96
2016,3,28,15,30,815.0,99.0,7.1,13.0,552.0,627.55,518.71
2016,3,28,15,45,447.5,149.5,7.0,13.0,395.0,415.72,344.38
2016,3,28,16,0,80.0,200.0,6.9,13.0,238.0,212.48,174.11
2016,3,28,16,15,219.5,167.5,6.7,13.0,255.5,261.19,214.67
2016,3,28,16,30,359.0,135.0,6.5,13.0,273.0,283.15,230.19
2016,3,28,16,45,485.5,102.0,6.35,13.0,259.5,274.01,217.26
2016,3,28,17,0,612.0,69.0,6.2,13.0,246.0,253.45,191.82
2016,3,28,17,15,541.0,61.5,6.05,12.5,194.0,189.35,135.06
2016,3,28,17,30,470.0,54.0,5.9,12.0,142.0,133.46,87.09
2016,3,28,17,45,357.5,42.0,5.75,11.5,96.5,77.98,44.77
2016,3,28,18,0,245.0,30.0,5.6,11.0,51.0,36.75,16.83
2016,3,28,18,15,122.5,15.0,5.5,10.5,25.5,11.8,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,15.5,2.3,9.5,30.5,12.54,0.0
2016,3,29,6,30,316.0,31.0,2.3,10.0,61.0,45.22,21.78
2016,3,29,6,45,433.0,40.0,2.35,10.5,109.5,90.28,51.95
2016,3,29,7,0,550.0,49.0,2.4,11.0,158.0,149.96,98.34
2016,3,29,7,15,614.0,55.5,2.55,11.0,211.0,208.71,149.86
2016,3,29,7,30,678.0,62.0,2.7,11.0,264.0,275.35,209.43
2016,3,29,7,45,726.5,65.0,2.9,11.5,319.0,338.91,266.39
2016,3,29,8,0,775.0,68.0,3.1,12.0,374.0,406.81,325.8
2016,3,29,8,15,804.0,71.5,3.1,12.0,426.0,469.8,380.26
2016,3,29,8,30,833.0,75.0,3.1,12.0,478.0,534.19,434.14
2016,3,29,8,45,856.0,77.0,3.1,12.5,527.0,590.71,479.54
2016,3,29,9,0,879.0,79.0,3.1,13.0,576.0,650.26,525.66
2016,3,29,9,15,894.5,81.5,2.85,13.5,620.0,704.85,565.39
2016,3,29,9,30,910.0,84.0,2.6,14.0,664.0,758.07,601.79
2016,3,29,9,45,921.5,85.5,2.4,14.5,702.5,805.5,631.75
2016,3,29,10,0,933.0,87.0,2.2,15.0,741.0,850.66,659.2
2016,3,29,10,15,941.5,88.5,2.0,15.0,772.5,890.78,683.53
2016,3,29,10,30,950.0,90.0,1.8,15.0,804.0,927.94,705.16
2016,3,29,10,45,955.0,91.0,1.65,15.0,828.0,958.28,722.25
2016,3,29,11,0,960.0,92.0,1.5,15.0,852.0,985.11,736.68
2016,3,29,11,15,963.5,92.5,1.6,15.0,868.0,1006.35,751.18
2016,3,29,11,30,967.0,93.0,1.7,15.0,884.0,1023.77,763.33
2016,3,29,11,45,967.5,94.0,1.8,15.0,891.5,1034.92,771.54
2016,3,29,12,0,968.0,95.0,1.9,15.0,899.0,1042.03,777.29
2016,3,29,12,15,967.5,95.0,2.1,15.0,898.0,1043.07,780.56
2016,3,29,12,30,967.0,95.0,2.3,15.0,897.0,1040.04,781.16
2016,3,29,12,45,963.0,95.5,2.55,15.5,887.5,1030.14,776.25
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,1016.3,768.56
2016,3,29,13,15,954.5,95.5,2.95,15.5,861.0,997.09,759.06
2016,3,29,13,30,950.0,95.0,3.1,15.0,844.0,974.14,746.9
2016,3,29,13,45,941.0,95.0,3.3,15.0,818.0,944.11,728.67
2016,3,29,14,0,932.0,95.0,3.5,15.0,792.0,910.85,707.91
2016,3,29,14,15,922.5,94.0,3.6,15.0,760.0,873.1,683.07
2016,3,29,14,30,913.0,93.0,3.7,15.0,728.0,832.56,655.95
2016,3,29,14,45,897.0,92.5,3.8,15.0,688.5,785.05,623.4
2016,3,29,15,0,881.0,92.0,3.9,15.0,649.0,735.73,588.8
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.5,682.21,548.43
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,632.25,509.58
2016,3,29,15,45,821.5,85.0,4.05,15.0,511.0,571.64,461.47
2016,3,29,16,0,796.0,83.0,4.1,15.0,462.0,511.4,412.26
2016,3,29,16,15,764.5,79.0,4.1,14.5,410.0,447.13,358.99
2016,3,29,16,30,733.0,75.0,4.1,14.0,358.0,384.67,305.47
2016,3,29,16,45,687.0,69.5,4.1,13.5,304.5,317.36,246.71
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,254.73,190.74
2016,3,29,17,15,573.0,57.0,3.9,12.5,198.5,190.37,134.03
2016,3,29,17,30,505.0,50.0,3.7,12.0,146.0,133.83,85.66
2016,3,29,17,45,393.0,39.5,3.55,11.5,100.0,77.92,43.47
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,36.12,16.36
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,11.76,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.65,10.0,30.0,14.09,0.0
2016,3,30,6,30,232.0,37.0,2.7,10.0,60.0,43.49,23.19
2016,3,30,6,45,331.5,50.0,2.8,10.5,105.5,84.0,51.21
2016,3,30,7,0,431.0,63.0,2.9,11.0,151.0,140.06,95.26
2016,3,30,7,15,499.0,72.5,2.8,11.0,202.5,195.35,142.91
2016,3,30,7,30,567.0,82.0,2.7,11.0,254.0,258.51,198.41
2016,3,30,7,45,616.0,88.0,2.65,11.5,306.5,319.07,251.78
2016,3,30,8,0,665.0,94.0,2.6,12.0,359.0,384.29,307.86
2016,3,30,8,15,698.0,99.0,2.6,12.0,409.5,445.16,359.83
2016,3,30,8,30,731.0,104.0,2.6,12.0,460.0,508.09,411.94
2016,3,30,8,45,759.5,106.0,2.65,12.5,508.5,567.05,458.89
2016,3,30,9,0,788.0,108.0,2.7,13.0,557.0,625.21,503.86
2016,3,30,9,15,806.0,111.0,2.8,13.0,600.0,678.85,545.29
2016,3,30,9,30,824.0,114.0,2.9,13.0,643.0,731.54,585.14
2016,3,30,9,45,839.0,115.5,3.0,13.5,681.0,779.18,618.9
2016,3,30,10,0,854.0,117.0,3.1,14.0,719.0,825.0,649.92
2016,3,30,10,15,863.5,118.5,3.15,14.0,749.5,864.13,676.77
2016,3,30,10,30,873.0,120.0,3.2,14.0,780.0,889.54,693.79
2016,3,30,10,45,881.0,120.5,3.3,14.0,804.0,920.0,714.86
2016,3,30,11,0,889.0,121.0,3.4,14.0,828.0,947.35,733.7
2016,3,30,11,15,893.5,122.0,3.4,14.0,844.0,968.66,747.69
2016,3,30,11,30,898.0,123.0,3.4,14.0,860.0,986.44,759.34
2016,3,30,11,45,901.5,122.5,3.45,14.5,868.0,998.17,765.89
2016,3,30,12,0,905.0,122.0,3.5,15.0,876.0,1006.18,770.04
2016,3,30,12,15,905.0,122.0,3.5,15.0,876.0,1007.53,770.84
2016,3,30,12,30,905.0,122.0,3.5,15.0,876.0,1005.07,769.23
2016,3,30,12,45,908.0,118.5,3.5,15.0,868.5,998.22,764.78
2016,3,30,13,0,911.0,115.0,3.5,15.0,861.0,987.49,757.83
2016,3,30,13,15,906.5,114.0,3.55,15.0,844.5,968.45,745.63
2016,3,30,13,30,902.0,113.0,3.6,15.0,828.0,945.87,731.06
2016,3,30,13,45,896.5,111.5,3.65,15.0,803.5,918.47,713.13
2016,3,30,14,0,891.0,110.0,3.7,15.0,779.0,887.82,692.87
2016,3,30,14,15,881.5,108.5,3.75,15.0,747.5,850.78,667.93
2016,3,30,14,30,872.0,107.0,3.8,15.0,716.0,811.09,640.9
2016,3,30,14,45,859.0,104.5,3.9,15.0,678.0,772.99,614.98
2016,3,30,15,0,846.0,102.0,4.0,15.0,640.0,724.42,579.86
2016,3,30,15,15,828.5,99.5,4.1,14.5,596.5,671.18,540.76
2016,3,30,15,30,811.0,97.0,4.2,14.0,553.0,616.98,499.74
2016,3,30,15,45,787.5,93.5,4.3,14.0,504.5,557.71,452.61
2016,3,30,16,0,764.0,90.0,4.4,14.0,456.0,498.73,404.22
2016,3,30,16,15,732.0,85.5,4.45,13.5,405.0,435.52,351.55
2016,3,30,16,30,700.0,81.0,4.5,13.0,354.0,374.0,298.55
2016,3,30,16,45,654.0,75.0,4.6,13.0,301.0,308.52,240.66
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,247.42,185.65
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,184.76,130.57
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,129.96,83.92
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,75.8,43.25
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,35.56,17.24
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,11.87,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,2.65,11.0,11.5,8.74,0.0
2016,3,31,6,30,0.0,23.0,2.7,11.0,23.0,17.54,8.75
2016,3,31,6,45,0.0,39.0,2.75,11.5,39.0,29.83,19.74
2016,3,31,7,0,0.0,55.0,2.8,12.0,55.0,42.19,30.64
2016,3,31,7,15,0.0,72.5,2.75,12.0,72.5,55.9,42.64
2016,3,31,7,30,0.0,90.0,2.7,12.0,90.0,69.77,54.6
2016,3,31,7,45,0.0,108.5,2.65,12.0,108.5,84.59,67.19
2016,3,31,8,0,0.0,127.0,2.6,12.0,127.0,99.56,79.71
2016,3,31,8,15,0.0,138.5,2.55,12.0,138.5,108.85,87.29
2016,3,31,8,30,0.0,150.0,2.5,12.0,150.0,118.2,94.83
2016,3,31,8,45,5.5,173.0,2.5,12.5,176.5,140.46,112.95
2016,3,31,9,0,11.0,196.0,2.5,13.0,203.0,163.48,131.46
2016,3,31,9,15,51.0,244.5,2.55,13.0,278.0,245.0,198.26
2016,3,31,9,30,91.0,293.0,2.6,13.0,353.0,321.98,259.97
2016,3,31,9,45,193.5,307.0,2.7,13.5,441.5,432.95,348.01
2016,3,31,10,0,296.0,321.0,2.8,14.0,530.0,553.55,440.53
2016,3,31,10,15,601.0,213.5,2.85,14.0,662.5,741.64,585.89
2016,3,31,10,30,906.0,106.0,2.9,14.0,795.0,902.19,701.55
2016,3,31,10,45,913.5,106.0,3.0,14.5,819.0,932.42,719.75
2016,3,31,11,0,921.0,106.0,3.1,15.0,843.0,959.4,736.83
2016,3,31,11,15,925.0,107.0,3.15,15.0,858.5,980.72,751.04
2016,3,31,11,30,929.0,108.0,3.2,15.0,874.0,998.38,762.87
2016,3,31,11,45,932.0,107.5,3.3,15.5,882.0,1009.82,769.56
2016,3,31,12,0,935.0,107.0,3.4,16.0,890.0,1017.41,773.78
2016,3,31,12,15,934.5,107.0,3.55,16.0,889.5,1018.25,775.39
2016,3,31,12,30,934.0,107.0,3.7,16.0,889.0,1015.16,774.48
2016,3,31,12,45,938.5,103.0,3.85,16.0,882.0,1008.85,771.47
2016,3,31,13,0,943.0,99.0,4.0,16.0,875.0,998.52,765.79
2016,3,31,13,15,939.0,98.5,4.15,16.0,858.0,979.9,754.42
2016,3,31,13,30,935.0,98.0,4.3,16.0,841.0,957.61,740.49
2016,3,31,13,45,928.5,97.0,4.45,16.0,816.5,929.03,722.61
2016,3,31,14,0,922.0,96.0,4.6,16.0,792.0,897.15,702.2
2016,3,31,14,15,913.5,94.5,4.65,15.5,760.5,859.98,678.34
2016,3,31,14,30,905.0,93.0,4.7,15.0,729.0,820.0,652.12
2016,3,31,14,45,892.0,91.5,4.8,15.0,690.5,774.04,620.15
2016,3,31,15,0,879.0,90.0,4.9,15.0,652.0,726.08,585.72
2016,3,31,15,15,863.5,88.0,4.95,14.5,608.5,674.22,546.91
2016,3,31,15,30,848.0,86.0,5.0,14.0,565.0,625.57,509.29
2016,3,31,15,45,825.0,83.5,5.05,14.0,516.5,565.97,461.06
2016,3,31,16,0,802.0,81.0,5.1,14.0,468.0,506.51,411.57
2016,3,31,16,15,772.5,77.0,5.05,13.5,416.5,443.08,357.98
2016,3,31,16,30,743.0,73.0,5.0,13.0,365.0,381.23,304.06
2016,3,31,16,45,698.5,68.5,5.0,13.0,311.5,315.69,245.52
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,253.36,188.98
2016,3,31,17,15,590.0,57.5,4.85,12.5,206.0,190.04,132.89
2016,3,31,17,30,526.0,51.0,4.7,12.0,154.0,133.98,84.94
2016,3,31,17,45,417.0,41.0,4.55,12.0,107.0,78.22,43.23
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,36.16,17.32
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,12.57,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,14.1,1.78
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,48.31,24.78
2016,4,1,6,45,428.0,46.0,3.55,11.5,120.5,93.25,54.9
2016,4,1,7,0,521.0,57.0,3.6,12.0,168.0,149.82,99.37
2016,4,1,7,15,263.0,83.0,3.55,12.0,139.5,142.37,106.57
2016,4,1,7,30,5.0,109.0,3.5,12.0,111.0,86.52,68.72
2016,4,1,7,45,10.0,128.0,3.45,12.5,132.5,104.04,83.4
2016,4,1,8,0,15.0,147.0,3.4,13.0,154.0,122.26,98.42
2016,4,1,8,15,17.5,165.0,3.35,13.0,174.0,139.13,112.34
2016,4,1,8,30,20.0,183.0,3.3,13.0,194.0,156.35,126.41
2016,4,1,8,45,65.5,221.0,3.3,13.0,259.0,226.1,184.03
2016,4,1,9,0,111.0,259.0,3.3,13.0,324.0,293.34,238.73
2016,4,1,9,15,153.0,280.5,3.25,13.0,376.5,360.48,292.44
2016,4,1,9,30,195.0,302.0,3.2,13.0,429.0,419.1,338.67
2016,4,1,9,45,199.5,320.0,3.15,13.5,456.5,448.86,360.49
2016,4,1,10,0,204.0,338.0,3.1,14.0,484.0,478.42,381.91
2016,4,1,10,15,553.5,222.0,3.05,14.0,640.0,701.25,556.93
2016,4,1,10,30,903.0,106.0,3.0,14.0,796.0,897.53,699.17
2016,4,1,10,45,910.0,106.5,2.95,14.5,820.0,927.64,715.91
2016,4,1,11,0,917.0,107.0,2.9,15.0,844.0,954.49,731.72
2016,4,1,11,15,921.0,107.5,2.85,15.0,859.5,975.13,744.58
2016,4,1,11,30,925.0,108.0,2.8,15.0,875.0,992.14,755.05
2016,4,1,11,45,928.0,107.5,2.75,15.0,883.0,1003.45,761.74
2016,4,1,12,0,931.0,107.0,2.7,15.0,891.0,1010.94,766.0
2016,4,1,12,15,931.0,107.0,2.7,15.0,890.0,1012.17,766.71
2016,4,1,12,30,931.0,107.0,2.7,15.0,889.0,1009.49,764.98
2016,4,1,12,45,932.0,105.0,2.75,15.0,881.0,1001.84,760.57
2016,4,1,13,0,933.0,103.0,2.8,15.0,873.0,990.29,753.67
2016,4,1,13,15,929.0,102.5,2.9,15.0,856.5,971.78,742.57
2016,4,1,13,30,925.0,102.0,3.0,15.0,840.0,949.63,729.0
2016,4,1,13,45,920.0,100.0,3.1,15.5,816.0,921.55,709.96
2016,4,1,14,0,915.0,98.0,3.2,16.0,792.0,890.13,688.54
2016,4,1,14,15,906.5,96.5,3.3,15.5,760.5,853.16,665.59
2016,4,1,14,30,898.0,95.0,3.4,15.0,729.0,813.4,640.29
2016,4,1,14,45,886.5,93.0,3.5,15.0,691.0,768.33,609.52
2016,4,1,15,0,875.0,91.0,3.6,15.0,653.0,721.15,576.05
2016,4,1,15,15,859.0,89.0,3.7,15.0,609.5,669.16,536.93
2016,4,1,15,30,843.0,87.0,3.8,15.0,566.0,620.39,499.05
2016,4,1,15,45,821.5,84.0,3.9,15.0,517.5,561.42,452.24
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,502.48,404.0
2016,4,1,16,15,770.5,77.0,4.0,14.5,417.5,439.26,351.39
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,377.63,298.36
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,312.88,241.11
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,251.08,185.57
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,187.7,129.92
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,131.49,82.3
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,76.79,41.93
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,35.17,17.12
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,12.56,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,7.97,0.0
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,15.99,7.72
2016,4,2,6,45,0.0,35.0,1.25,10.5,35.0,26.73,17.31
2016,4,2,7,0,0.0,49.0,1.2,11.0,49.0,37.51,26.85
2016,4,2,7,15,0.0,64.0,1.1,11.0,64.0,49.13,37.04
2016,4,2,7,30,0.0,79.0,1.0,11.0,79.0,60.88,47.18
2016,4,2,7,45,0.0,94.0,0.9,11.5,94.0,72.73,57.14
2016,4,2,8,0,0.0,109.0,0.8,12.0,109.0,84.68,66.99
2016,4,2,8,15,6.0,142.5,0.75,12.0,145.5,114.74,91.99
2016,4,2,8,30,12.0,176.0,0.7,12.0,182.0,145.96,117.53
2016,4,2,8,45,218.5,197.0,0.7,12.5,324.0,314.18,254.35
2016,4,2,9,0,425.0,218.0,0.7,13.0,466.0,489.67,388.79
2016,4,2,9,15,487.0,213.0,0.75,13.5,517.0,550.33,432.53
2016,4,2,9,30,549.0,208.0,0.8,14.0,568.0,614.47,479.02
2016,4,2,9,45,677.0,176.0,0.9,14.5,645.0,713.91,550.91
2016,4,2,10,0,805.0,144.0,1.0,15.0,722.0,806.82,615.88
2016,4,2,10,15,815.5,146.5,1.15,15.0,752.5,846.07,642.49
2016,4,2,10,30,826.0,149.0,1.3,15.0,783.0,882.83,668.02
2016,4,2,10,45,834.5,149.5,1.45,15.5,806.5,913.16,687.93
2016,4,2,11,0,843.0,150.0,1.6,16.0,830.0,940.46,705.81
2016,4,2,11,15,847.5,151.0,1.75,16.0,845.5,961.34,720.77
2016,4,2,11,30,852.0,152.0,1.9,16.0,861.0,978.75,733.55
2016,4,2,11,45,860.0,148.5,2.05,16.5,869.5,991.42,741.91
2016,4,2,12,0,868.0,145.0,2.2,17.0,878.0,1000.41,747.92
2016,4,2,12,15,867.5,144.5,2.35,17.0,877.0,1000.55,749.56
2016,4,2,12,30,867.0,144.0,2.5,17.0,876.0,996.89,748.81
2016,4,2,12,45,874.5,138.0,2.65,17.0,869.5,976.72,737.03
2016,4,2,13,0,882.0,132.0,2.8,17.0,863.0,968.15,733.17
2016,4,2,13,15,877.0,131.0,2.9,17.0,846.0,948.96,721.54
2016,4,2,13,30,872.0,130.0,3.0,17.0,829.0,926.37,707.64
2016,4,2,13,45,782.5,166.0,3.15,17.0,779.0,874.42,673.57
