Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,0,693.0,202.0,3.3,17.0,729.0,817.8,634.52
2016,4,2,14,15,761.0,164.5,3.3,17.0,722.0,813.43,633.84
2016,4,2,14,30,829.0,127.0,3.3,17.0,715.0,796.81,623.25
2016,4,2,14,45,809.5,127.0,3.35,17.0,675.5,749.24,589.6
2016,4,2,15,0,790.0,127.0,3.4,17.0,636.0,700.32,553.79
2016,4,2,15,15,771.5,123.5,3.4,16.5,593.0,650.09,517.0
2016,4,2,15,30,753.0,120.0,3.4,16.0,550.0,596.4,476.59
2016,4,2,15,45,719.5,110.0,3.4,16.0,493.0,527.58,422.61
2016,4,2,16,0,686.0,100.0,3.4,16.0,436.0,460.41,368.5
2016,4,2,16,15,656.5,101.5,3.4,15.5,394.0,408.15,325.09
2016,4,2,16,30,627.0,103.0,3.4,15.0,352.0,357.32,281.47
2016,4,2,16,45,571.0,97.0,3.4,15.0,299.5,292.73,225.8
2016,4,2,17,0,515.0,91.0,3.4,15.0,247.0,233.77,174.39
2016,4,2,17,15,448.5,80.0,3.3,14.5,197.0,171.02,120.92
2016,4,2,17,30,382.0,69.0,3.2,14.0,147.0,120.15,78.96
2016,4,2,17,45,282.5,54.0,3.15,13.5,102.0,71.23,42.99
2016,4,2,18,0,183.0,39.0,3.1,13.0,57.0,34.88,19.58
2016,4,2,18,15,91.5,19.5,3.0,12.5,28.5,14.75,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,42.0,9.0,2.1,9.0,10.0,7.08,0.0
2016,4,3,6,15,178.0,25.0,2.1,9.0,44.5,19.07,7.68
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,51.4,28.75
2016,4,3,6,45,407.5,52.0,2.15,9.5,127.0,94.91,57.87
2016,4,3,7,0,501.0,63.0,2.2,10.0,175.0,150.11,101.16
2016,4,3,7,15,252.0,87.0,2.15,10.0,143.5,137.08,103.06
2016,4,3,7,30,3.0,111.0,2.1,10.0,112.0,87.24,69.87
2016,4,3,7,45,8.0,130.0,2.1,10.5,133.5,104.6,84.45
2016,4,3,8,0,13.0,149.0,2.1,11.0,155.0,122.67,99.35
2016,4,3,8,15,23.5,173.5,2.1,11.5,185.0,148.63,120.67
2016,4,3,8,30,34.0,198.0,2.1,12.0,215.0,184.03,149.53
2016,4,3,8,45,424.5,151.5,2.15,12.5,399.5,403.33,329.38
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,633.47,508.27
2016,4,3,9,15,831.5,108.0,2.25,13.0,627.0,686.85,547.52
2016,4,3,9,30,848.0,111.0,2.3,13.0,670.0,739.07,586.37
2016,4,3,9,45,859.5,113.5,2.35,13.5,707.5,785.54,618.67
2016,4,3,10,0,871.0,116.0,2.4,14.0,745.0,829.87,647.92
2016,4,3,10,15,880.5,117.5,2.45,14.0,775.5,859.18,667.5
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,894.88,691.65
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,923.72,709.58
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,949.23,725.22
2016,4,3,11,15,731.0,211.0,2.65,15.0,811.0,918.63,703.8
2016,4,3,11,30,563.0,299.0,2.7,15.0,770.0,849.88,652.28
2016,4,3,11,45,733.5,214.5,2.75,15.5,833.5,943.18,720.41
2016,4,3,12,0,904.0,130.0,2.8,16.0,897.0,1002.35,758.62
2016,4,3,12,15,715.0,224.0,2.9,16.0,830.0,940.01,716.48
2016,4,3,12,30,526.0,318.0,3.0,16.0,763.0,841.39,644.5
2016,4,3,12,45,707.5,226.5,3.15,16.0,819.5,927.08,711.0
2016,4,3,13,0,889.0,135.0,3.3,16.0,876.0,974.57,744.7
2016,4,3,13,15,884.5,134.0,3.4,16.0,859.0,955.69,732.52
2016,4,3,13,30,880.0,133.0,3.5,16.0,842.0,933.36,718.52
2016,4,3,13,45,867.5,135.0,3.65,16.0,816.0,915.82,708.17
2016,4,3,14,0,855.0,137.0,3.8,16.0,790.0,882.52,686.57
2016,4,3,14,15,844.5,135.0,3.9,16.0,758.0,844.25,661.03
2016,4,3,14,30,834.0,133.0,4.0,16.0,726.0,803.47,633.41
2016,4,3,14,45,820.5,130.0,4.1,16.0,688.0,757.22,600.48
2016,4,3,15,0,807.0,127.0,4.2,16.0,650.0,709.2,565.11
2016,4,3,15,15,788.5,123.5,4.25,15.5,606.0,655.91,525.81
2016,4,3,15,30,770.0,120.0,4.3,15.0,562.0,603.73,486.17
2016,4,3,15,45,752.5,113.5,4.35,15.0,515.0,546.52,440.58
2016,4,3,16,0,735.0,107.0,4.4,15.0,468.0,489.17,393.51
2016,4,3,16,15,702.5,101.5,4.35,14.5,416.5,426.19,341.07
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,365.31,288.85
2016,4,3,16,45,631.0,88.0,4.3,14.0,313.0,302.46,233.49
2016,4,3,17,0,592.0,80.0,4.3,14.0,261.0,243.26,180.51
2016,4,3,17,15,526.5,71.0,4.15,13.5,209.0,181.57,127.06
2016,4,3,17,30,461.0,62.0,4.0,13.0,157.0,127.49,82.01
2016,4,3,17,45,362.5,49.5,3.85,12.5,110.5,75.65,44.04
2016,4,3,18,0,264.0,37.0,3.7,12.0,64.0,34.3,18.7
2016,4,3,18,15,132.0,18.5,3.6,11.5,32.0,14.13,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,9.44,0.0
2016,4,4,6,15,159.5,27.5,5.6,12.0,47.5,20.83,9.72
2016,4,4,6,30,319.0,43.0,5.7,12.0,83.0,52.88,29.69
2016,4,4,6,45,417.0,53.5,5.8,12.5,132.5,96.7,58.47
2016,4,4,7,0,515.0,64.0,5.9,13.0,182.0,152.76,102.03
2016,4,4,7,15,577.0,71.5,5.85,13.0,235.5,209.51,151.25
2016,4,4,7,30,639.0,79.0,5.8,13.0,289.0,273.19,207.88
2016,4,4,7,45,683.5,84.5,5.75,13.5,343.5,335.28,263.35
2016,4,4,8,0,728.0,90.0,5.7,14.0,398.0,401.37,321.15
2016,4,4,8,15,758.0,94.0,5.8,14.0,449.5,462.74,374.79
2016,4,4,8,30,788.0,98.0,5.9,14.0,501.0,525.31,428.14
2016,4,4,8,45,811.0,101.0,6.0,14.5,549.5,584.07,476.36
2016,4,4,9,0,834.0,104.0,6.1,15.0,598.0,642.87,523.31
2016,4,4,9,15,850.0,107.0,6.1,15.0,641.5,696.66,565.94
2016,4,4,9,30,866.0,110.0,6.1,15.0,685.0,749.2,606.71
2016,4,4,9,45,877.5,112.0,6.15,15.5,722.5,795.76,640.63
2016,4,4,10,0,889.0,114.0,6.2,16.0,760.0,831.18,664.75
2016,4,4,10,15,897.5,115.5,6.05,16.0,790.5,869.25,691.07
2016,4,4,10,30,906.0,117.0,5.9,16.0,821.0,904.48,715.01
2016,4,4,10,45,911.0,119.0,5.8,16.5,844.0,934.07,733.51
2016,4,4,11,0,916.0,121.0,5.7,17.0,867.0,960.29,749.44
2016,4,4,11,15,919.5,122.0,5.65,17.0,882.5,980.66,762.9
2016,4,4,11,30,923.0,123.0,5.6,17.0,898.0,997.38,773.85
2016,4,4,11,45,923.0,124.0,5.6,17.0,905.0,1007.05,780.27
2016,4,4,12,0,923.0,125.0,5.6,17.0,912.0,1012.87,784.13
2016,4,4,12,15,922.5,125.0,5.5,17.0,911.0,1013.39,783.7
2016,4,4,12,30,922.0,125.0,5.4,17.0,910.0,1010.04,780.71
2016,4,4,12,45,923.5,122.5,5.35,17.0,901.5,1002.32,775.17
2016,4,4,13,0,925.0,120.0,5.3,17.0,893.0,990.72,767.07
2016,4,4,13,15,920.5,119.0,5.3,17.0,875.5,971.24,753.89
2016,4,4,13,30,916.0,118.0,5.3,17.0,858.0,948.18,738.28
2016,4,4,13,45,906.5,118.0,5.35,17.0,832.0,918.27,718.13
2016,4,4,14,0,897.0,118.0,5.4,17.0,806.0,885.29,695.71
2016,4,4,14,15,886.5,116.5,5.75,17.0,773.5,847.18,670.95
2016,4,4,14,30,876.0,115.0,6.1,17.0,741.0,815.1,650.11
2016,4,4,14,45,859.5,113.5,6.5,17.0,701.0,766.72,616.27
2016,4,4,15,0,843.0,112.0,6.9,17.0,661.0,716.68,579.0
2016,4,4,15,15,825.0,109.5,7.05,16.5,616.5,663.31,538.48
2016,4,4,15,30,807.0,107.0,7.2,16.0,572.0,609.05,496.05
2016,4,4,15,45,779.5,104.0,7.4,16.0,522.5,548.45,446.5
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,488.98,396.53
2016,4,4,16,15,719.5,96.5,7.4,15.5,421.5,426.25,343.01
2016,4,4,16,30,687.0,92.0,7.2,15.0,370.0,365.56,289.88
2016,4,4,16,45,638.0,86.5,7.0,14.5,316.5,300.9,232.8
2016,4,4,17,0,589.0,81.0,6.8,14.0,263.0,240.97,179.27
2016,4,4,17,15,521.0,72.5,6.4,13.5,210.5,179.6,125.86
2016,4,4,17,30,453.0,64.0,6.0,13.0,158.0,126.14,81.41
2016,4,4,17,45,347.0,51.5,5.6,13.0,111.5,72.07,41.87
2016,4,4,18,0,241.0,39.0,5.2,13.0,65.0,34.2,19.51
2016,4,4,18,15,120.5,19.5,4.95,12.5,32.5,14.84,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,13.0,2.7,11.0,15.0,10.23,0.0
2016,4,5,6,15,240.5,26.5,2.65,11.5,53.0,21.63,11.11
2016,4,5,6,30,390.0,40.0,2.6,12.0,91.0,53.42,28.48
2016,4,5,6,45,476.5,49.5,2.55,12.5,140.5,99.46,58.3
2016,4,5,7,0,563.0,59.0,2.5,13.0,190.0,156.18,102.48
2016,4,5,7,15,621.5,65.5,2.4,13.5,244.0,213.92,152.02
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,278.08,208.0
2016,4,5,7,45,723.0,76.0,2.2,14.5,352.5,341.2,263.12
2016,4,5,8,0,766.0,80.0,2.1,15.0,407.0,406.98,318.99
2016,4,5,8,15,793.5,83.5,2.15,15.0,459.0,468.24,370.78
2016,4,5,8,30,821.0,87.0,2.2,15.0,511.0,530.68,421.95
2016,4,5,8,45,844.5,89.0,2.25,15.5,560.0,590.12,468.49
2016,4,5,9,0,868.0,91.0,2.3,16.0,609.0,644.97,510.24
2016,4,5,9,15,882.5,93.0,2.4,16.5,652.0,697.19,549.0
2016,4,5,9,30,897.0,95.0,2.5,17.0,695.0,747.93,585.65
2016,4,5,9,45,907.5,97.0,2.7,17.5,732.0,793.88,617.35
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,837.49,646.73
2016,4,5,10,15,925.5,100.5,2.95,18.0,799.5,875.55,672.26
2016,4,5,10,30,933.0,102.0,3.0,18.0,830.0,910.61,695.63
2016,4,5,10,45,938.0,103.0,3.15,18.5,853.0,939.81,714.3
2016,4,5,11,0,943.0,104.0,3.3,19.0,876.0,965.54,730.61
2016,4,5,11,15,946.0,105.0,3.3,19.0,891.0,985.83,743.58
2016,4,5,11,30,949.0,106.0,3.3,19.0,906.0,1002.36,754.1
2016,4,5,11,45,950.5,106.0,3.35,19.5,913.0,1012.63,759.49
2016,4,5,12,0,952.0,106.0,3.4,20.0,920.0,1018.97,762.41
2016,4,5,12,15,951.5,106.0,3.35,20.0,919.0,1019.45,762.24
2016,4,5,12,30,951.0,106.0,3.3,20.0,918.0,1015.94,759.6
2016,4,5,12,45,950.0,104.5,3.3,20.5,909.0,1006.52,752.13
2016,4,5,13,0,949.0,103.0,3.3,21.0,900.0,993.17,742.22
2016,4,5,13,15,945.0,102.5,3.3,21.0,882.5,974.22,730.13
2016,4,5,13,30,941.0,102.0,3.3,21.0,865.0,951.59,715.65
2016,4,5,13,45,934.0,101.0,3.3,21.0,839.5,922.28,696.67
2016,4,5,14,0,927.0,100.0,3.3,21.0,814.0,889.7,675.44
2016,4,5,14,15,918.0,98.5,3.3,21.0,782.0,851.9,650.51
2016,4,5,14,30,909.0,97.0,3.3,21.0,750.0,811.32,623.47
2016,4,5,14,45,896.5,95.5,3.35,21.0,711.0,765.62,592.78
2016,4,5,15,0,884.0,94.0,3.4,21.0,672.0,717.88,558.81
2016,4,5,15,15,867.5,91.5,3.45,20.5,627.5,664.78,520.6
2016,4,5,15,30,851.0,89.0,3.5,20.0,583.0,614.67,483.27
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.5,555.21,436.95
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,495.92,389.3
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,432.8,337.71
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,371.28,285.72
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,306.82,230.26
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,245.05,176.21
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,182.42,122.5
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,126.84,76.96
2016,4,5,17,45,435.0,43.5,3.25,16.5,118.5,73.38,39.43
2016,4,5,18,0,334.0,34.0,3.1,16.0,70.0,32.55,17.85
2016,4,5,18,15,167.0,17.0,2.95,15.5,35.0,13.72,0.0
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.0,5.11,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,16.0,10.23,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,54.5,21.97,11.73
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,53.26,28.5
2016,4,6,6,45,468.5,50.5,3.6,16.0,143.0,98.79,57.42
2016,4,6,7,0,557.0,60.0,3.7,17.0,193.0,155.25,100.55
2016,4,6,7,15,614.5,66.5,3.65,17.0,246.5,212.29,149.22
2016,4,6,7,30,672.0,73.0,3.6,17.0,300.0,275.63,204.51
2016,4,6,7,45,711.0,78.0,3.55,17.5,353.5,336.85,258.08
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,401.99,313.6
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,463.02,364.44
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,525.3,414.55
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,583.19,459.78
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,640.84,503.37
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.5,694.07,542.36
2016,4,6,9,30,878.0,102.0,3.4,21.0,693.0,739.39,574.73
2016,4,6,9,45,888.0,104.5,3.45,21.5,730.0,784.61,605.4
2016,4,6,10,0,898.0,107.0,3.5,22.0,767.0,827.5,633.26
2016,4,6,10,15,906.0,108.5,3.4,22.0,797.0,865.22,657.65
2016,4,6,10,30,914.0,110.0,3.3,22.0,827.0,900.04,679.8
2016,4,6,10,45,917.0,112.5,3.25,22.5,849.5,928.36,696.33
2016,4,6,11,0,920.0,115.0,3.2,23.0,872.0,953.19,710.42
2016,4,6,11,15,923.0,115.5,3.1,23.5,886.5,972.5,720.39
2016,4,6,11,30,926.0,116.0,3.0,24.0,901.0,988.13,727.92
2016,4,6,11,45,926.0,117.0,2.9,24.5,907.5,997.66,731.47
2016,4,6,12,0,926.0,118.0,2.8,25.0,914.0,1003.35,732.61
2016,4,6,12,15,925.0,118.0,2.65,25.0,912.0,1003.25,731.08
2016,4,6,12,30,924.0,118.0,2.5,25.0,910.0,999.3,727.16
2016,4,6,12,45,915.0,120.5,2.45,25.5,898.5,986.43,717.21
2016,4,6,13,0,906.0,123.0,2.4,26.0,887.0,969.93,705.13
2016,4,6,13,15,901.0,122.5,2.25,26.0,869.0,950.7,691.83
2016,4,6,13,30,896.0,122.0,2.1,26.0,851.0,927.98,676.35
2016,4,6,13,45,887.5,121.0,1.95,26.5,825.5,898.41,655.19
2016,4,6,14,0,879.0,120.0,1.8,27.0,800.0,865.8,632.19
2016,4,6,14,15,869.0,118.0,1.7,27.0,767.5,828.18,607.67
2016,4,6,14,30,859.0,116.0,1.6,27.0,735.0,796.52,587.07
2016,4,6,14,45,691.5,166.5,1.5,27.0,648.0,692.24,514.06
2016,4,6,15,0,524.0,217.0,1.4,27.0,561.0,584.73,437.4
2016,4,6,15,15,462.5,220.0,1.3,27.0,509.0,520.97,391.79
2016,4,6,15,30,401.0,223.0,1.2,27.0,457.0,461.01,347.82
2016,4,6,15,45,508.0,173.5,1.1,27.0,444.0,452.21,341.45
2016,4,6,16,0,615.0,124.0,1.0,27.0,431.0,436.82,328.32
2016,4,6,16,15,646.0,107.5,0.85,26.5,400.0,398.48,297.21
2016,4,6,16,30,677.0,91.0,0.7,26.0,369.0,355.38,261.11
2016,4,6,16,45,629.0,85.5,0.55,26.0,316.0,292.03,209.37
2016,4,6,17,0,581.0,80.0,0.4,26.0,263.0,233.32,160.9
2016,4,6,17,15,516.0,71.5,0.35,25.5,211.5,173.58,113.19
2016,4,6,17,30,451.0,63.0,0.3,25.0,160.0,121.4,73.15
2016,4,6,17,45,355.0,51.0,0.3,24.5,114.0,69.42,37.95
2016,4,6,18,0,259.0,39.0,0.3,24.0,68.0,32.34,20.89
2016,4,6,18,15,129.5,19.5,0.45,23.5,34.0,14.88,1.41
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,5.51,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,10.68,0.0
2016,4,7,6,15,71.0,33.0,3.45,14.5,43.0,24.75,14.38
2016,4,7,6,30,142.0,52.0,3.6,15.0,72.0,46.99,29.75
2016,4,7,6,45,187.0,72.5,3.75,15.5,110.5,79.75,53.65
2016,4,7,7,0,232.0,93.0,3.9,16.0,149.0,118.51,84.41
2016,4,7,7,15,278.5,106.5,3.9,16.0,190.0,157.6,116.95
2016,4,7,7,30,325.0,120.0,3.9,16.0,231.0,202.09,154.86
2016,4,7,7,45,388.0,130.5,3.95,16.0,284.5,262.3,205.58
2016,4,7,8,0,451.0,141.0,4.0,16.0,338.0,323.35,256.85
2016,4,7,8,15,440.5,164.0,3.9,16.0,375.0,367.13,294.07
2016,4,7,8,30,430.0,187.0,3.8,16.0,412.0,408.97,328.56
2016,4,7,8,45,444.0,203.5,3.75,16.5,454.5,457.24,366.54
2016,4,7,9,0,458.0,220.0,3.7,17.0,497.0,505.82,403.72
2016,4,7,9,15,478.5,228.0,3.6,17.0,535.5,551.25,438.49
2016,4,7,9,30,499.0,236.0,3.5,17.0,574.0,596.94,472.76
2016,4,7,9,45,538.5,236.5,3.45,17.0,619.0,650.0,512.37
2016,4,7,10,0,578.0,237.0,3.4,17.0,664.0,703.93,551.9
2016,4,7,10,15,709.5,187.0,3.3,17.0,732.0,793.52,618.28
2016,4,7,10,30,841.0,137.0,3.2,17.0,800.0,873.02,673.77
2016,4,7,10,45,844.5,139.5,3.15,17.5,821.0,900.69,690.01
2016,4,7,11,0,848.0,142.0,3.1,18.0,842.0,925.11,704.28
2016,4,7,11,15,851.0,142.5,3.05,18.0,856.0,943.69,715.87
2016,4,7,11,30,854.0,143.0,3.0,18.0,870.0,958.75,725.15
2016,4,7,11,45,851.5,145.5,2.95,18.0,875.0,967.07,729.95
2016,4,7,12,0,849.0,148.0,2.9,18.0,880.0,971.66,732.39
2016,4,7,12,15,640.0,253.5,2.9,18.0,804.5,885.91,672.07
2016,4,7,12,30,431.0,359.0,2.9,18.0,729.0,780.25,593.71
2016,4,7,12,45,478.0,338.0,2.9,18.0,745.0,800.83,610.37
2016,4,7,13,0,525.0,317.0,2.9,18.0,761.0,817.86,623.54
2016,4,7,13,15,655.0,243.5,2.9,17.5,786.5,862.26,659.33
2016,4,7,13,30,785.0,170.0,2.9,17.0,812.0,885.2,678.59
2016,4,7,13,45,531.5,267.0,2.95,17.0,696.0,739.84,572.34
2016,4,7,14,0,278.0,364.0,3.0,17.0,580.0,585.7,455.77
2016,4,7,14,15,229.5,354.5,3.0,17.0,528.5,510.63,400.5
2016,4,7,14,30,181.0,345.0,3.0,17.0,477.0,454.87,358.16
2016,4,7,14,45,229.5,319.5,3.0,17.0,477.0,457.87,362.22
2016,4,7,15,0,278.0,294.0,3.0,17.0,477.0,469.77,372.32
2016,4,7,15,15,304.0,267.5,2.95,16.5,456.0,447.14,356.13
2016,4,7,15,30,330.0,241.0,2.9,16.0,435.0,421.46,337.18
2016,4,7,15,45,198.0,225.5,2.9,16.0,339.0,306.41,245.84
2016,4,7,16,0,66.0,210.0,2.9,16.0,243.0,207.09,165.86
2016,4,7,16,15,106.5,191.0,2.8,15.5,237.5,211.46,169.76
2016,4,7,16,30,147.0,172.0,2.7,15.0,232.0,202.68,161.85
2016,4,7,16,45,129.0,151.5,2.6,15.0,199.0,169.07,133.61
2016,4,7,17,0,111.0,131.0,2.5,15.0,166.0,137.64,107.1
2016,4,7,17,15,93.0,107.5,2.35,15.0,133.5,106.13,80.56
2016,4,7,17,30,75.0,84.0,2.2,15.0,101.0,77.2,56.47
2016,4,7,17,45,50.5,62.0,2.1,15.0,72.0,50.66,35.12
2016,4,7,18,0,26.0,40.0,2.0,15.0,43.0,29.94,19.85
2016,4,7,18,15,13.0,20.0,1.9,14.5,21.5,15.39,2.96
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,2.75,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,5.3,0.0
2016,4,8,6,15,0.0,22.0,1.6,13.0,22.0,16.78,8.27
2016,4,8,6,30,0.0,37.0,1.6,13.0,37.0,28.23,18.15
2016,4,8,6,45,0.0,55.5,1.65,13.5,55.5,42.25,30.44
2016,4,8,7,0,0.0,74.0,1.7,14.0,74.0,56.57,42.83
2016,4,8,7,15,0.0,94.0,1.6,14.0,94.0,72.26,56.27
2016,4,8,7,30,0.0,114.0,1.5,14.0,114.0,88.16,69.67
2016,4,8,7,45,0.0,126.0,1.45,14.5,126.0,97.84,77.47
2016,4,8,8,0,0.0,138.0,1.4,15.0,138.0,107.55,85.15
2016,4,8,8,15,12.0,168.5,1.35,15.0,174.5,138.0,109.98
2016,4,8,8,30,24.0,199.0,1.3,15.0,211.0,170.12,135.88
2016,4,8,8,45,32.0,223.0,1.3,15.5,241.5,204.94,163.34
2016,4,8,9,0,40.0,247.0,1.3,16.0,272.0,233.33,185.24
2016,4,8,9,15,56.0,275.5,1.3,16.0,312.5,272.11,215.51
2016,4,8,9,30,72.0,304.0,1.3,16.0,353.0,312.52,246.62
2016,4,8,9,45,36.0,181.5,1.3,16.0,206.0,178.76,140.88
2016,4,8,10,0,0.0,59.0,1.3,16.0,59.0,45.48,32.06
2016,4,8,10,15,51.0,219.0,1.3,16.0,259.5,227.42,180.43
2016,4,8,10,30,102.0,379.0,1.3,16.0,460.0,420.52,328.04
2016,4,8,10,45,92.0,386.0,1.35,16.0,461.0,421.58,327.01
2016,4,8,11,0,82.0,393.0,1.4,16.0,462.0,421.79,326.74
2016,4,8,11,15,68.0,389.0,1.45,16.0,447.0,407.01,315.26
2016,4,8,11,30,54.0,385.0,1.5,16.0,432.0,391.45,303.25
2016,4,8,11,45,31.0,299.5,1.55,16.0,326.5,289.92,225.93
2016,4,8,12,0,8.0,214.0,1.6,16.0,221.0,178.37,138.74
2016,4,8,12,15,8.5,213.5,1.65,16.0,221.0,178.43,139.15
2016,4,8,12,30,9.0,213.0,1.7,16.0,221.0,178.43,139.21
2016,4,8,12,45,16.5,267.0,1.75,16.0,281.5,230.9,180.83
2016,4,8,13,0,24.0,321.0,1.8,16.0,342.0,284.15,222.35
2016,4,8,13,15,27.5,325.5,1.85,16.0,348.5,309.2,241.73
2016,4,8,13,30,31.0,330.0,1.9,16.0,355.0,315.53,246.85
2016,4,8,13,45,96.5,355.0,2.0,16.0,431.0,394.06,309.25
2016,4,8,14,0,162.0,380.0,2.1,16.0,507.0,485.78,379.77
2016,4,8,14,15,93.0,328.0,2.1,16.0,400.5,359.11,282.55
2016,4,8,14,30,24.0,276.0,2.1,16.0,294.0,241.06,189.97
2016,4,8,14,45,12.0,210.0,2.15,16.0,219.0,175.5,138.3
2016,4,8,15,0,0.0,144.0,2.2,16.0,144.0,112.49,87.42
2016,4,8,15,15,85.5,205.0,2.15,16.0,255.5,237.13,190.11
2016,4,8,15,30,171.0,266.0,2.1,16.0,367.0,336.98,269.35
2016,4,8,15,45,315.5,218.0,2.1,16.0,385.0,371.99,297.12
2016,4,8,16,0,460.0,170.0,2.1,16.0,403.0,390.84,310.62
2016,4,8,16,15,239.0,160.5,2.0,15.5,281.0,249.07,198.23
2016,4,8,16,30,18.0,151.0,1.9,15.0,159.0,124.7,99.09
2016,4,8,16,45,11.5,131.5,1.85,15.0,136.0,105.73,83.73
2016,4,8,17,0,5.0,112.0,1.8,15.0,113.0,87.65,68.8
2016,4,8,17,15,2.5,90.0,1.7,14.5,90.5,69.39,53.54
2016,4,8,17,30,0.0,68.0,1.6,14.0,68.0,51.73,38.54
2016,4,8,17,45,0.0,48.0,1.5,14.0,48.0,36.4,25.15
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,21.39,12.72
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,10.65,0.9
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.15,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,6.07,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,16.0,7.79
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,25.98,16.3
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,38.93,27.64
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,52.0,38.95
2016,4,9,7,15,0.0,86.5,2.05,14.0,86.5,66.41,51.31
2016,4,9,7,30,0.0,105.0,2.0,14.0,105.0,81.0,63.63
2016,4,9,7,45,8.0,132.5,2.0,14.0,136.5,105.76,84.15
2016,4,9,8,0,16.0,160.0,2.0,14.0,168.0,131.78,105.56
2016,4,9,8,15,8.0,144.5,1.95,14.0,148.5,116.47,92.6
2016,4,9,8,30,0.0,129.0,1.9,14.0,129.0,100.28,78.87
2016,4,9,8,45,0.0,133.0,1.9,14.5,133.0,103.51,81.16
2016,4,9,9,0,0.0,137.0,1.9,15.0,137.0,106.76,83.43
2016,4,9,9,15,7.0,186.5,1.85,15.0,191.5,151.8,120.13
2016,4,9,9,30,14.0,236.0,1.8,15.0,246.0,198.37,157.38
2016,4,9,9,45,21.5,265.0,1.8,15.0,281.5,229.18,181.62
2016,4,9,10,0,29.0,294.0,1.8,15.0,317.0,275.41,217.75
2016,4,9,10,15,21.5,278.0,1.75,15.0,295.0,241.9,190.77
2016,4,9,10,30,14.0,262.0,1.7,15.0,273.0,222.6,175.2
2016,4,9,10,45,16.5,279.0,1.7,15.5,292.5,239.75,188.27
2016,4,9,11,0,19.0,296.0,1.7,16.0,312.0,257.04,201.22
2016,4,9,11,15,18.0,295.5,1.65,16.0,311.0,256.12,200.2
2016,4,9,11,30,17.0,295.0,1.6,16.0,310.0,255.08,199.2
2016,4,9,11,45,29.5,335.5,1.6,16.0,361.5,321.59,250.67
2016,4,9,12,0,42.0,376.0,1.6,16.0,413.0,371.92,288.74
2016,4,9,12,15,47.0,382.5,1.55,16.0,423.5,382.87,296.7
2016,4,9,12,30,52.0,389.0,1.5,16.0,434.0,393.49,304.64
2016,4,9,12,45,100.0,407.0,1.5,16.0,493.0,454.65,351.67
2016,4,9,13,0,148.0,425.0,1.5,16.0,552.0,533.71,410.37
2016,4,9,13,15,127.5,412.5,1.55,16.0,520.0,499.91,385.09
2016,4,9,13,30,107.0,400.0,1.6,16.0,488.0,448.02,347.18
2016,4,9,13,45,106.5,387.5,1.65,16.0,473.0,432.51,336.48
2016,4,9,14,0,106.0,375.0,1.7,16.0,458.0,416.65,325.22
2016,4,9,14,15,80.0,346.5,1.7,16.0,407.5,365.13,286.12
2016,4,9,14,30,54.0,318.0,1.7,16.0,357.0,315.41,248.04
2016,4,9,14,45,50.0,298.5,1.75,16.0,333.5,291.9,230.44
2016,4,9,15,0,46.0,279.0,1.8,16.0,310.0,268.74,212.82
2016,4,9,15,15,51.0,264.0,1.8,16.0,296.5,255.74,203.16
2016,4,9,15,30,56.0,249.0,1.8,16.0,283.0,242.25,192.93
2016,4,9,15,45,33.5,212.5,1.85,16.0,232.5,194.54,154.95
2016,4,9,16,0,11.0,176.0,1.9,16.0,182.0,143.66,113.98
2016,4,9,16,15,5.5,113.0,1.85,15.5,116.0,89.84,70.06
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,38.26,27.01
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,32.86,22.51
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,27.47,17.94
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,22.09,13.36
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,16.73,8.72
2016,4,9,17,45,0.0,16.0,1.55,14.0,16.0,12.15,4.67
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,7.58,0.88
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,4.16,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,4.16,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,6.82,0.12
2016,4,10,6,45,0.0,13.5,3.3,13.5,13.5,10.24,3.13
2016,4,10,7,0,0.0,18.0,3.4,14.0,18.0,13.68,6.12
2016,4,10,7,15,0.0,23.0,3.45,14.0,23.0,17.51,9.44
2016,4,10,7,30,0.0,28.0,3.5,14.0,28.0,21.34,12.72
2016,4,10,7,45,0.0,24.0,3.6,14.0,24.0,18.3,10.07
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,15.25,7.42
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,17.56,9.35
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,19.88,11.27
2016,4,10,8,45,0.0,44.5,3.75,14.0,44.5,34.12,23.27
2016,4,10,9,0,0.0,63.0,3.8,14.0,63.0,48.43,35.23
2016,4,10,9,15,0.0,84.0,3.85,14.0,84.0,64.74,48.76
2016,4,10,9,30,0.0,105.0,3.9,14.0,105.0,81.26,62.36
2016,4,10,9,45,0.0,111.5,3.95,14.0,111.5,86.49,66.53
2016,4,10,10,0,0.0,118.0,4.0,14.0,118.0,91.74,70.73
2016,4,10,10,15,0.0,126.0,4.05,14.0,126.0,98.22,75.94
2016,4,10,10,30,0.0,134.0,4.1,14.0,134.0,104.73,81.17
2016,4,10,10,45,0.0,113.5,4.2,14.5,113.5,88.38,67.52
2016,4,10,11,0,0.0,93.0,4.3,15.0,93.0,72.16,54.03
2016,4,10,11,15,0.5,121.0,4.35,15.0,121.5,94.98,72.7
2016,4,10,11,30,1.0,149.0,4.4,15.0,150.0,118.08,91.48
2016,4,10,11,45,2.0,155.5,4.5,15.0,157.5,124.35,96.56
2016,4,10,12,0,3.0,162.0,4.6,15.0,165.0,130.62,101.67
2016,4,10,12,15,3.5,167.5,4.6,15.0,171.0,135.58,105.7
2016,4,10,12,30,4.0,173.0,4.6,15.0,177.0,140.52,109.73
2016,4,10,12,45,5.5,186.5,4.7,15.0,192.0,152.92,119.86
2016,4,10,13,0,7.0,200.0,4.8,15.0,207.0,165.3,129.97
2016,4,10,13,15,3.5,117.5,4.8,14.5,121.0,94.81,72.82
2016,4,10,13,30,0.0,35.0,4.8,14.0,35.0,27.01,16.87
2016,4,10,13,45,0.0,74.0,4.8,14.0,74.0,57.22,42.02
2016,4,10,14,0,0.0,113.0,4.8,14.0,113.0,87.85,67.41
2016,4,10,14,15,1.0,142.5,4.75,14.0,143.0,112.22,87.61
2016,4,10,14,30,2.0,172.0,4.7,14.0,173.0,136.81,107.97
2016,4,10,14,45,1.5,173.0,4.7,14.0,174.0,137.11,108.39
2016,4,10,15,0,1.0,174.0,4.7,14.0,175.0,137.45,108.9
2016,4,10,15,15,0.5,148.5,4.65,14.0,149.0,116.31,91.7
2016,4,10,15,30,0.0,123.0,4.6,14.0,123.0,95.46,74.63
2016,4,10,15,45,0.0,130.5,4.55,14.0,130.5,101.43,79.86
2016,4,10,16,0,0.0,138.0,4.5,14.0,138.0,107.4,85.12
2016,4,10,16,15,47.5,156.0,4.4,13.5,176.5,146.99,118.41
2016,4,10,16,30,95.0,174.0,4.3,13.0,215.0,176.23,142.16
2016,4,10,16,45,81.5,152.5,4.2,13.0,184.5,147.64,117.96
2016,4,10,17,0,68.0,131.0,4.1,13.0,154.0,120.77,95.23
2016,4,10,17,15,55.0,108.0,3.95,13.0,124.5,94.67,73.14
2016,4,10,17,30,42.0,85.0,3.8,13.0,95.0,70.55,52.86
2016,4,10,17,45,24.5,63.0,3.65,13.0,68.5,48.98,35.11
2016,4,10,18,0,7.0,41.0,3.5,13.0,42.0,30.48,20.72
2016,4,10,18,15,3.5,23.0,3.4,12.5,23.5,17.42,6.49
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,3.93,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,11.0,1.05,11.5,13.5,8.65,0.0
2016,4,11,6,0,79.0,22.0,1.0,12.0,27.0,16.66,2.11
2016,4,11,6,15,182.5,39.5,1.05,12.0,65.0,29.59,19.73
2016,4,11,6,30,286.0,57.0,1.1,12.0,103.0,56.88,35.46
2016,4,11,6,45,367.0,69.0,1.15,12.5,151.0,97.03,61.52
2016,4,11,7,0,448.0,81.0,1.2,13.0,199.0,147.09,99.67
2016,4,11,7,15,503.0,90.0,1.3,13.0,249.5,202.24,146.05
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,260.09,195.83
2016,4,11,7,45,598.0,105.5,1.5,13.5,351.0,316.27,244.32
2016,4,11,8,0,638.0,112.0,1.6,14.0,402.0,376.01,294.8
2016,4,11,8,15,448.5,170.5,1.65,14.0,386.0,372.17,296.04
2016,4,11,8,30,259.0,229.0,1.7,14.0,370.0,342.44,274.25
2016,4,11,8,45,167.5,251.0,1.8,14.5,345.0,315.44,252.72
2016,4,11,9,0,76.0,273.0,1.9,15.0,320.0,277.2,221.17
2016,4,11,9,15,40.5,234.5,1.9,15.0,259.5,223.5,177.95
2016,4,11,9,30,5.0,196.0,1.9,15.0,199.0,158.35,124.77
2016,4,11,9,45,23.5,256.5,1.95,15.0,273.5,222.92,176.87
2016,4,11,10,0,42.0,317.0,2.0,15.0,348.0,305.55,241.71
2016,4,11,10,15,41.5,328.0,2.05,15.0,360.0,317.25,250.14
2016,4,11,10,30,41.0,339.0,2.1,15.0,372.0,328.81,258.75
2016,4,11,10,45,40.0,347.5,2.15,15.5,380.5,337.45,264.61
2016,4,11,11,0,39.0,356.0,2.2,16.0,389.0,345.87,270.3
2016,4,11,11,15,31.5,342.5,2.2,16.0,369.5,327.55,255.85
2016,4,11,11,30,24.0,329.0,2.2,16.0,350.0,290.38,226.99
2016,4,11,11,45,30.5,348.5,2.25,16.0,375.0,333.52,260.45
2016,4,11,12,0,37.0,368.0,2.3,16.0,400.0,358.21,279.31
2016,4,11,12,15,22.0,284.5,2.3,16.0,304.0,266.61,208.48
2016,4,11,12,30,7.0,201.0,2.3,16.0,208.0,166.31,129.45
2016,4,11,12,45,64.0,312.5,2.35,16.0,368.0,330.48,260.27
2016,4,11,13,0,121.0,424.0,2.4,16.0,528.0,505.36,392.71
2016,4,11,13,15,473.0,286.5,2.4,16.0,680.5,723.2,560.25
2016,4,11,13,30,825.0,149.0,2.4,16.0,833.0,888.44,680.37
2016,4,11,13,45,820.0,146.0,2.4,16.0,809.0,860.71,660.3
2016,4,11,14,0,815.0,143.0,2.4,16.0,785.0,829.97,639.96
2016,4,11,14,15,805.0,140.5,2.35,16.0,753.5,792.9,614.7
2016,4,11,14,30,795.0,138.0,2.3,16.0,722.0,753.48,586.74
2016,4,11,14,45,785.0,133.5,2.3,16.0,685.5,710.05,555.6
2016,4,11,15,0,775.0,129.0,2.3,16.0,649.0,664.75,522.42
2016,4,11,15,15,757.5,125.5,2.25,16.0,606.0,614.01,484.11
2016,4,11,15,30,740.0,122.0,2.2,16.0,563.0,563.79,445.26
2016,4,11,15,45,717.0,117.5,2.2,16.0,516.0,507.62,401.09
2016,4,11,16,0,694.0,113.0,2.2,16.0,469.0,451.94,356.04
2016,4,11,16,15,662.5,107.5,2.2,15.5,419.5,392.55,307.45
2016,4,11,16,30,631.0,102.0,2.2,15.0,370.0,335.26,259.1
2016,4,11,16,45,593.5,94.0,2.2,15.0,319.5,276.37,208.1
2016,4,11,17,0,556.0,86.0,2.2,15.0,269.0,221.02,159.62
2016,4,11,17,15,496.0,77.0,2.2,14.5,218.5,164.47,112.05
2016,4,11,17,30,436.0,68.0,2.2,14.0,168.0,114.89,72.67
2016,4,11,17,45,354.0,55.5,2.2,14.0,122.5,65.84,38.75
2016,4,11,18,0,272.0,43.0,2.2,14.0,77.0,32.58,22.51
2016,4,11,18,15,155.0,26.5,2.3,13.5,44.0,20.09,8.9
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,7.87,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,5.11,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,9.89,0.01
2016,4,12,6,15,0.0,31.0,3.95,12.0,31.0,23.57,14.65
2016,4,12,6,30,0.0,49.0,4.0,12.0,49.0,36.92,25.76
2016,4,12,6,45,1.5,70.0,4.1,12.5,70.5,53.04,39.81
2016,4,12,7,0,3.0,91.0,4.2,13.0,92.0,69.72,54.15
2016,4,12,7,15,11.0,111.5,4.2,13.0,115.5,87.99,69.49
2016,4,12,7,30,19.0,132.0,4.2,13.0,139.0,107.41,85.72
2016,4,12,7,45,9.5,105.5,4.25,13.0,109.0,84.7,66.64
2016,4,12,8,0,0.0,79.0,4.3,13.0,79.0,60.7,46.26
2016,4,12,8,15,0.0,108.0,4.35,13.0,108.0,83.44,65.35
2016,4,12,8,30,0.0,137.0,4.4,13.0,137.0,106.53,84.49
2016,4,12,8,45,0.0,151.0,4.45,13.5,151.0,117.84,93.45
2016,4,12,9,0,0.0,165.0,4.5,14.0,165.0,129.22,102.41
2016,4,12,9,15,0.0,133.0,4.55,14.0,133.0,103.49,80.89
2016,4,12,9,30,0.0,101.0,4.6,14.0,101.0,78.1,59.68
2016,4,12,9,45,1.0,136.5,4.65,14.0,137.5,107.19,83.64
2016,4,12,10,0,2.0,172.0,4.7,14.0,174.0,136.82,107.8
2016,4,12,10,15,5.5,201.0,4.8,14.0,206.0,163.61,129.55
2016,4,12,10,30,9.0,230.0,4.9,14.0,238.0,190.9,151.58
2016,4,12,10,45,9.0,230.0,5.0,14.5,238.0,191.25,151.39
2016,4,12,11,0,9.0,230.0,5.1,15.0,238.0,191.56,151.24
2016,4,12,11,15,17.5,283.0,5.1,15.0,298.5,244.22,193.51
2016,4,12,11,30,26.0,336.0,5.1,15.0,359.0,316.62,250.75
2016,4,12,11,45,22.5,323.0,5.2,15.0,343.0,283.76,224.61
2016,4,12,12,0,19.0,310.0,5.3,15.0,327.0,269.43,213.24
2016,4,12,12,15,42.0,358.5,5.3,15.0,395.5,353.27,279.96
2016,4,12,12,30,65.0,407.0,5.3,15.0,464.0,420.19,332.41
2016,4,12,12,45,64.5,399.5,5.35,15.0,455.5,411.8,325.92
2016,4,12,13,0,64.0,392.0,5.4,15.0,447.0,403.07,319.39
2016,4,12,13,15,425.5,283.5,5.45,15.0,638.5,675.81,538.96
2016,4,12,13,30,787.0,175.0,5.5,15.0,830.0,876.49,693.93
2016,4,12,13,45,783.5,171.5,5.6,15.0,807.0,850.43,674.98
2016,4,12,14,0,780.0,168.0,5.7,15.0,784.0,821.38,654.96
2016,4,12,14,15,769.5,165.5,5.75,15.0,753.0,790.47,632.16
2016,4,12,14,30,759.0,163.0,5.8,15.0,722.0,751.2,602.89
2016,4,12,14,45,684.0,177.5,5.9,15.0,662.5,679.78,547.89
2016,4,12,15,0,609.0,192.0,6.0,15.0,603.0,610.87,493.99
2016,4,12,15,15,653.0,169.5,6.0,14.5,583.5,588.19,477.37
2016,4,12,15,30,697.0,147.0,6.0,14.0,564.0,559.31,454.79
2016,4,12,15,45,544.0,168.5,6.05,14.0,478.0,453.15,368.47
2016,4,12,16,0,391.0,190.0,6.1,14.0,392.0,366.59,297.26
2016,4,12,16,15,412.0,164.5,6.0,13.5,358.0,328.53,264.81
2016,4,12,16,30,433.0,139.0,5.9,13.0,324.0,287.49,228.52
2016,4,12,16,45,375.5,133.5,5.8,13.0,279.0,236.12,184.05
2016,4,12,17,0,318.0,128.0,5.7,13.0,234.0,186.29,141.38
2016,4,12,17,15,276.0,110.0,5.55,12.5,190.0,141.53,103.51
2016,4,12,17,30,234.0,92.0,5.4,12.0,146.0,101.86,71.36
2016,4,12,17,45,177.5,71.5,5.25,12.0,106.5,64.81,44.08
