Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,121.0,51.0,5.1,12.0,67.0,37.25,26.8
2016,4,12,18,15,60.5,30.0,5.0,12.0,38.0,22.44,11.2
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,7.08,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,47.5,13.0,3.05,11.5,16.0,10.23,0.0
2016,4,13,6,0,95.0,26.0,3.1,12.0,32.0,19.58,7.08
2016,4,13,6,15,200.5,43.5,3.25,12.0,72.5,32.53,22.5
2016,4,13,6,30,306.0,61.0,3.4,12.0,113.0,59.87,37.86
2016,4,13,6,45,399.5,70.5,3.55,12.5,163.0,100.56,63.38
2016,4,13,7,0,493.0,80.0,3.7,13.0,213.0,155.93,105.47
2016,4,13,7,15,546.5,88.5,3.7,13.0,265.5,209.37,150.96
2016,4,13,7,30,600.0,97.0,3.7,13.0,318.0,268.68,202.81
2016,4,13,7,45,639.5,103.0,3.7,13.5,370.5,326.42,253.48
2016,4,13,8,0,679.0,109.0,3.7,14.0,423.0,387.57,306.07
2016,4,13,8,15,707.5,114.0,3.65,14.0,473.0,445.77,355.75
2016,4,13,8,30,736.0,119.0,3.6,14.0,523.0,505.4,405.26
2016,4,13,8,45,757.0,123.0,3.55,14.5,569.5,560.94,449.45
2016,4,13,9,0,778.0,127.0,3.5,15.0,616.0,614.87,491.07
2016,4,13,9,15,793.5,130.0,3.4,15.0,657.5,664.97,529.36
2016,4,13,9,30,809.0,133.0,3.3,15.0,699.0,713.87,565.77
2016,4,13,9,45,834.5,128.0,3.2,15.5,738.5,761.11,599.22
2016,4,13,10,0,860.0,123.0,3.1,16.0,778.0,807.04,630.19
2016,4,13,10,15,868.0,125.0,3.1,16.0,807.0,834.24,648.23
2016,4,13,10,30,876.0,127.0,3.1,16.0,836.0,867.67,670.74
2016,4,13,10,45,880.5,128.5,3.1,16.0,858.0,894.66,688.6
2016,4,13,11,0,885.0,130.0,3.1,16.0,880.0,918.39,704.21
2016,4,13,11,15,888.5,131.0,3.05,16.0,894.0,937.36,716.21
2016,4,13,11,30,892.0,132.0,3.0,16.0,908.0,952.83,725.87
2016,4,13,11,45,891.0,133.5,3.0,16.5,914.0,961.02,729.68
2016,4,13,12,0,890.0,135.0,3.0,17.0,920.0,965.51,731.15
2016,4,13,12,15,889.5,135.0,3.0,17.0,918.5,965.4,731.02
2016,4,13,12,30,889.0,135.0,3.0,17.0,917.0,961.62,728.56
2016,4,13,12,45,884.0,136.0,3.05,17.0,906.5,950.96,721.97
2016,4,13,13,0,879.0,137.0,3.1,17.0,896.0,936.76,713.09
2016,4,13,13,15,875.0,136.0,3.15,17.0,879.0,918.19,701.29
2016,4,13,13,30,871.0,135.0,3.2,17.0,862.0,896.23,687.19
2016,4,13,13,45,858.0,137.0,3.3,17.0,835.5,877.84,675.92
2016,4,13,14,0,845.0,139.0,3.4,17.0,809.0,844.39,653.95
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.5,807.31,629.95
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,767.75,602.96
2016,4,13,14,45,686.0,175.5,3.45,16.0,665.5,676.5,534.15
2016,4,13,15,0,546.0,216.0,3.5,16.0,585.0,581.56,461.69
2016,4,13,15,15,647.5,173.0,3.55,15.5,583.0,585.11,466.43
2016,4,13,15,30,749.0,130.0,3.6,15.0,581.0,570.73,456.02
2016,4,13,15,45,722.0,126.5,3.65,15.0,532.5,512.99,409.56
2016,4,13,16,0,695.0,123.0,3.7,15.0,484.0,456.1,362.72
2016,4,13,16,15,663.5,117.5,3.75,14.5,433.5,396.74,313.33
2016,4,13,16,30,632.0,112.0,3.8,14.0,383.0,339.47,264.27
2016,4,13,16,45,586.0,105.0,3.9,14.0,330.5,278.96,211.58
2016,4,13,17,0,540.0,98.0,4.0,14.0,278.0,222.96,162.54
2016,4,13,17,15,479.0,88.0,3.9,13.5,227.0,163.07,112.11
2016,4,13,17,30,418.0,78.0,3.8,13.0,176.0,114.24,73.53
2016,4,13,17,45,319.5,64.5,3.75,12.5,128.5,67.9,42.64
2016,4,13,18,0,221.0,51.0,3.7,12.0,81.0,37.93,27.47
2016,4,13,18,15,121.5,31.5,3.6,11.5,46.5,23.58,12.56
2016,4,13,18,30,22.0,12.0,3.5,11.0,12.0,9.44,0.0
2016,4,13,18,45,11.0,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,11.41,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,21.75,9.76
2016,4,14,6,15,233.5,45.0,4.2,11.0,79.5,33.77,23.79
2016,4,14,6,30,349.0,61.0,4.3,11.0,122.0,61.29,38.4
2016,4,14,6,45,424.0,72.5,4.45,11.5,171.5,104.1,65.72
2016,4,14,7,0,499.0,84.0,4.6,12.0,221.0,159.47,108.68
2016,4,14,7,15,425.5,106.5,4.6,12.0,241.0,191.55,141.37
2016,4,14,7,30,352.0,129.0,4.6,12.0,261.0,218.03,169.17
2016,4,14,7,45,368.0,148.0,4.6,12.5,304.0,263.84,209.24
2016,4,14,8,0,384.0,167.0,4.6,13.0,347.0,311.08,249.74
2016,4,14,8,15,378.0,190.0,4.6,13.0,383.5,344.11,278.55
2016,4,14,8,30,372.0,213.0,4.6,13.0,420.0,383.64,311.72
2016,4,14,8,45,380.5,232.0,4.6,13.5,459.0,426.57,346.18
2016,4,14,9,0,389.0,251.0,4.6,14.0,498.0,469.5,379.78
2016,4,14,9,15,442.0,249.5,4.65,14.0,547.5,535.76,432.19
2016,4,14,9,30,495.0,248.0,4.7,14.0,597.0,593.79,477.67
2016,4,14,9,45,356.5,306.5,4.8,14.5,564.5,552.33,442.53
2016,4,14,10,0,218.0,365.0,4.9,15.0,532.0,498.91,397.73
2016,4,14,10,15,539.5,252.5,4.95,15.0,686.0,695.32,554.29
2016,4,14,10,30,861.0,140.0,5.0,15.0,840.0,876.22,691.5
2016,4,14,10,45,853.5,149.0,5.1,15.0,858.5,900.5,707.85
2016,4,14,11,0,846.0,158.0,5.2,15.0,877.0,920.92,722.42
2016,4,14,11,15,849.5,159.0,5.3,15.0,891.5,939.84,736.03
2016,4,14,11,30,853.0,160.0,5.4,15.0,906.0,955.27,747.25
2016,4,14,11,45,837.0,171.5,5.5,15.5,908.0,959.05,748.81
2016,4,14,12,0,821.0,183.0,5.6,16.0,910.0,958.76,747.64
2016,4,14,12,15,821.0,182.5,5.7,16.0,908.0,958.6,748.15
2016,4,14,12,30,821.0,182.0,5.8,16.0,906.0,954.84,746.19
2016,4,14,12,45,849.0,162.5,5.95,16.0,904.5,955.49,747.82
2016,4,14,13,0,877.0,143.0,6.1,16.0,903.0,937.24,735.87
2016,4,14,13,15,872.5,142.0,6.2,16.0,885.5,918.24,723.19
2016,4,14,13,30,868.0,141.0,6.3,16.0,868.0,908.58,717.37
2016,4,14,13,45,851.5,145.0,6.4,16.0,841.0,876.91,695.37
2016,4,14,14,0,835.0,149.0,6.5,16.0,814.0,842.57,671.37
2016,4,14,14,15,825.0,147.0,6.55,15.5,782.0,805.37,645.9
2016,4,14,14,30,815.0,145.0,6.6,15.0,750.0,765.74,617.26
2016,4,14,14,45,801.0,142.0,6.7,15.0,711.5,720.17,582.47
2016,4,14,15,0,787.0,139.0,6.8,15.0,673.0,672.96,545.73
2016,4,14,15,15,769.0,135.5,6.85,15.0,629.0,623.49,506.24
2016,4,14,15,30,751.0,132.0,6.9,15.0,585.0,570.81,463.4
2016,4,14,15,45,737.0,123.5,7.0,15.0,538.5,515.23,417.38
2016,4,14,16,0,723.0,115.0,7.1,15.0,492.0,459.28,369.8
2016,4,14,16,15,691.5,110.0,7.1,14.5,441.0,399.11,318.23
2016,4,14,16,30,660.0,105.0,7.1,14.0,390.0,340.97,267.15
2016,4,14,16,45,620.0,97.5,7.1,14.0,337.5,280.5,213.16
2016,4,14,17,0,580.0,90.0,7.1,14.0,285.0,223.81,162.42
2016,4,14,17,15,519.5,81.5,7.0,13.5,233.5,166.75,113.77
2016,4,14,17,30,459.0,73.0,6.9,13.0,182.0,116.69,74.12
2016,4,14,17,45,370.0,61.0,6.8,12.5,134.5,66.79,40.7
2016,4,14,18,0,281.0,49.0,6.7,12.0,87.0,36.89,26.61
2016,4,14,18,15,161.5,31.5,6.55,12.0,51.5,23.74,13.01
2016,4,14,18,30,42.0,14.0,6.4,12.0,16.0,11.02,0.0
2016,4,14,18,45,21.0,7.0,6.3,12.0,8.0,5.51,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,13.5,4.4,9.5,22.0,10.62,0.0
2016,4,15,6,0,217.0,27.0,4.4,10.0,44.0,22.02,10.9
2016,4,15,6,15,335.0,39.5,4.45,10.5,88.0,32.2,22.56
2016,4,15,6,30,453.0,52.0,4.5,11.0,132.0,60.77,35.77
2016,4,15,6,45,525.0,60.5,4.55,11.5,184.0,107.34,64.32
2016,4,15,7,0,597.0,69.0,4.6,12.0,236.0,162.58,106.95
2016,4,15,7,15,646.5,75.5,4.7,12.0,290.0,219.32,156.04
2016,4,15,7,30,696.0,82.0,4.8,12.0,344.0,281.23,211.29
2016,4,15,7,45,726.0,88.0,4.9,12.5,397.0,340.75,264.85
2016,4,15,8,0,756.0,94.0,5.0,13.0,450.0,403.35,319.98
2016,4,15,8,15,782.0,98.0,4.95,13.5,501.5,462.83,371.11
2016,4,15,8,30,808.0,102.0,4.9,14.0,553.0,523.29,421.45
2016,4,15,8,45,824.5,106.5,4.85,14.5,600.0,579.49,466.89
2016,4,15,9,0,841.0,111.0,4.8,15.0,647.0,635.05,510.38
2016,4,15,9,15,856.0,113.5,4.65,15.0,689.5,686.75,550.28
2016,4,15,9,30,871.0,116.0,4.5,15.0,732.0,737.05,587.99
2016,4,15,9,45,887.5,115.0,4.4,15.5,770.0,775.75,615.57
2016,4,15,10,0,904.0,114.0,4.3,16.0,808.0,819.37,644.52
2016,4,15,10,15,912.0,115.0,4.25,16.0,837.5,855.83,669.23
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,889.35,691.81
2016,4,15,10,45,927.5,116.0,4.2,16.5,890.0,918.4,710.03
2016,4,15,11,0,935.0,116.0,4.2,17.0,913.0,944.14,725.86
2016,4,15,11,15,938.0,116.5,4.3,17.0,927.5,962.87,738.73
2016,4,15,11,30,941.0,117.0,4.4,17.0,942.0,977.88,749.38
2016,4,15,11,45,943.5,116.0,4.55,17.0,948.5,987.24,756.81
2016,4,15,12,0,946.0,115.0,4.7,17.0,955.0,992.75,761.73
2016,4,15,12,15,945.0,115.0,4.85,17.0,953.0,992.08,762.47
2016,4,15,12,30,944.0,115.0,5.0,17.0,951.0,987.53,760.62
2016,4,15,12,45,945.5,112.5,5.15,17.5,941.5,979.01,754.6
2016,4,15,13,0,947.0,110.0,5.3,18.0,932.0,966.58,745.91
2016,4,15,13,15,942.0,109.0,5.4,18.0,913.5,945.97,732.6
2016,4,15,13,30,937.0,108.0,5.5,18.0,895.0,921.77,716.74
2016,4,15,13,45,932.0,106.0,5.65,18.0,869.5,893.16,697.94
2016,4,15,14,0,927.0,104.0,5.8,18.0,844.0,861.21,676.58
2016,4,15,14,15,917.5,102.5,5.8,18.0,811.0,823.08,649.79
2016,4,15,14,30,908.0,101.0,5.8,18.0,778.0,782.26,620.87
2016,4,15,14,45,895.0,99.5,5.85,18.0,738.5,736.5,586.95
2016,4,15,15,0,882.0,98.0,5.9,18.0,699.0,688.79,550.34
2016,4,15,15,15,866.5,95.5,5.85,18.0,654.5,636.91,509.43
2016,4,15,15,30,851.0,93.0,5.8,18.0,610.0,587.26,469.21
2016,4,15,15,45,829.0,90.5,5.75,18.0,560.5,529.12,421.45
2016,4,15,16,0,807.0,88.0,5.7,18.0,511.0,471.09,372.57
2016,4,15,16,15,780.0,84.0,5.6,17.5,459.0,410.02,320.67
2016,4,15,16,30,753.0,80.0,5.5,17.0,407.0,350.31,268.51
2016,4,15,16,45,716.0,75.0,5.45,16.5,354.0,288.42,213.9
2016,4,15,17,0,679.0,70.0,5.4,16.0,301.0,227.82,160.18
2016,4,15,17,15,624.5,64.0,5.3,15.5,248.0,168.49,109.51
2016,4,15,17,30,570.0,58.0,5.2,15.0,195.0,115.19,67.62
2016,4,15,17,45,487.5,49.0,5.15,14.5,145.5,64.34,35.62
2016,4,15,18,0,405.0,40.0,5.1,14.0,96.0,32.88,22.97
2016,4,15,18,15,267.5,27.0,5.05,13.5,57.5,22.07,11.92
2016,4,15,18,30,130.0,14.0,5.0,13.0,19.0,11.32,0.0
2016,4,15,18,45,65.0,7.0,4.95,13.0,9.5,5.51,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.5,10.62,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,47.0,22.05,11.5
2016,4,16,6,15,352.0,39.0,1.3,12.5,91.0,31.81,22.17
2016,4,16,6,30,461.0,51.0,1.3,13.0,135.0,59.67,34.67
2016,4,16,6,45,529.5,59.5,1.3,13.5,186.5,106.24,62.7
2016,4,16,7,0,598.0,68.0,1.3,14.0,238.0,161.03,104.24
2016,4,16,7,15,645.5,74.5,1.3,14.5,291.5,217.22,151.5
2016,4,16,7,30,693.0,81.0,1.3,15.0,345.0,278.34,204.05
2016,4,16,7,45,724.5,86.5,1.3,15.5,398.0,337.6,255.23
2016,4,16,8,0,756.0,92.0,1.3,16.0,451.0,400.21,307.79
2016,4,16,8,15,781.0,96.0,1.35,16.5,501.5,459.07,356.12
2016,4,16,8,30,806.0,100.0,1.4,17.0,552.0,518.8,403.51
2016,4,16,8,45,823.0,104.0,1.5,17.5,599.0,574.56,446.68
2016,4,16,9,0,840.0,108.0,1.6,18.0,646.0,629.73,488.1
2016,4,16,9,15,854.0,110.5,1.6,18.0,688.0,680.58,525.52
2016,4,16,9,30,868.0,113.0,1.6,18.0,730.0,729.94,560.91
2016,4,16,9,45,878.0,115.5,1.65,18.5,766.0,767.07,586.49
2016,4,16,10,0,888.0,118.0,1.7,19.0,802.0,808.45,613.39
2016,4,16,10,15,895.5,119.5,1.75,19.5,831.5,844.36,635.81
2016,4,16,10,30,903.0,121.0,1.8,20.0,861.0,877.36,656.13
2016,4,16,10,45,913.0,119.5,1.85,20.5,884.5,906.65,673.86
2016,4,16,11,0,923.0,118.0,1.9,21.0,908.0,932.79,689.46
2016,4,16,11,15,926.5,118.0,1.95,21.0,922.0,951.21,701.34
2016,4,16,11,30,930.0,118.0,2.0,21.0,936.0,965.97,710.99
2016,4,16,11,45,936.5,115.0,2.05,21.0,944.0,976.94,718.31
2016,4,16,12,0,943.0,112.0,2.1,21.0,952.0,984.14,723.32
2016,4,16,12,15,942.0,112.0,2.15,21.0,950.0,983.42,723.33
2016,4,16,12,30,941.0,112.0,2.2,21.0,948.0,978.82,721.01
2016,4,16,12,45,939.5,111.0,2.25,21.5,938.0,968.98,714.01
2016,4,16,13,0,938.0,110.0,2.3,22.0,928.0,955.32,704.66
2016,4,16,13,15,934.0,109.5,2.35,22.0,910.0,936.19,693.15
2016,4,16,13,30,930.0,109.0,2.4,22.0,892.0,913.48,679.29
2016,4,16,13,45,924.0,107.5,2.5,22.0,866.5,884.67,661.74
2016,4,16,14,0,918.0,106.0,2.6,22.0,841.0,852.62,641.85
2016,4,16,14,15,909.5,104.5,2.65,22.0,808.5,815.57,617.95
2016,4,16,14,30,901.0,103.0,2.7,22.0,776.0,775.78,591.93
2016,4,16,14,45,890.5,100.5,2.8,22.0,737.5,731.14,561.0
2016,4,16,15,0,880.0,98.0,2.9,22.0,699.0,684.37,527.45
2016,4,16,15,15,865.0,95.5,2.95,21.5,655.0,632.95,490.27
2016,4,16,15,30,850.0,93.0,3.0,21.0,611.0,583.63,453.3
2016,4,16,15,45,830.5,90.0,3.05,21.0,562.5,526.44,408.38
2016,4,16,16,0,811.0,87.0,3.1,21.0,514.0,469.12,361.96
2016,4,16,16,15,784.5,83.5,3.05,20.5,462.5,408.64,312.19
2016,4,16,16,30,758.0,80.0,3.0,20.0,411.0,349.45,261.96
2016,4,16,16,45,712.5,77.0,3.0,19.5,356.5,285.0,207.01
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,226.15,156.34
2016,4,16,17,15,614.0,67.5,2.8,18.5,249.5,167.51,107.38
2016,4,16,17,30,561.0,61.0,2.6,18.0,197.0,114.73,66.87
2016,4,16,17,45,457.0,53.5,2.4,17.5,146.0,64.88,37.03
2016,4,16,18,0,353.0,46.0,2.2,17.0,95.0,37.47,26.67
2016,4,16,18,15,231.0,31.0,2.1,16.5,57.5,23.67,13.27
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,12.2,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,6.29,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,15.0,0.95,13.5,24.0,11.8,0.0
2016,4,17,6,0,216.0,30.0,1.0,14.0,48.0,22.88,12.53
2016,4,17,6,15,318.5,43.0,1.1,14.5,91.5,34.84,24.68
2016,4,17,6,30,421.0,56.0,1.2,15.0,135.0,61.52,37.09
2016,4,17,6,45,489.0,65.5,1.3,15.5,185.0,106.28,64.01
2016,4,17,7,0,557.0,75.0,1.4,16.0,235.0,159.26,103.78
2016,4,17,7,15,604.5,82.0,1.35,16.0,288.0,213.38,149.0
2016,4,17,7,30,652.0,89.0,1.3,16.0,341.0,272.49,199.65
2016,4,17,7,45,688.0,94.0,1.3,16.5,393.5,330.49,249.26
2016,4,17,8,0,724.0,99.0,1.3,17.0,446.0,391.37,300.05
2016,4,17,8,15,749.5,103.5,1.3,17.5,496.0,449.51,347.35
2016,4,17,8,30,775.0,108.0,1.3,18.0,546.0,508.77,393.86
2016,4,17,8,45,795.0,111.0,1.3,18.5,592.5,563.69,435.59
2016,4,17,9,0,815.0,114.0,1.3,19.0,639.0,618.34,475.69
2016,4,17,9,15,829.5,116.5,1.35,19.5,680.5,668.35,511.58
2016,4,17,9,30,844.0,119.0,1.4,20.0,722.0,716.96,545.52
2016,4,17,9,45,860.0,118.5,1.5,20.5,759.0,762.1,576.78
2016,4,17,10,0,876.0,118.0,1.6,21.0,796.0,796.95,599.86
2016,4,17,10,15,883.5,119.5,1.65,21.5,825.5,832.36,621.89
2016,4,17,10,30,891.0,121.0,1.7,22.0,855.0,864.92,641.8
2016,4,17,10,45,898.0,121.5,1.75,22.5,877.5,893.1,658.7
2016,4,17,11,0,905.0,122.0,1.8,23.0,900.0,918.07,673.46
2016,4,17,11,15,908.5,122.5,1.8,23.0,914.0,936.56,684.75
2016,4,17,11,30,912.0,123.0,1.8,23.0,928.0,951.48,693.85
2016,4,17,11,45,914.5,122.5,1.8,23.5,934.5,960.93,698.18
2016,4,17,12,0,917.0,122.0,1.8,24.0,941.0,966.65,700.26
2016,4,17,12,15,916.5,122.0,1.7,24.0,939.5,966.33,698.71
2016,4,17,12,30,916.0,122.0,1.6,24.0,938.0,962.24,694.89
2016,4,17,12,45,916.0,120.0,1.55,24.5,928.5,953.01,687.26
2016,4,17,13,0,916.0,118.0,1.5,25.0,919.0,940.03,677.43
2016,4,17,13,15,912.0,117.5,1.35,25.0,901.5,921.24,663.98
2016,4,17,13,30,908.0,117.0,1.2,25.0,884.0,898.95,648.38
2016,4,17,13,45,904.5,114.0,1.1,25.0,859.5,871.36,630.17
2016,4,17,14,0,901.0,111.0,1.0,25.0,835.0,840.47,609.9
2016,4,17,14,15,892.5,109.5,1.05,25.0,803.0,803.97,588.06
2016,4,17,14,30,884.0,108.0,1.1,25.0,771.0,764.8,564.06
2016,4,17,14,45,875.5,104.5,1.15,25.0,733.5,721.3,535.33
2016,4,17,15,0,867.0,101.0,1.2,25.0,696.0,675.56,504.21
2016,4,17,15,15,852.5,98.5,1.3,24.5,652.0,625.08,470.03
2016,4,17,15,30,838.0,96.0,1.4,24.0,608.0,576.73,435.83
2016,4,17,15,45,820.5,92.0,1.5,24.0,560.5,520.27,393.53
2016,4,17,16,0,803.0,88.0,1.6,24.0,513.0,463.52,349.4
2016,4,17,16,15,777.0,84.0,1.7,23.5,461.5,403.32,301.68
2016,4,17,16,30,751.0,80.0,1.8,23.0,410.0,344.38,253.18
2016,4,17,16,45,715.0,75.0,1.9,22.5,357.0,283.21,201.87
2016,4,17,17,0,679.0,70.0,2.0,22.0,304.0,223.1,150.92
2016,4,17,17,15,627.5,64.0,1.95,21.0,251.5,164.7,103.19
2016,4,17,17,30,576.0,58.0,1.9,20.0,199.0,111.95,63.58
2016,4,17,17,45,495.5,49.0,1.85,19.5,149.5,61.39,33.52
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,32.88,22.56
2016,4,17,18,15,288.0,27.5,1.7,18.5,61.0,22.51,12.43
2016,4,17,18,30,161.0,15.0,1.6,18.0,22.0,12.17,0.0
2016,4,17,18,45,80.5,7.5,1.55,17.5,11.0,5.9,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.35,15.0,26.5,12.12,0.0
2016,4,18,6,0,261.0,30.0,0.4,15.0,53.0,24.51,14.2
2016,4,18,6,15,366.0,42.0,0.5,15.5,98.5,34.23,24.15
2016,4,18,6,30,471.0,54.0,0.6,16.0,144.0,61.26,35.92
2016,4,18,6,45,539.5,62.0,0.75,16.5,196.0,107.84,63.03
2016,4,18,7,0,608.0,70.0,0.9,17.0,248.0,162.58,103.67
2016,4,18,7,15,654.5,76.5,0.95,17.0,302.0,218.94,150.55
2016,4,18,7,30,701.0,83.0,1.0,17.0,356.0,280.07,202.78
2016,4,18,7,45,733.5,88.0,1.1,17.5,409.0,339.48,253.63
2016,4,18,8,0,766.0,93.0,1.2,18.0,462.0,402.39,306.14
2016,4,18,8,15,790.0,96.5,1.25,18.5,513.0,460.65,353.58
2016,4,18,8,30,814.0,100.0,1.3,19.0,564.0,519.62,399.99
2016,4,18,8,45,834.0,102.5,1.4,19.5,611.5,575.8,443.12
2016,4,18,9,0,854.0,105.0,1.5,20.0,659.0,631.6,484.67
2016,4,18,9,15,867.5,107.5,1.55,20.5,700.5,682.48,521.15
2016,4,18,9,30,881.0,110.0,1.6,21.0,742.0,725.52,551.32
2016,4,18,9,45,896.0,109.0,1.7,21.5,779.5,769.91,582.12
2016,4,18,10,0,911.0,108.0,1.8,22.0,817.0,812.26,609.68
2016,4,18,10,15,918.0,109.5,1.85,22.5,846.0,848.27,631.91
2016,4,18,10,30,925.0,111.0,1.9,23.0,875.0,881.28,651.99
2016,4,18,10,45,930.5,111.5,2.0,23.5,897.0,908.9,668.93
2016,4,18,11,0,936.0,112.0,2.1,24.0,919.0,933.12,683.64
2016,4,18,11,15,938.5,112.5,2.1,24.0,932.5,951.15,694.66
2016,4,18,11,30,941.0,113.0,2.1,24.0,946.0,965.46,703.38
2016,4,18,11,45,941.0,113.5,2.15,24.0,952.0,973.73,708.88
2016,4,18,12,0,941.0,114.0,2.2,24.0,958.0,978.15,712.06
2016,4,18,12,15,940.0,114.0,2.15,24.0,955.5,977.32,710.93
2016,4,18,12,30,939.0,114.0,2.1,24.0,953.0,972.64,707.48
2016,4,18,12,45,931.5,116.5,2.1,24.5,941.0,960.61,698.63
2016,4,18,13,0,924.0,119.0,2.1,25.0,929.0,944.92,687.6
2016,4,18,13,15,919.5,118.5,2.1,24.5,911.0,925.55,676.96
2016,4,18,13,30,915.0,118.0,2.1,24.0,893.0,902.67,664.03
2016,4,18,13,45,901.5,120.0,2.1,24.0,865.5,871.26,644.15
2016,4,18,14,0,888.0,122.0,2.1,24.0,838.0,837.05,622.37
2016,4,18,14,15,879.0,120.5,2.1,24.0,805.5,800.58,598.92
2016,4,18,14,30,870.0,119.0,2.1,24.0,773.0,761.51,572.87
2016,4,18,14,45,848.5,121.0,2.15,24.0,732.5,721.48,544.91
2016,4,18,15,0,827.0,123.0,2.2,24.0,692.0,672.54,510.17
2016,4,18,15,15,810.0,120.0,2.25,23.5,648.0,620.8,473.59
2016,4,18,15,30,793.0,117.0,2.3,23.0,604.0,568.19,435.11
2016,4,18,15,45,764.5,115.5,2.35,22.5,554.5,510.59,391.54
2016,4,18,16,0,736.0,114.0,2.4,22.0,505.0,453.39,346.8
2016,4,18,16,15,706.5,108.5,2.45,21.5,454.0,393.44,298.51
2016,4,18,16,30,677.0,103.0,2.5,21.0,403.0,335.29,250.2
2016,4,18,16,45,632.0,97.5,2.55,20.5,349.5,274.82,199.45
2016,4,18,17,0,587.0,92.0,2.6,20.0,296.0,218.64,152.0
2016,4,18,17,15,530.5,83.5,2.6,19.0,244.0,162.71,106.64
2016,4,18,17,30,474.0,75.0,2.6,18.0,192.0,113.27,69.68
2016,4,18,17,45,390.5,63.0,2.65,17.5,144.0,63.85,38.96
2016,4,18,18,0,307.0,51.0,2.7,17.0,96.0,38.49,27.64
2016,4,18,18,15,153.5,36.0,2.65,16.5,58.5,26.95,16.34
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,15.53,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,8.26,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,16.5,0.65,14.0,27.0,12.6,0.0
2016,4,19,6,0,233.0,33.0,0.6,14.0,54.0,25.14,15.09
2016,4,19,6,15,334.0,45.5,0.6,14.5,98.5,36.83,26.58
2016,4,19,6,30,435.0,58.0,0.6,15.0,143.0,62.48,38.15
2016,4,19,6,45,514.0,65.0,0.6,15.5,195.5,106.95,63.69
2016,4,19,7,0,593.0,72.0,0.6,16.0,248.0,160.9,103.17
2016,4,19,7,15,639.0,78.5,0.65,16.0,301.0,216.14,149.0
2016,4,19,7,30,685.0,85.0,0.7,16.0,354.0,276.1,200.11
2016,4,19,7,45,720.5,89.0,0.75,16.5,407.5,334.62,249.88
2016,4,19,8,0,756.0,93.0,0.8,17.0,461.0,397.01,301.58
2016,4,19,8,15,780.5,97.0,0.9,17.5,511.5,455.27,349.06
2016,4,19,8,30,805.0,101.0,1.0,18.0,562.0,514.33,395.68
2016,4,19,8,45,817.5,106.5,1.15,18.5,607.0,568.58,437.67
2016,4,19,9,0,830.0,112.0,1.3,19.0,652.0,621.82,477.71
2016,4,19,9,15,844.0,114.5,1.3,19.5,694.0,671.9,513.26
2016,4,19,9,30,858.0,117.0,1.3,20.0,736.0,720.52,546.68
2016,4,19,9,45,861.0,123.0,1.35,20.5,769.5,762.74,575.13
2016,4,19,10,0,864.0,129.0,1.4,21.0,803.0,802.18,601.07
2016,4,19,10,15,765.5,185.5,1.4,21.0,799.0,810.52,603.98
2016,4,19,10,30,667.0,242.0,1.4,21.0,795.0,803.83,597.02
2016,4,19,10,45,773.0,192.0,1.45,21.5,848.5,866.36,640.29
2016,4,19,11,0,879.0,142.0,1.5,22.0,902.0,908.02,665.93
2016,4,19,11,15,882.0,142.5,1.5,22.0,916.0,925.48,676.31
2016,4,19,11,30,885.0,143.0,1.5,22.0,930.0,939.45,684.78
2016,4,19,11,45,713.0,243.0,1.5,22.0,879.5,907.97,662.86
2016,4,19,12,0,541.0,343.0,1.5,22.0,829.0,841.54,615.22
2016,4,19,12,15,431.0,383.5,1.6,22.0,770.0,777.02,571.53
2016,4,19,12,30,321.0,424.0,1.7,22.0,711.0,697.89,516.9
2016,4,19,12,45,385.5,390.5,1.8,22.0,731.5,721.16,536.25
2016,4,19,13,0,450.0,357.0,1.9,22.0,752.0,756.94,562.82
2016,4,19,13,15,387.0,376.0,1.95,22.0,711.0,695.32,519.61
2016,4,19,13,30,324.0,395.0,2.0,22.0,670.0,649.65,487.35
2016,4,19,13,45,288.0,390.5,2.15,22.0,630.5,605.82,457.2
2016,4,19,14,0,252.0,386.0,2.3,22.0,591.0,562.52,426.82
2016,4,19,14,15,152.5,357.5,2.4,21.5,480.0,435.97,334.54
2016,4,19,14,30,53.0,329.0,2.5,21.0,369.0,317.2,244.93
2016,4,19,14,45,76.0,323.0,2.6,21.0,377.5,324.76,252.08
2016,4,19,15,0,99.0,317.0,2.7,21.0,386.0,330.18,257.02
2016,4,19,15,15,142.5,298.5,2.75,20.5,390.5,345.04,269.75
2016,4,19,15,30,186.0,280.0,2.8,20.0,395.0,344.27,270.12
2016,4,19,15,45,152.5,257.0,2.9,19.5,346.0,296.01,232.96
2016,4,19,16,0,119.0,234.0,3.0,19.0,297.0,251.07,198.03
2016,4,19,16,15,109.5,210.0,3.0,18.5,263.5,218.49,172.33
2016,4,19,16,30,100.0,186.0,3.0,18.0,230.0,181.98,142.98
2016,4,19,16,45,90.5,164.5,3.0,18.0,201.0,154.77,120.6
2016,4,19,17,0,81.0,143.0,3.0,18.0,172.0,128.79,99.11
2016,4,19,17,15,279.5,109.0,2.9,17.5,183.5,133.25,94.0
2016,4,19,17,30,478.0,75.0,2.8,17.0,195.0,112.04,69.03
2016,4,19,17,45,416.5,61.5,2.7,16.5,148.5,65.12,40.2
2016,4,19,18,0,355.0,48.0,2.6,16.0,102.0,38.97,28.22
2016,4,19,18,15,234.5,33.0,2.5,15.5,63.0,25.17,15.14
2016,4,19,18,30,114.0,18.0,2.4,15.0,24.0,13.71,0.0
2016,4,19,18,45,57.0,9.0,2.35,15.0,12.0,7.08,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.0,2.0,13.5,30.0,12.91,0.0
2016,4,20,6,0,290.0,32.0,2.1,14.0,60.0,26.19,16.16
2016,4,20,6,15,391.5,43.0,2.15,14.5,106.0,35.08,25.06
2016,4,20,6,30,493.0,54.0,2.2,15.0,152.0,60.81,35.81
2016,4,20,6,45,561.0,61.0,2.3,15.5,204.5,107.63,62.57
2016,4,20,7,0,629.0,68.0,2.4,16.0,257.0,162.47,103.42
2016,4,20,7,15,673.0,73.5,2.3,16.0,310.5,218.37,150.55
2016,4,20,7,30,717.0,79.0,2.2,16.0,364.0,278.67,202.96
2016,4,20,7,45,749.0,83.0,2.15,16.5,417.0,339.21,255.48
2016,4,20,8,0,781.0,87.0,2.1,17.0,470.0,400.1,307.15
2016,4,20,8,15,804.0,90.5,2.1,17.5,520.0,458.38,355.49
2016,4,20,8,30,827.0,94.0,2.1,18.0,570.0,517.23,402.63
2016,4,20,8,45,845.5,96.0,2.1,18.5,616.5,572.41,445.46
2016,4,20,9,0,864.0,98.0,2.1,19.0,663.0,623.08,483.64
2016,4,20,9,15,695.0,171.5,2.1,19.0,644.5,628.07,486.07
2016,4,20,9,30,526.0,245.0,2.1,19.0,626.0,602.61,465.74
2016,4,20,9,45,720.5,173.0,2.1,19.5,722.0,708.61,544.34
2016,4,20,10,0,915.0,101.0,2.1,20.0,818.0,804.08,611.69
2016,4,20,10,15,921.5,103.0,2.1,20.0,847.0,840.07,634.58
2016,4,20,10,30,928.0,105.0,2.1,20.0,876.0,873.03,655.81
2016,4,20,10,45,923.5,111.0,2.15,20.0,895.0,897.22,671.54
2016,4,20,11,0,919.0,117.0,2.2,20.0,914.0,917.54,684.8
2016,4,20,11,15,922.0,118.0,2.2,20.0,928.0,936.03,696.43
2016,4,20,11,30,925.0,119.0,2.2,20.0,942.0,950.89,705.73
2016,4,20,11,45,915.5,125.5,2.2,20.5,945.0,955.78,707.21
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,956.74,706.32
2016,4,20,12,15,905.0,132.0,2.2,21.0,946.0,955.82,705.7
2016,4,20,12,30,904.0,132.0,2.2,21.0,944.0,951.19,702.78
2016,4,20,12,45,901.5,131.5,2.25,21.0,933.5,941.1,696.92
2016,4,20,13,0,899.0,131.0,2.3,21.0,923.0,927.4,688.78
2016,4,20,13,15,894.0,130.0,2.3,20.5,905.0,907.54,677.44
2016,4,20,13,30,889.0,129.0,2.3,20.0,887.0,884.29,663.85
2016,4,20,13,45,880.5,128.5,2.35,20.0,861.0,855.35,645.53
2016,4,20,14,0,872.0,128.0,2.4,20.0,835.0,823.47,625.1
2016,4,20,14,15,862.5,126.0,2.4,20.0,802.5,786.72,600.78
2016,4,20,14,30,853.0,124.0,2.4,20.0,770.0,755.31,578.71
2016,4,20,14,45,840.0,122.0,2.45,20.0,731.5,710.4,546.82
2016,4,20,15,0,827.0,120.0,2.5,20.0,693.0,663.71,512.93
2016,4,20,15,15,810.0,117.0,2.45,19.5,649.0,612.16,475.06
2016,4,20,15,30,793.0,114.0,2.4,19.0,605.0,559.75,435.43
2016,4,20,15,45,775.0,108.5,2.4,19.0,557.5,504.01,391.46
2016,4,20,16,0,757.0,103.0,2.4,19.0,510.0,448.16,346.07
2016,4,20,16,15,728.5,98.5,2.35,18.5,458.5,388.08,296.68
2016,4,20,16,30,700.0,94.0,2.3,18.0,407.0,330.38,247.8
2016,4,20,16,45,664.5,87.5,2.3,17.5,355.0,270.92,196.84
2016,4,20,17,0,629.0,81.0,2.3,17.0,303.0,214.63,148.31
2016,4,20,17,15,575.5,74.0,2.25,16.5,251.0,158.47,102.03
2016,4,20,17,30,522.0,67.0,2.2,16.0,199.0,108.31,64.54
2016,4,20,17,45,446.0,56.5,2.15,15.5,151.0,60.77,36.74
2016,4,20,18,0,370.0,46.0,2.1,15.0,103.0,37.36,27.0
2016,4,20,18,15,185.0,36.0,2.05,14.5,64.5,27.1,16.98
2016,4,20,18,30,0.0,26.0,2.0,14.0,26.0,18.85,0.0
2016,4,20,18,45,0.0,13.0,1.95,14.0,13.0,10.23,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,2.0,16.5,1.2,14.5,17.0,12.6,0.0
2016,4,21,6,0,4.0,33.0,1.3,15.0,34.0,24.74,15.09
2016,4,21,6,15,24.0,54.0,1.45,15.0,59.0,39.62,29.03
2016,4,21,6,30,44.0,75.0,1.6,15.0,84.0,56.42,41.36
2016,4,21,6,45,57.5,98.0,1.75,15.5,113.0,78.71,58.91
2016,4,21,7,0,71.0,121.0,1.9,16.0,142.0,103.2,78.62
2016,4,21,7,15,84.0,142.5,1.95,16.0,172.5,128.46,99.4
2016,4,21,7,30,97.0,164.0,2.0,16.0,203.0,155.46,121.71
2016,4,21,7,45,80.5,183.5,2.15,16.0,219.0,172.49,136.52
2016,4,21,8,0,64.0,203.0,2.3,16.0,235.0,187.65,149.33
2016,4,21,8,15,145.0,228.5,2.4,16.0,310.0,256.93,204.7
2016,4,21,8,30,226.0,254.0,2.5,16.0,385.0,328.9,261.88
2016,4,21,8,45,143.5,269.0,2.6,16.5,355.0,309.57,246.01
2016,4,21,9,0,61.0,284.0,2.7,17.0,325.0,271.72,215.0
2016,4,21,9,15,205.5,299.0,2.75,17.0,446.5,392.92,311.31
2016,4,21,9,30,350.0,314.0,2.8,17.0,568.0,527.91,415.01
2016,4,21,9,45,242.0,347.5,2.85,17.5,527.0,495.52,387.3
2016,4,21,10,0,134.0,381.0,2.9,18.0,486.0,440.8,343.22
2016,4,21,10,15,154.0,396.5,2.9,18.0,522.0,476.78,370.51
2016,4,21,10,30,174.0,412.0,2.9,18.0,558.0,513.35,397.59
2016,4,21,10,45,120.5,408.0,2.95,18.0,510.5,470.46,364.09
2016,4,21,11,0,67.0,404.0,3.0,18.0,463.0,407.57,315.63
2016,4,21,11,15,75.5,417.0,3.0,18.0,484.5,428.79,331.86
2016,4,21,11,30,84.0,430.0,3.0,18.0,506.0,449.88,347.59
2016,4,21,11,45,88.0,430.5,3.05,18.0,510.0,455.0,351.43
2016,4,21,12,0,92.0,431.0,3.1,18.0,514.0,459.62,355.02
2016,4,21,12,15,64.5,405.5,3.15,18.0,463.5,411.05,318.01
2016,4,21,12,30,37.0,380.0,3.2,18.0,413.0,362.34,280.68
2016,4,21,12,45,51.0,395.0,3.3,18.5,440.5,387.97,300.33
2016,4,21,13,0,65.0,410.0,3.4,19.0,468.0,412.98,319.12
2016,4,21,13,15,475.0,264.5,3.5,19.0,671.5,681.61,528.82
2016,4,21,13,30,885.0,119.0,3.6,19.0,875.0,868.77,666.42
2016,4,21,13,45,887.0,113.0,3.7,19.0,852.5,843.51,648.51
2016,4,21,14,0,889.0,107.0,3.8,19.0,830.0,814.71,629.59
2016,4,21,14,15,881.0,105.5,3.85,18.5,798.5,779.07,606.58
2016,4,21,14,30,873.0,104.0,3.9,18.0,767.0,740.8,580.78
2016,4,21,14,45,587.0,205.5,3.95,18.0,642.0,612.57,481.59
2016,4,21,15,0,301.0,307.0,4.0,18.0,517.0,472.02,371.92
2016,4,21,15,15,563.5,200.0,4.0,18.0,562.0,531.24,420.28
2016,4,21,15,30,826.0,93.0,4.0,18.0,607.0,555.46,438.68
2016,4,21,15,45,473.5,164.5,4.0,18.0,454.5,393.93,311.51
2016,4,21,16,0,121.0,236.0,4.0,18.0,302.0,251.85,199.45
2016,4,21,16,15,65.5,195.5,4.0,17.5,231.0,181.94,144.09
2016,4,21,16,30,10.0,155.0,4.0,17.0,160.0,122.69,96.84
2016,4,21,16,45,5.5,137.0,4.0,17.0,140.0,106.38,83.71
2016,4,21,17,0,1.0,119.0,4.0,17.0,120.0,90.72,70.97
2016,4,21,17,15,0.5,99.0,3.9,16.5,99.5,74.91,57.91
2016,4,21,17,30,0.0,79.0,3.8,16.0,79.0,59.41,44.87
2016,4,21,17,45,0.0,60.0,3.75,15.5,60.0,44.99,32.49
2016,4,21,18,0,0.0,41.0,3.7,15.0,41.0,31.06,21.53
2016,4,21,18,15,0.0,26.0,3.6,14.5,26.0,19.86,11.03
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,8.36,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,4.33,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.0,5.95,14.0,30.5,14.44,0.18
2016,4,22,6,0,211.0,38.0,6.0,14.0,61.0,28.66,18.57
2016,4,22,6,15,305.0,51.0,6.05,14.0,104.0,38.51,28.18
2016,4,22,6,30,399.0,64.0,6.1,14.0,147.0,61.48,38.97
2016,4,22,6,45,465.5,73.0,6.2,14.5,196.5,106.39,66.03
2016,4,22,7,0,532.0,82.0,6.3,15.0,246.0,156.65,103.63
2016,4,22,7,15,598.5,80.5,6.4,15.0,297.5,205.74,144.39
2016,4,22,7,30,665.0,79.0,6.5,15.0,349.0,261.64,193.11
2016,4,22,7,45,334.0,119.0,6.6,15.0,254.5,221.13,172.53
2016,4,22,8,0,3.0,159.0,6.7,15.0,160.0,124.06,98.75
2016,4,22,8,15,183.0,194.5,6.8,15.0,301.0,245.39,197.83
2016,4,22,8,30,363.0,230.0,6.9,15.0,442.0,384.72,311.11
2016,4,22,8,45,200.0,248.5,7.05,15.5,367.0,322.63,260.82
2016,4,22,9,0,37.0,267.0,7.2,16.0,292.0,242.24,193.91
2016,4,22,9,15,18.5,211.0,7.3,16.0,224.0,177.67,141.13
2016,4,22,9,30,0.0,155.0,7.4,16.0,156.0,120.9,94.22
2016,4,22,9,45,82.0,269.5,7.5,16.0,335.0,284.19,228.21
2016,4,22,10,0,164.0,384.0,7.6,16.0,514.0,465.15,372.19
2016,4,22,10,15,129.0,392.5,7.75,16.0,497.5,452.3,360.76
2016,4,22,10,30,94.0,401.0,7.9,16.0,481.0,421.47,335.58
2016,4,22,10,45,282.5,373.5,8.05,16.0,619.0,589.84,471.4
2016,4,22,11,0,471.0,346.0,8.2,16.0,757.0,749.73,597.36
2016,4,22,11,15,254.5,362.5,8.25,15.5,585.5,568.58,454.61
2016,4,22,11,30,38.0,379.0,8.3,15.0,414.0,361.08,286.9
2016,4,22,11,45,30.5,358.5,8.4,15.0,386.5,336.28,267.33
2016,4,22,12,0,23.0,338.0,8.5,15.0,359.0,294.28,233.81
2016,4,22,12,15,21.5,329.0,8.4,15.0,349.0,285.27,226.61
2016,4,22,12,30,20.0,320.0,8.3,15.0,339.0,276.14,219.31
2016,4,22,12,45,182.0,365.0,8.25,15.0,527.0,493.77,396.3
2016,4,22,13,0,344.0,410.0,8.2,15.0,715.0,690.41,551.03
2016,4,22,13,15,601.0,274.5,8.05,14.5,794.5,800.29,642.16
2016,4,22,13,30,858.0,139.0,7.9,14.0,874.0,860.84,693.26
2016,4,22,13,45,595.0,254.5,7.8,14.0,757.5,747.54,602.59
2016,4,22,14,0,332.0,370.0,7.7,14.0,641.0,605.88,487.5
2016,4,22,14,15,576.0,254.0,7.65,14.0,702.0,688.01,557.07
2016,4,22,14,30,820.0,138.0,7.6,14.0,763.0,738.48,600.34
2016,4,22,14,45,820.5,130.0,7.6,14.0,729.0,698.53,568.73
2016,4,22,15,0,821.0,122.0,7.6,14.0,695.0,655.81,534.59
2016,4,22,15,15,521.0,201.0,7.55,14.0,556.5,504.46,411.12
2016,4,22,15,30,221.0,280.0,7.5,14.0,418.0,359.95,292.37
2016,4,22,15,45,140.0,252.5,7.45,14.0,337.5,282.98,229.59
2016,4,22,16,0,59.0,225.0,7.4,14.0,257.0,207.47,167.78
