Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,152.5,203.5,7.2,14.0,275.5,227.77,183.44
2016,4,22,16,30,246.0,182.0,7.0,14.0,294.0,235.71,187.06
2016,4,22,16,45,227.5,163.5,6.85,14.0,257.0,198.11,154.62
2016,4,22,17,0,209.0,145.0,6.7,14.0,220.0,162.52,124.07
2016,4,22,17,15,373.0,107.0,6.45,13.5,214.0,145.64,101.94
2016,4,22,17,30,537.0,69.0,6.2,13.0,208.0,107.99,65.15
2016,4,22,17,45,443.5,61.0,5.95,13.0,158.0,61.45,39.14
2016,4,22,18,0,350.0,53.0,5.7,13.0,108.0,40.22,29.79
2016,4,22,18,15,227.0,38.5,5.5,12.5,69.0,29.09,19.05
2016,4,22,18,30,104.0,24.0,5.3,12.0,30.0,18.07,1.52
2016,4,22,18,45,52.0,12.0,5.15,12.0,15.0,9.44,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.0,3.85,11.5,33.5,14.53,1.91
2016,4,23,6,0,268.0,38.0,4.0,12.0,67.0,28.95,19.17
2016,4,23,6,15,365.0,49.0,4.05,12.0,112.5,39.59,29.45
2016,4,23,6,30,462.0,60.0,4.1,12.0,158.0,62.5,39.26
2016,4,23,6,45,524.0,68.5,4.2,12.5,209.0,107.69,65.32
2016,4,23,7,0,586.0,77.0,4.3,13.0,260.0,160.23,104.81
2016,4,23,7,15,630.0,83.0,4.2,13.0,312.5,213.74,150.28
2016,4,23,7,30,674.0,89.0,4.1,13.0,365.0,271.7,201.34
2016,4,23,7,45,705.5,94.0,4.1,13.5,416.5,328.67,251.87
2016,4,23,8,0,737.0,99.0,4.1,14.0,468.0,387.93,303.45
2016,4,23,8,15,760.0,103.0,4.1,14.0,517.0,445.3,353.04
2016,4,23,8,30,783.0,107.0,4.1,14.0,566.0,502.08,400.9
2016,4,23,8,45,798.0,111.0,4.2,14.5,610.5,554.8,443.85
2016,4,23,9,0,813.0,115.0,4.3,15.0,655.0,606.76,485.01
2016,4,23,9,15,826.5,117.0,4.3,15.0,695.0,654.85,522.79
2016,4,23,9,30,840.0,119.0,4.3,15.0,735.0,701.46,558.6
2016,4,23,9,45,859.5,116.0,4.35,15.5,772.5,738.75,586.3
2016,4,23,10,0,879.0,113.0,4.4,16.0,810.0,780.89,616.41
2016,4,23,10,15,886.0,114.0,4.4,16.0,838.0,814.92,640.02
2016,4,23,10,30,893.0,115.0,4.4,16.0,866.0,846.06,661.47
2016,4,23,10,45,896.0,117.0,4.45,16.5,886.5,871.71,677.99
2016,4,23,11,0,899.0,119.0,4.5,17.0,907.0,893.99,692.1
2016,4,23,11,15,902.0,119.5,4.4,17.0,920.5,911.46,703.04
2016,4,23,11,30,905.0,120.0,4.3,17.0,934.0,925.39,711.59
2016,4,23,11,45,904.0,121.5,4.25,17.0,939.0,933.05,716.35
2016,4,23,12,0,903.0,123.0,4.2,17.0,944.0,937.02,718.68
2016,4,23,12,15,902.5,123.0,4.25,17.0,941.5,936.42,718.5
2016,4,23,12,30,902.0,123.0,4.3,17.0,939.0,932.15,715.91
2016,4,23,12,45,896.0,124.5,4.35,17.0,928.0,920.7,708.52
2016,4,23,13,0,890.0,126.0,4.4,17.0,917.0,905.76,698.86
2016,4,23,13,15,886.0,125.0,4.55,17.0,899.5,886.89,687.23
2016,4,23,13,30,882.0,124.0,4.7,17.0,882.0,864.66,673.12
2016,4,23,13,45,870.5,125.5,4.9,17.0,855.5,835.31,654.06
2016,4,23,14,0,859.0,127.0,5.1,17.0,829.0,803.21,632.76
2016,4,23,14,15,850.0,125.0,5.2,16.5,797.5,767.36,608.93
2016,4,23,14,30,841.0,123.0,5.3,16.0,766.0,736.55,587.05
2016,4,23,14,45,823.5,123.0,5.45,16.0,726.5,691.11,552.74
2016,4,23,15,0,806.0,123.0,5.6,16.0,687.0,644.27,516.59
2016,4,23,15,15,789.5,120.0,5.6,16.0,644.5,594.17,476.69
2016,4,23,15,30,773.0,117.0,5.6,16.0,602.0,543.23,435.21
2016,4,23,15,45,747.5,115.0,5.65,16.0,554.0,487.92,389.36
2016,4,23,16,0,722.0,113.0,5.7,16.0,506.0,433.1,342.8
2016,4,23,16,15,693.5,108.5,5.65,15.5,456.0,375.87,293.77
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,320.35,245.09
2016,4,23,16,45,618.0,100.0,5.6,15.0,354.0,262.18,193.9
2016,4,23,17,0,571.0,96.0,5.6,15.0,302.0,208.49,147.05
2016,4,23,17,15,516.5,87.5,5.5,14.5,251.0,154.86,102.79
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,104.33,65.01
2016,4,23,17,45,376.5,68.5,5.35,14.0,152.5,61.04,40.38
2016,4,23,18,0,291.0,58.0,5.3,14.0,105.0,43.29,32.39
2016,4,23,18,15,188.0,40.5,5.2,13.5,67.0,30.33,20.12
2016,4,23,18,30,85.0,23.0,5.1,13.0,29.0,17.37,2.67
2016,4,23,18,45,42.5,11.5,5.05,13.0,14.5,9.05,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,12.5,24.5,16.45,4.21
2016,4,24,6,0,52.0,43.0,6.7,13.0,49.0,31.66,21.5
2016,4,24,6,15,91.0,65.0,6.7,13.0,82.5,46.92,35.8
2016,4,24,6,30,130.0,87.0,6.7,13.0,116.0,66.8,49.11
2016,4,24,6,45,165.5,108.5,6.7,13.0,155.0,96.73,70.58
2016,4,24,7,0,201.0,130.0,6.7,13.0,194.0,133.3,99.44
2016,4,24,7,15,241.0,143.5,6.65,13.0,233.5,168.26,128.1
2016,4,24,7,30,281.0,157.0,6.6,13.0,273.0,207.63,161.42
2016,4,24,7,45,274.5,181.5,6.6,13.5,307.0,244.47,193.84
2016,4,24,8,0,268.0,206.0,6.6,14.0,341.0,280.45,224.84
2016,4,24,8,15,505.0,168.5,6.6,14.0,455.0,380.7,306.15
2016,4,24,8,30,742.0,131.0,6.6,14.0,569.0,501.4,404.64
2016,4,24,8,45,775.0,129.0,6.6,14.5,617.5,557.12,450.47
2016,4,24,9,0,808.0,127.0,6.6,15.0,666.0,612.79,495.32
2016,4,24,9,15,822.0,129.5,6.55,15.5,707.0,661.46,533.39
2016,4,24,9,30,836.0,132.0,6.5,16.0,748.0,708.7,569.4
2016,4,24,9,45,853.5,130.5,6.5,16.5,785.0,753.02,602.62
2016,4,24,10,0,871.0,129.0,6.5,17.0,822.0,786.79,627.52
2016,4,24,10,15,878.5,130.5,6.55,17.0,850.5,821.34,652.63
2016,4,24,10,30,886.0,132.0,6.6,17.0,879.0,853.04,675.37
2016,4,24,10,45,889.5,134.0,6.7,17.0,900.0,878.82,693.96
2016,4,24,11,0,893.0,136.0,6.8,17.0,921.0,901.28,710.16
2016,4,24,11,15,896.0,137.0,7.05,17.0,934.5,919.0,723.64
2016,4,24,11,30,899.0,138.0,7.3,17.0,948.0,933.21,734.67
2016,4,24,11,45,893.5,142.5,7.55,17.0,951.5,939.3,739.86
2016,4,24,12,0,888.0,147.0,7.8,17.0,955.0,941.66,742.44
2016,4,24,12,15,887.0,147.0,8.0,17.0,953.0,940.57,742.39
2016,4,24,12,30,886.0,147.0,8.2,17.0,951.0,935.89,739.8
2016,4,24,12,45,694.0,247.5,8.45,17.0,873.5,874.06,693.02
2016,4,24,13,0,502.0,348.0,8.7,17.0,796.0,782.79,620.45
2016,4,24,13,15,491.5,341.0,8.85,16.5,772.5,757.51,603.18
2016,4,24,13,30,481.0,334.0,9.0,16.0,749.0,730.31,584.06
2016,4,24,13,45,626.5,263.0,9.15,16.0,787.0,774.93,622.2
2016,4,24,14,0,772.0,192.0,9.3,16.0,825.0,806.91,650.12
2016,4,24,14,15,761.0,189.5,9.35,15.5,793.5,769.92,622.74
2016,4,24,14,30,750.0,187.0,9.4,15.0,762.0,730.8,593.39
2016,4,24,14,45,725.0,188.5,9.5,15.0,722.0,683.84,556.16
2016,4,24,15,0,700.0,190.0,9.6,15.0,682.0,636.22,517.85
2016,4,24,15,15,681.0,185.0,9.6,14.5,639.0,586.34,478.02
2016,4,24,15,30,662.0,180.0,9.6,14.0,596.0,536.14,437.03
2016,4,24,15,45,533.0,190.5,9.65,14.0,508.5,439.66,357.29
2016,4,24,16,0,404.0,201.0,9.7,14.0,421.0,359.61,290.67
2016,4,24,16,15,488.5,172.0,9.75,13.5,413.0,342.67,273.83
2016,4,24,16,30,573.0,143.0,9.8,13.0,405.0,315.63,246.54
2016,4,24,16,45,546.5,129.5,9.85,13.0,355.0,260.53,197.08
2016,4,24,17,0,520.0,116.0,9.9,13.0,305.0,207.85,150.12
2016,4,24,17,15,464.0,105.0,9.9,12.5,253.5,155.25,106.53
2016,4,24,17,30,408.0,94.0,9.9,12.0,202.0,109.01,72.0
2016,4,24,17,45,337.0,79.0,9.9,12.0,154.5,66.1,46.22
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,47.27,36.2
2016,4,24,18,15,170.0,44.5,9.9,11.5,68.5,32.98,22.66
2016,4,24,18,30,74.0,25.0,9.9,11.0,30.0,18.75,4.66
2016,4,24,18,45,37.0,12.5,9.95,11.0,15.0,9.83,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,5.7,9.0,11.0,7.87,0.0
2016,4,25,5,45,225.0,22.5,5.8,9.5,46.0,18.36,6.61
2016,4,25,6,0,383.0,35.0,5.9,10.0,81.0,28.87,19.48
2016,4,25,6,15,476.0,44.0,6.0,10.0,129.5,36.25,26.8
2016,4,25,6,30,569.0,53.0,6.1,10.0,178.0,59.12,35.43
2016,4,25,6,45,629.0,59.0,6.2,10.5,231.0,108.38,62.45
2016,4,25,7,0,689.0,65.0,6.3,11.0,284.0,167.2,107.04
2016,4,25,7,15,728.5,69.5,6.3,11.5,338.5,223.86,155.87
2016,4,25,7,30,768.0,74.0,6.3,12.0,393.0,284.26,210.05
2016,4,25,7,45,796.0,78.0,6.3,12.5,446.5,343.75,264.14
2016,4,25,8,0,824.0,82.0,6.3,13.0,500.0,404.96,318.85
2016,4,25,8,15,845.0,85.0,6.2,13.0,550.5,463.49,370.8
2016,4,25,8,30,866.0,88.0,6.1,13.0,601.0,520.55,420.25
2016,4,25,8,45,881.5,90.5,6.05,13.5,648.0,575.01,465.54
2016,4,25,9,0,897.0,93.0,6.0,14.0,695.0,628.52,508.69
2016,4,25,9,15,909.0,95.0,6.0,14.0,736.5,678.08,548.71
2016,4,25,9,30,921.0,97.0,6.0,14.0,778.0,725.82,586.44
2016,4,25,9,45,928.5,99.5,6.05,14.5,813.5,768.71,618.73
2016,4,25,10,0,936.0,102.0,6.1,15.0,849.0,808.95,647.5
2016,4,25,10,15,942.0,103.0,6.15,15.0,877.5,843.76,672.56
2016,4,25,10,30,948.0,104.0,6.2,15.0,906.0,875.44,695.25
2016,4,25,10,45,952.0,105.0,6.3,15.0,927.5,902.16,714.52
2016,4,25,11,0,956.0,106.0,6.4,15.0,949.0,925.35,731.28
2016,4,25,11,15,958.0,107.0,6.45,15.0,962.0,943.18,743.95
2016,4,25,11,30,960.0,108.0,6.5,15.0,975.0,957.24,753.99
2016,4,25,11,45,958.5,109.5,6.6,15.5,980.0,964.81,758.25
2016,4,25,12,0,957.0,111.0,6.7,16.0,985.0,968.49,759.81
2016,4,25,12,15,956.0,110.5,6.75,16.0,982.5,966.89,758.9
2016,4,25,12,30,955.0,110.0,6.8,16.0,980.0,961.42,755.32
2016,4,25,12,45,946.5,113.5,6.85,16.0,967.5,949.17,746.92
2016,4,25,13,0,938.0,117.0,6.9,16.0,955.0,933.26,735.98
2016,4,25,13,15,933.5,116.0,6.95,16.0,936.5,913.17,722.03
2016,4,25,13,30,929.0,115.0,7.0,16.0,918.0,889.57,705.53
2016,4,25,13,45,922.0,114.5,7.05,16.0,892.0,860.99,685.35
2016,4,25,14,0,915.0,114.0,7.1,16.0,866.0,829.28,662.78
2016,4,25,14,15,906.5,112.0,7.15,16.0,833.5,792.13,636.0
2016,4,25,14,30,898.0,110.0,7.2,16.0,801.0,752.29,605.68
2016,4,25,14,45,885.5,108.5,7.25,16.0,761.5,707.74,570.92
2016,4,25,15,0,873.0,107.0,7.3,16.0,722.0,661.26,533.96
2016,4,25,15,15,857.5,104.5,7.35,16.0,678.0,614.29,495.72
2016,4,25,15,30,842.0,102.0,7.4,16.0,634.0,561.49,452.04
2016,4,25,15,45,821.5,99.0,7.45,16.0,585.0,504.95,404.34
2016,4,25,16,0,801.0,96.0,7.5,16.0,536.0,448.43,355.47
2016,4,25,16,15,774.5,92.5,7.5,15.5,484.5,389.48,304.12
2016,4,25,16,30,748.0,89.0,7.5,15.0,433.0,331.84,252.74
2016,4,25,16,45,710.0,84.5,7.5,15.0,379.0,269.66,197.05
2016,4,25,17,0,672.0,80.0,7.5,15.0,325.0,212.66,146.37
2016,4,25,17,15,621.0,73.5,7.35,14.5,272.0,155.71,98.97
2016,4,25,17,30,570.0,67.0,7.2,14.0,219.0,104.35,61.43
2016,4,25,17,45,488.0,59.0,7.1,13.5,168.5,56.91,36.83
2016,4,25,18,0,406.0,51.0,7.0,13.0,118.0,41.45,30.97
2016,4,25,18,15,287.5,38.0,6.75,12.5,77.0,30.92,20.91
2016,4,25,18,30,169.0,25.0,6.5,12.0,36.0,19.01,5.82
2016,4,25,18,45,84.5,12.5,6.3,11.5,18.0,9.83,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,7.08,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,19.89,8.5
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,32.65,22.8
2016,4,26,6,15,182.5,63.0,3.65,11.0,97.5,46.15,35.55
2016,4,26,6,30,231.0,82.0,3.7,11.0,134.0,66.37,47.67
2016,4,26,6,45,257.0,102.0,3.8,11.5,174.0,101.12,71.09
2016,4,26,7,0,283.0,122.0,3.9,12.0,214.0,139.25,100.95
2016,4,26,7,15,317.0,136.0,3.9,12.5,255.5,177.77,132.72
2016,4,26,7,30,351.0,150.0,3.9,13.0,297.0,219.98,168.5
2016,4,26,7,45,492.5,134.5,3.9,13.5,369.5,283.35,219.32
2016,4,26,8,0,634.0,119.0,3.9,14.0,442.0,360.98,282.64
2016,4,26,8,15,495.0,178.0,3.8,14.0,446.0,381.59,303.48
2016,4,26,8,30,356.0,237.0,3.7,14.0,450.0,382.54,306.35
2016,4,26,8,45,386.5,251.0,3.6,14.0,498.0,431.54,345.82
2016,4,26,9,0,417.0,265.0,3.5,14.0,546.0,492.31,393.37
2016,4,26,9,15,384.0,292.5,3.45,14.0,563.5,506.41,403.96
2016,4,26,9,30,351.0,320.0,3.4,14.0,581.0,526.57,418.74
2016,4,26,9,45,434.5,303.0,3.4,14.5,641.0,599.48,474.08
2016,4,26,10,0,518.0,286.0,3.4,15.0,701.0,665.96,523.52
2016,4,26,10,15,496.0,307.0,3.55,15.0,715.5,686.01,537.69
2016,4,26,10,30,474.0,328.0,3.7,15.0,730.0,702.77,549.55
2016,4,26,10,45,492.0,334.0,3.9,15.5,760.5,736.75,573.89
2016,4,26,11,0,510.0,340.0,4.1,16.0,791.0,769.29,596.86
2016,4,26,11,15,395.0,389.5,4.3,16.0,742.5,708.97,551.01
2016,4,26,11,30,280.0,439.0,4.5,16.0,694.0,658.75,512.13
2016,4,26,11,45,298.0,437.0,4.75,16.0,709.5,675.99,526.39
2016,4,26,12,0,316.0,435.0,5.0,16.0,725.0,691.76,539.26
2016,4,26,12,15,307.0,436.5,5.15,16.0,717.5,684.98,534.52
2016,4,26,12,30,298.0,438.0,5.3,16.0,710.0,676.51,528.63
2016,4,26,12,45,405.5,393.0,5.5,16.0,758.5,739.56,578.86
2016,4,26,13,0,513.0,348.0,5.7,16.0,807.0,787.46,617.49
2016,4,26,13,15,544.5,326.0,5.8,16.0,805.5,784.68,616.72
2016,4,26,13,30,576.0,304.0,5.9,16.0,804.0,778.17,613.38
2016,4,26,13,45,592.0,285.0,6.05,16.0,785.5,757.93,599.67
2016,4,26,14,0,608.0,266.0,6.2,16.0,767.0,737.5,585.57
2016,4,26,14,15,699.0,209.0,6.2,16.0,764.0,735.32,586.05
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,718.09,574.82
2016,4,26,14,45,781.5,147.5,6.25,16.0,725.0,676.54,542.72
2016,4,26,15,0,773.0,143.0,6.3,16.0,689.0,633.06,508.55
2016,4,26,15,15,756.0,139.5,6.3,15.5,646.0,585.02,470.8
2016,4,26,15,30,739.0,136.0,6.3,15.0,603.0,534.48,430.11
2016,4,26,15,45,724.0,128.5,6.3,15.0,557.5,480.95,385.24
2016,4,26,16,0,709.0,121.0,6.3,15.0,512.0,427.18,339.06
2016,4,26,16,15,680.0,116.0,6.3,14.5,462.0,370.29,290.03
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,315.2,241.51
2016,4,26,16,45,616.0,104.0,6.35,14.0,361.0,258.95,191.43
2016,4,26,17,0,581.0,97.0,6.4,14.0,310.0,205.88,144.62
2016,4,26,17,15,528.5,88.5,6.35,13.5,259.0,152.52,100.72
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,105.12,66.23
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,58.83,40.48
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,44.19,33.57
2016,4,26,18,15,216.0,43.0,6.2,12.0,73.5,32.25,22.19
2016,4,26,18,30,114.0,27.0,6.1,12.0,34.0,20.31,7.52
2016,4,26,18,45,57.0,13.5,6.0,12.0,17.0,10.62,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,34.0,11.0,3.6,11.0,12.0,8.65,0.0
2016,4,27,5,45,158.0,26.5,3.9,11.5,45.0,20.1,9.29
2016,4,27,6,0,282.0,42.0,4.2,12.0,78.0,31.94,22.16
2016,4,27,6,15,371.5,53.0,4.35,12.0,123.5,42.59,32.28
2016,4,27,6,30,461.0,64.0,4.5,12.0,169.0,62.89,40.96
2016,4,27,6,45,230.5,51.5,4.7,12.5,104.0,62.0,38.55
2016,4,27,7,0,0.0,39.0,4.9,13.0,39.0,29.77,20.05
2016,4,27,7,15,0.0,46.5,5.15,13.0,46.5,35.55,24.98
2016,4,27,7,30,0.0,54.0,5.4,13.0,54.0,41.35,29.86
2016,4,27,7,45,0.0,73.0,5.7,13.5,73.0,56.05,42.2
2016,4,27,8,0,0.0,92.0,6.0,14.0,92.0,70.79,54.4
2016,4,27,8,15,23.0,168.5,6.3,14.0,182.5,144.46,115.66
2016,4,27,8,30,46.0,245.0,6.6,14.0,273.0,220.16,177.79
2016,4,27,8,45,26.0,222.5,6.9,14.0,239.0,194.24,156.2
2016,4,27,9,0,6.0,200.0,7.2,14.0,205.0,159.73,127.39
2016,4,27,9,15,14.0,237.5,7.35,14.0,248.5,195.51,156.58
2016,4,27,9,30,22.0,275.0,7.5,14.0,292.0,232.35,186.39
2016,4,27,9,45,16.0,253.5,7.7,14.0,266.5,211.68,169.22
2016,4,27,10,0,10.0,232.0,7.9,14.0,241.0,190.51,151.68
2016,4,27,10,15,19.5,284.0,7.95,14.0,301.0,241.11,192.72
2016,4,27,10,30,29.0,336.0,8.0,14.0,361.0,307.06,245.61
2016,4,27,10,45,330.0,312.5,8.05,14.0,604.5,566.18,458.32
2016,4,27,11,0,631.0,289.0,8.1,14.0,848.0,826.65,663.28
2016,4,27,11,15,748.5,224.0,8.05,14.0,897.0,883.87,708.42
2016,4,27,11,30,866.0,159.0,8.0,14.0,946.0,928.6,742.33
2016,4,27,11,45,865.5,161.5,8.0,14.0,952.0,937.48,748.55
2016,4,27,12,0,865.0,164.0,8.0,14.0,958.0,942.69,752.29
2016,4,27,12,15,865.0,163.5,8.0,14.0,956.5,941.92,751.7
2016,4,27,12,30,865.0,163.0,8.0,14.0,955.0,937.49,748.54
2016,4,27,12,45,857.0,166.5,8.0,14.0,943.5,926.06,740.28
2016,4,27,13,0,849.0,170.0,8.0,14.0,932.0,911.16,729.55
2016,4,27,13,15,844.0,169.0,8.0,14.0,914.0,891.42,715.28
2016,4,27,13,30,839.0,168.0,8.0,14.0,896.0,868.42,698.6
2016,4,27,13,45,837.0,163.0,8.05,14.0,872.0,841.1,678.83
2016,4,27,14,0,835.0,158.0,8.1,14.0,848.0,810.62,655.82
2016,4,27,14,15,637.0,230.5,8.1,14.0,745.5,705.12,570.89
2016,4,27,14,30,439.0,303.0,8.1,14.0,643.0,597.62,483.75
2016,4,27,14,45,614.5,225.0,8.15,14.0,674.5,632.71,514.19
2016,4,27,15,0,790.0,147.0,8.2,14.0,706.0,644.52,524.98
2016,4,27,15,15,771.5,143.0,8.15,14.0,662.0,594.58,483.78
2016,4,27,15,30,753.0,139.0,8.1,14.0,618.0,542.1,439.9
2016,4,27,15,45,728.0,135.5,8.1,14.0,569.5,486.62,392.77
2016,4,27,16,0,703.0,132.0,8.1,14.0,521.0,431.8,345.2
2016,4,27,16,15,672.5,126.0,8.05,13.5,469.5,373.78,294.76
2016,4,27,16,30,642.0,120.0,8.0,13.0,418.0,317.76,245.11
2016,4,27,16,45,602.5,112.5,8.0,13.0,366.0,260.45,194.0
2016,4,27,17,0,563.0,105.0,8.0,13.0,314.0,206.89,146.82
2016,4,27,17,15,508.0,96.0,7.95,13.0,262.0,150.43,100.17
2016,4,27,17,30,453.0,87.0,7.9,13.0,210.0,103.88,66.35
2016,4,27,17,45,385.5,74.0,7.85,13.0,162.5,60.58,42.69
2016,4,27,18,0,318.0,61.0,7.8,13.0,115.0,45.58,34.68
2016,4,27,18,15,214.0,44.5,7.75,12.5,75.5,33.31,23.12
2016,4,27,18,30,110.0,28.0,7.7,12.0,36.0,21.02,8.74
2016,4,27,18,45,55.0,14.0,7.65,12.0,18.0,11.02,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,50.0,13.0,5.4,10.0,14.0,10.23,0.0
2016,4,28,5,45,175.5,28.0,5.65,10.5,48.0,21.26,10.76
2016,4,28,6,0,301.0,43.0,5.9,11.0,82.0,32.77,23.04
2016,4,28,6,15,390.0,53.5,5.9,11.5,128.5,43.06,32.8
2016,4,28,6,30,479.0,64.0,5.9,12.0,175.0,62.71,40.89
2016,4,28,6,45,542.0,71.0,5.95,12.5,226.5,107.24,64.93
2016,4,28,7,0,605.0,78.0,6.0,13.0,278.0,159.11,103.06
2016,4,28,7,15,647.0,83.5,5.85,13.0,330.5,212.27,148.1
2016,4,28,7,30,689.0,89.0,5.7,13.0,383.0,269.55,198.8
2016,4,28,7,45,723.0,92.5,5.6,13.5,435.0,326.24,249.4
2016,4,28,8,0,757.0,96.0,5.5,14.0,487.0,386.95,302.63
2016,4,28,8,15,779.5,99.5,5.3,14.5,536.5,442.81,350.82
2016,4,28,8,30,802.0,103.0,5.1,15.0,586.0,499.21,397.93
2016,4,28,8,45,820.5,105.0,4.95,15.5,632.0,552.28,441.05
2016,4,28,9,0,839.0,107.0,4.8,16.0,678.0,604.84,482.33
2016,4,28,9,15,852.0,109.5,4.65,16.0,718.5,648.78,516.82
2016,4,28,9,30,865.0,112.0,4.5,16.0,759.0,695.02,551.97
2016,4,28,9,45,885.0,108.5,4.4,16.5,796.5,738.99,583.8
2016,4,28,10,0,905.0,105.0,4.3,17.0,834.0,781.27,613.26
2016,4,28,10,15,912.0,106.0,4.2,17.0,863.0,815.62,636.52
2016,4,28,10,30,919.0,107.0,4.1,17.0,892.0,847.0,657.56
2016,4,28,10,45,921.0,109.5,4.05,17.5,912.5,872.5,673.27
2016,4,28,11,0,923.0,112.0,4.0,18.0,933.0,894.51,686.46
2016,4,28,11,15,926.5,113.0,4.05,18.0,946.5,912.88,698.94
2016,4,28,11,30,930.0,114.0,4.1,18.0,960.0,927.67,709.02
2016,4,28,11,45,929.0,115.5,4.2,18.5,965.0,935.27,713.15
2016,4,28,12,0,928.0,117.0,4.3,19.0,970.0,939.13,714.82
2016,4,28,12,15,927.5,117.0,4.45,19.0,968.0,938.34,715.26
2016,4,28,12,30,927.0,117.0,4.6,19.0,966.0,933.82,713.45
2016,4,28,12,45,928.5,114.5,4.75,19.0,957.0,925.08,708.75
2016,4,28,13,0,930.0,112.0,4.9,19.0,948.0,912.58,701.45
2016,4,28,13,15,926.5,111.0,5.05,18.5,930.5,893.48,690.85
2016,4,28,13,30,923.0,110.0,5.2,18.0,913.0,870.88,677.64
2016,4,28,13,45,916.5,109.5,5.35,18.0,888.0,842.93,659.13
2016,4,28,14,0,910.0,109.0,5.5,18.0,863.0,811.86,638.2
2016,4,28,14,15,902.5,107.5,5.65,18.0,831.5,776.18,613.58
2016,4,28,14,30,895.0,106.0,5.8,18.0,800.0,737.79,585.16
2016,4,28,14,45,880.0,106.0,5.95,18.0,760.5,693.25,551.36
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,647.0,515.42
2016,4,28,15,15,851.0,104.0,6.2,17.5,678.0,601.68,480.04
2016,4,28,15,30,837.0,102.0,6.3,17.0,635.0,550.71,439.21
2016,4,28,15,45,810.0,101.5,6.45,16.5,585.5,493.89,392.6
2016,4,28,16,0,783.0,101.0,6.6,16.0,536.0,437.69,345.1
2016,4,28,16,15,757.0,97.0,6.6,15.5,485.5,379.78,294.84
2016,4,28,16,30,731.0,93.0,6.6,15.0,435.0,321.19,242.97
2016,4,28,16,45,686.5,90.5,6.6,15.0,381.0,262.24,190.55
2016,4,28,17,0,642.0,88.0,6.6,15.0,327.0,207.31,142.43
2016,4,28,17,15,591.5,81.0,6.55,14.5,275.0,152.26,97.35
2016,4,28,17,30,541.0,74.0,6.5,14.0,223.0,102.79,62.18
2016,4,28,17,45,452.5,66.0,6.45,13.5,172.5,57.71,40.33
2016,4,28,18,0,364.0,58.0,6.4,13.0,122.0,43.86,33.21
2016,4,28,18,15,254.5,43.5,6.15,12.5,81.0,32.83,22.79
2016,4,28,18,30,145.0,29.0,5.9,12.0,40.0,21.85,9.98
2016,4,28,18,45,72.5,14.5,5.65,11.5,20.0,11.41,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,9.44,0.0
2016,4,29,5,45,82.5,34.0,3.35,11.0,45.0,25.16,14.26
2016,4,29,6,0,165.0,56.0,3.4,11.0,78.0,40.81,30.18
2016,4,29,6,15,247.0,73.0,3.45,11.0,122.5,53.2,41.96
2016,4,29,6,30,329.0,90.0,3.5,11.0,167.0,73.52,52.92
2016,4,29,6,45,399.0,100.5,3.6,11.5,217.5,112.56,75.45
2016,4,29,7,0,469.0,111.0,3.7,12.0,268.0,159.76,109.84
2016,4,29,7,15,514.5,120.0,3.75,12.0,319.0,208.57,150.31
2016,4,29,7,30,560.0,129.0,3.8,12.0,370.0,262.06,196.5
2016,4,29,7,45,595.0,135.5,3.9,12.0,420.0,319.02,246.38
2016,4,29,8,0,630.0,142.0,4.0,12.0,470.0,374.58,294.8
2016,4,29,8,15,656.0,147.5,4.1,12.0,518.0,427.89,340.91
2016,4,29,8,30,682.0,153.0,4.2,12.0,566.0,482.39,387.06
2016,4,29,8,45,703.0,157.0,4.3,12.5,610.5,533.76,429.05
2016,4,29,9,0,724.0,161.0,4.4,13.0,655.0,585.15,470.01
2016,4,29,9,15,739.0,164.5,4.4,13.0,694.5,632.02,507.13
2016,4,29,9,30,754.0,168.0,4.4,13.0,734.0,677.78,542.63
2016,4,29,9,45,787.0,158.5,4.4,13.0,773.0,719.47,574.93
2016,4,29,10,0,820.0,149.0,4.4,13.0,812.0,763.88,608.68
2016,4,29,10,15,828.0,150.5,4.5,13.0,840.0,797.79,634.33
2016,4,29,10,30,836.0,152.0,4.6,13.0,868.0,829.01,657.53
2016,4,29,10,45,842.0,153.0,4.75,13.5,888.5,855.27,675.52
2016,4,29,11,0,848.0,154.0,4.9,14.0,909.0,878.42,691.25
2016,4,29,11,15,851.5,155.0,5.2,14.0,923.0,896.17,705.42
2016,4,29,11,30,855.0,156.0,5.5,14.0,937.0,910.5,717.19
2016,4,29,11,45,688.0,259.5,5.8,14.5,890.5,872.8,687.33
2016,4,29,12,0,521.0,363.0,6.1,15.0,844.0,816.81,641.77
2016,4,29,12,15,688.5,261.0,6.2,15.0,894.5,877.06,691.47
2016,4,29,12,30,856.0,159.0,6.3,15.0,945.0,919.88,725.52
2016,4,29,12,45,858.0,155.5,6.4,15.5,936.5,910.83,718.06
2016,4,29,13,0,860.0,152.0,6.5,16.0,928.0,898.16,708.29
2016,4,29,13,15,856.0,151.0,6.55,16.0,910.5,879.16,695.1
2016,4,29,13,30,852.0,150.0,6.6,16.0,893.0,856.84,679.5
2016,4,29,13,45,842.5,150.0,6.65,16.0,867.5,827.84,658.95
2016,4,29,14,0,833.0,150.0,6.7,16.0,842.0,796.06,635.45
2016,4,29,14,15,823.5,148.0,6.75,16.0,810.5,759.87,608.15
2016,4,29,14,30,814.0,146.0,6.8,16.0,779.0,721.32,578.61
2016,4,29,14,45,717.0,175.0,6.85,16.0,712.5,653.05,524.53
2016,4,29,15,0,620.0,204.0,6.9,16.0,646.0,585.26,470.35
2016,4,29,15,15,687.0,169.5,6.95,15.5,631.5,564.02,454.3
2016,4,29,15,30,754.0,135.0,7.0,15.0,617.0,533.98,429.95
2016,4,29,15,45,730.5,131.5,7.05,15.0,569.5,479.46,383.94
2016,4,29,16,0,707.0,128.0,7.1,15.0,522.0,425.47,337.39
2016,4,29,16,15,679.0,123.0,7.15,14.5,472.5,369.35,288.8
2016,4,29,16,30,651.0,118.0,7.2,14.0,423.0,314.91,240.7
2016,4,29,16,45,615.5,110.5,7.3,14.0,372.0,258.47,190.5
2016,4,29,17,0,580.0,103.0,7.4,14.0,321.0,205.29,143.83
2016,4,29,17,15,528.0,95.0,7.4,13.5,269.5,152.96,101.24
2016,4,29,17,30,476.0,87.0,7.4,13.0,218.0,103.13,65.43
2016,4,29,17,45,402.0,75.5,7.45,13.0,170.0,59.77,47.82
2016,4,29,18,0,328.0,64.0,7.5,13.0,122.0,47.73,36.65
2016,4,29,18,15,224.0,47.5,7.45,12.5,81.5,35.49,25.14
2016,4,29,18,30,120.0,31.0,7.4,12.0,41.0,23.17,11.48
2016,4,29,18,45,60.0,15.5,7.4,12.0,20.5,12.2,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,5.9,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,11.46,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,23.21,12.98
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,34.33,24.34
2016,4,30,6,15,458.5,51.0,5.3,13.0,141.0,41.49,31.27
2016,4,30,6,30,544.0,60.0,5.3,13.0,189.0,59.91,38.19
2016,4,30,6,45,602.0,66.5,5.35,13.5,242.0,107.27,62.65
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,161.26,101.93
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.5,216.19,148.06
2016,4,30,7,30,737.0,83.0,5.5,15.0,402.0,277.11,201.41
2016,4,30,7,45,766.5,86.5,5.55,15.5,454.5,334.35,252.47
2016,4,30,8,0,796.0,90.0,5.6,16.0,507.0,393.48,304.46
2016,4,30,8,15,816.5,93.5,5.5,16.0,556.5,450.23,354.04
2016,4,30,8,30,837.0,97.0,5.4,16.0,606.0,507.24,402.54
2016,4,30,8,45,852.5,99.5,5.3,16.5,651.5,560.57,446.05
2016,4,30,9,0,868.0,102.0,5.2,17.0,697.0,609.56,484.9
2016,4,30,9,15,880.0,104.0,5.1,17.0,737.5,657.34,522.56
2016,4,30,9,30,892.0,106.0,5.0,17.0,778.0,703.36,557.92
2016,4,30,9,45,906.5,104.5,4.95,17.5,814.0,745.98,589.1
2016,4,30,10,0,921.0,103.0,4.9,18.0,850.0,786.49,617.79
2016,4,30,10,15,927.0,104.0,4.85,18.0,878.0,820.38,641.05
2016,4,30,10,30,933.0,105.0,4.8,18.0,906.0,851.2,661.97
2016,4,30,10,45,937.0,106.0,4.8,18.5,926.5,877.15,678.34
2016,4,30,11,0,941.0,107.0,4.8,19.0,947.0,899.66,692.21
2016,4,30,11,15,943.0,107.5,4.75,19.0,960.0,916.45,703.07
2016,4,30,11,30,945.0,108.0,4.7,19.0,973.0,929.56,711.43
2016,4,30,11,45,945.5,108.0,4.7,19.5,978.0,937.16,715.02
2016,4,30,12,0,946.0,108.0,4.7,20.0,983.0,940.98,716.11
2016,4,30,12,15,945.0,108.0,4.7,20.0,980.0,939.69,715.2
2016,4,30,12,30,944.0,108.0,4.7,20.0,977.0,934.61,711.81
2016,4,30,12,45,939.0,109.0,4.7,20.0,965.5,923.22,704.16
2016,4,30,13,0,934.0,110.0,4.7,20.0,954.0,908.18,694.1
2016,4,30,13,15,929.5,109.5,4.7,20.0,935.5,888.65,680.98
2016,4,30,13,30,925.0,109.0,4.7,20.0,917.0,865.65,665.48
2016,4,30,13,45,919.0,107.5,4.75,20.0,891.5,837.21,646.43
2016,4,30,14,0,913.0,106.0,4.8,20.0,866.0,805.61,625.05
2016,4,30,14,15,904.5,104.5,4.85,20.0,834.0,769.2,599.81
2016,4,30,14,30,896.0,103.0,4.9,20.0,802.0,730.15,571.07
2016,4,30,14,45,886.0,101.0,4.95,20.0,763.5,687.22,538.84
2016,4,30,15,0,876.0,99.0,5.0,20.0,725.0,642.2,504.29
2016,4,30,15,15,861.5,96.5,5.0,20.0,681.5,592.28,465.01
2016,4,30,15,30,847.0,94.0,5.0,20.0,638.0,541.17,423.81
2016,4,30,15,45,829.5,91.0,5.05,20.0,590.5,488.64,380.48
2016,4,30,16,0,812.0,88.0,5.1,20.0,543.0,433.62,334.02
2016,4,30,16,15,787.5,85.0,5.1,19.5,492.0,376.01,284.93
2016,4,30,16,30,763.0,82.0,5.1,19.0,441.0,319.46,235.58
2016,4,30,16,45,730.0,77.5,5.15,19.0,388.5,260.8,183.96
2016,4,30,17,0,697.0,73.0,5.2,19.0,336.0,204.85,135.38
2016,4,30,17,15,650.5,67.5,5.15,18.5,283.5,146.19,88.18
2016,4,30,17,30,604.0,62.0,5.1,18.0,231.0,95.19,53.26
2016,4,30,17,45,533.5,54.5,5.1,17.5,181.0,47.49,36.21
2016,4,30,18,0,463.0,47.0,5.1,17.0,131.0,38.45,28.0
2016,4,30,18,15,353.0,36.5,5.0,16.5,88.5,29.82,19.93
2016,4,30,18,30,243.0,26.0,4.9,16.0,46.0,21.24,10.27
2016,4,30,18,45,121.5,13.0,4.85,15.5,23.0,10.23,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.5,1.25,13.0,10.5,5.9,0.0
2016,5,1,5,30,125.0,15.0,1.2,13.0,21.0,11.51,0.0
2016,5,1,5,45,255.5,27.5,1.15,13.5,58.0,22.39,12.59
2016,5,1,6,0,386.0,40.0,1.1,14.0,95.0,32.72,22.96
2016,5,1,6,15,469.0,49.0,1.1,14.5,143.0,39.95,29.81
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,57.76,36.47
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,104.95,60.14
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,158.07,98.0
2016,5,1,7,15,695.5,75.5,1.1,16.5,347.0,212.23,142.2
2016,5,1,7,30,734.0,80.0,1.1,17.0,400.0,272.37,193.14
2016,5,1,7,45,760.5,84.5,1.15,17.5,451.5,329.17,241.95
2016,5,1,8,0,787.0,89.0,1.2,18.0,503.0,387.56,291.12
2016,5,1,8,15,807.5,92.0,1.15,18.5,552.0,443.23,336.59
2016,5,1,8,30,828.0,95.0,1.1,19.0,601.0,499.17,380.56
2016,5,1,8,45,843.0,98.0,1.05,19.5,646.0,552.13,420.66
2016,5,1,9,0,858.0,101.0,1.0,20.0,691.0,600.84,456.24
2016,5,1,9,15,870.0,103.0,0.9,20.5,731.0,648.07,488.9
2016,5,1,9,30,882.0,105.0,0.8,21.0,771.0,693.58,518.97
2016,5,1,9,45,890.5,106.5,0.7,21.5,805.5,734.2,544.49
2016,5,1,10,0,899.0,108.0,0.6,22.0,840.0,772.36,567.38
2016,5,1,10,15,905.5,109.5,0.6,22.0,867.5,806.33,588.46
2016,5,1,10,30,912.0,111.0,0.6,22.0,895.0,837.33,607.34
2016,5,1,10,45,916.0,112.0,0.65,22.5,915.5,862.71,622.27
2016,5,1,11,0,920.0,113.0,0.7,23.0,936.0,884.73,635.1
2016,5,1,11,15,922.5,114.0,0.85,23.0,949.5,902.0,648.01
2016,5,1,11,30,925.0,115.0,1.0,23.0,963.0,915.68,658.71
2016,5,1,11,45,924.5,115.5,1.2,23.0,968.0,922.66,665.98
2016,5,1,12,0,924.0,116.0,1.4,23.0,973.0,925.93,670.83
2016,5,1,12,15,923.5,116.0,1.55,23.0,970.5,925.07,672.27
2016,5,1,12,30,923.0,116.0,1.7,23.0,968.0,920.51,671.33
2016,5,1,12,45,920.0,116.0,1.9,23.0,957.5,910.12,667.12
2016,5,1,13,0,917.0,116.0,2.1,23.0,947.0,896.13,660.41
2016,5,1,13,15,913.5,115.0,2.2,22.5,929.0,877.29,650.68
2016,5,1,13,30,910.0,114.0,2.3,22.0,911.0,855.01,638.55
2016,5,1,13,45,902.0,114.0,2.45,22.0,885.0,826.73,621.36
2016,5,1,14,0,894.0,114.0,2.6,22.0,859.0,795.47,601.89
2016,5,1,14,15,885.5,112.5,2.65,21.5,827.5,759.71,578.86
2016,5,1,14,30,877.0,111.0,2.7,21.0,796.0,721.36,552.79
2016,5,1,14,45,864.0,110.0,2.75,21.0,757.5,678.12,521.44
2016,5,1,15,0,851.0,109.0,2.8,21.0,719.0,633.07,487.99
2016,5,1,15,15,836.5,106.5,2.75,20.5,676.0,587.78,453.91
2016,5,1,15,30,822.0,104.0,2.7,20.0,633.0,536.99,414.78
2016,5,1,15,45,800.0,102.0,2.7,20.0,585.0,482.27,370.87
2016,5,1,16,0,778.0,100.0,2.7,20.0,537.0,427.73,325.89
2016,5,1,16,15,753.0,96.0,2.6,19.5,487.0,370.85,278.38
2016,5,1,16,30,728.0,92.0,2.5,19.0,437.0,313.03,229.05
2016,5,1,16,45,689.5,88.0,2.4,19.0,384.0,255.04,179.12
2016,5,1,17,0,651.0,84.0,2.3,19.0,331.0,200.42,132.73
2016,5,1,17,15,603.0,77.5,2.1,18.5,279.5,146.18,89.91
2016,5,1,17,30,555.0,71.0,1.9,18.0,228.0,97.15,56.84
2016,5,1,17,45,480.5,62.5,1.75,17.5,178.0,51.72,39.93
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,43.57,32.53
2016,5,1,18,15,300.5,41.5,1.45,16.5,86.5,31.71,21.65
2016,5,1,18,30,195.0,29.0,1.3,16.0,45.0,22.06,11.3
2016,5,1,18,45,97.5,14.5,1.2,15.5,22.5,11.41,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,1.25,11.5,10.0,6.69,0.0
2016,5,2,5,30,66.0,17.0,1.3,12.0,20.0,12.99,0.0
2016,5,2,5,45,173.0,33.5,1.4,12.5,55.0,25.24,15.24
2016,5,2,6,0,280.0,50.0,1.5,13.0,90.0,37.61,27.38
2016,5,2,6,15,140.0,54.0,1.5,13.0,74.0,40.14,30.19
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,44.11,32.34
2016,5,2,6,45,0.0,74.0,1.55,13.5,74.0,56.12,42.64
2016,5,2,7,0,0.0,90.0,1.6,14.0,90.0,68.31,52.89
2016,5,2,7,15,54.0,136.0,1.55,14.0,159.5,114.89,89.74
2016,5,2,7,30,108.0,182.0,1.5,14.0,229.0,171.39,134.73
2016,5,2,7,45,70.5,193.0,1.5,14.5,225.5,172.78,136.88
2016,5,2,8,0,33.0,204.0,1.5,15.0,222.0,172.77,137.36
2016,5,2,8,15,167.0,231.0,1.45,15.5,332.5,261.48,206.84
2016,5,2,8,30,301.0,258.0,1.4,16.0,443.0,366.22,287.57
2016,5,2,8,45,429.0,236.5,1.4,16.5,521.0,443.47,346.24
2016,5,2,9,0,557.0,215.0,1.4,17.0,599.0,523.36,406.21
2016,5,2,9,15,683.5,175.5,1.3,17.0,674.5,600.93,463.65
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,677.32,518.97
2016,5,2,9,45,830.5,132.5,1.2,17.5,786.5,720.1,548.09
2016,5,2,10,0,851.0,129.0,1.2,18.0,823.0,753.08,570.31
2016,5,2,10,15,858.0,130.5,1.2,18.0,850.5,785.88,592.58
2016,5,2,10,30,865.0,132.0,1.2,18.0,878.0,815.9,611.79
2016,5,2,10,45,867.0,135.0,1.2,18.5,897.5,840.17,625.91
2016,5,2,11,0,869.0,138.0,1.2,19.0,917.0,861.16,637.83
2016,5,2,11,15,872.0,138.5,1.2,19.0,930.0,877.53,647.94
2016,5,2,11,30,875.0,139.0,1.2,19.0,943.0,890.53,655.95
2016,5,2,11,45,871.5,142.0,1.3,19.5,947.0,896.56,659.72
2016,5,2,12,0,868.0,145.0,1.4,20.0,951.0,899.05,661.32
2016,5,2,12,15,867.0,145.0,1.55,20.0,948.5,897.76,662.4
2016,5,2,12,30,866.0,145.0,1.7,20.0,946.0,893.01,661.22
2016,5,2,12,45,665.0,255.5,1.9,20.0,866.5,833.76,621.33
2016,5,2,13,0,464.0,366.0,2.1,20.0,787.0,746.92,559.45
2016,5,2,13,15,513.5,341.0,2.25,19.5,799.0,757.21,570.73
2016,5,2,13,30,563.0,316.0,2.4,19.0,811.0,763.2,578.12
2016,5,2,13,45,565.0,302.5,2.55,19.0,787.0,737.06,561.04
2016,5,2,14,0,567.0,289.0,2.7,19.0,763.0,708.51,542.14
2016,5,2,14,15,548.5,280.0,2.75,19.0,724.5,666.6,512.5
