Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,30,530.0,271.0,2.8,19.0,686.0,623.86,481.82
2016,5,2,14,45,556.0,245.5,2.85,19.0,662.0,595.76,461.93
2016,5,2,15,0,582.0,220.0,2.9,19.0,638.0,568.22,441.65
2016,5,2,15,15,572.5,206.0,2.9,18.5,597.0,517.59,403.93
2016,5,2,15,30,563.0,192.0,2.9,18.0,556.0,470.67,368.0
2016,5,2,15,45,468.5,203.5,2.9,17.5,491.5,404.13,316.11
2016,5,2,16,0,374.0,215.0,2.9,17.0,427.0,338.56,264.61
2016,5,2,16,15,304.5,205.0,2.85,16.5,367.0,281.61,219.36
2016,5,2,16,30,235.0,195.0,2.8,16.0,307.0,231.59,179.62
2016,5,2,16,45,200.5,174.0,2.75,16.0,262.0,186.49,142.79
2016,5,2,17,0,166.0,153.0,2.7,16.0,217.0,149.34,112.78
2016,5,2,17,15,138.5,134.5,2.65,15.5,182.5,119.0,88.95
2016,5,2,17,30,111.0,116.0,2.6,15.0,148.0,91.97,68.79
2016,5,2,17,45,184.0,94.0,2.6,14.5,133.5,66.81,53.8
2016,5,2,18,0,257.0,72.0,2.6,14.0,119.0,52.65,40.96
2016,5,2,18,15,175.5,52.5,2.55,13.5,80.0,38.64,27.99
2016,5,2,18,30,94.0,33.0,2.5,13.0,41.0,24.55,13.74
2016,5,2,18,45,47.0,16.5,2.45,13.0,20.5,12.98,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,7.6,0.0
2016,5,3,5,45,0.0,27.0,1.6,12.5,27.0,20.56,11.53
2016,5,3,6,0,0.0,44.0,1.6,13.0,44.0,32.96,23.36
2016,5,3,6,15,4.0,65.0,1.5,13.0,66.0,47.91,37.12
2016,5,3,6,30,8.0,86.0,1.4,13.0,88.0,63.1,48.47
2016,5,3,6,45,17.0,106.5,1.35,13.0,112.0,80.09,62.49
2016,5,3,7,0,26.0,127.0,1.3,13.0,136.0,98.78,77.72
2016,5,3,7,15,132.0,151.5,1.45,13.0,209.0,144.09,111.16
2016,5,3,7,30,238.0,176.0,1.6,13.0,282.0,204.14,157.67
2016,5,3,7,45,241.5,199.5,1.8,13.5,317.5,240.6,188.37
2016,5,3,8,0,245.0,223.0,2.0,14.0,353.0,277.34,218.9
2016,5,3,8,15,189.5,250.5,2.1,14.0,356.5,285.9,227.34
2016,5,3,8,30,134.0,278.0,2.2,14.0,360.0,293.69,234.23
2016,5,3,8,45,187.0,296.5,2.35,14.5,421.0,346.26,275.52
2016,5,3,9,0,240.0,315.0,2.5,15.0,482.0,403.47,319.85
2016,5,3,9,15,247.5,334.0,2.45,15.0,514.5,446.67,352.61
2016,5,3,9,30,255.0,353.0,2.4,15.0,547.0,480.98,378.25
2016,5,3,9,45,186.0,373.5,2.35,15.5,519.0,451.69,353.98
2016,5,3,10,0,117.0,394.0,2.3,16.0,491.0,427.37,333.35
2016,5,3,10,15,285.5,368.5,2.15,16.0,613.0,552.2,429.32
2016,5,3,10,30,454.0,343.0,2.0,16.0,735.0,685.68,527.03
2016,5,3,10,45,360.0,390.0,1.9,16.5,706.0,650.53,497.14
2016,5,3,11,0,266.0,437.0,1.8,17.0,677.0,622.58,473.4
2016,5,3,11,15,256.5,446.0,1.7,17.0,680.0,628.32,476.64
2016,5,3,11,30,247.0,455.0,1.6,17.0,683.0,632.42,478.41
2016,5,3,11,45,245.0,458.5,1.5,17.0,685.5,636.57,480.44
2016,5,3,12,0,243.0,462.0,1.4,17.0,688.0,624.34,471.19
2016,5,3,12,15,376.5,415.5,1.45,17.0,765.0,713.89,537.34
2016,5,3,12,30,510.0,369.0,1.5,17.0,842.0,799.69,598.47
2016,5,3,12,45,501.0,365.5,1.55,17.0,826.0,783.5,587.05
2016,5,3,13,0,492.0,362.0,1.6,17.0,810.0,765.03,575.11
2016,5,3,13,15,423.5,381.5,1.7,17.0,762.0,714.24,539.77
2016,5,3,13,30,355.0,401.0,1.8,17.0,714.0,653.59,497.24
2016,5,3,13,45,443.0,352.5,1.9,17.0,731.0,681.17,520.03
2016,5,3,14,0,531.0,304.0,2.0,17.0,748.0,691.79,529.98
2016,5,3,14,15,372.5,339.5,2.1,17.0,645.5,575.68,444.58
2016,5,3,14,30,214.0,375.0,2.2,17.0,543.0,469.86,365.09
2016,5,3,14,45,215.5,355.5,2.35,17.0,517.5,443.6,346.65
2016,5,3,15,0,217.0,336.0,2.5,17.0,492.0,416.63,326.8
2016,5,3,15,15,228.0,312.5,2.65,17.0,468.0,391.08,307.71
2016,5,3,15,30,239.0,289.0,2.8,17.0,444.0,364.09,286.97
2016,5,3,15,45,196.0,269.5,2.95,17.0,390.5,313.46,247.31
2016,5,3,16,0,153.0,250.0,3.1,17.0,337.0,266.86,210.55
2016,5,3,16,15,138.5,226.5,3.1,16.5,299.5,231.92,182.79
2016,5,3,16,30,124.0,203.0,3.1,16.0,262.0,198.58,155.97
2016,5,3,16,45,97.0,177.5,3.1,16.0,220.5,159.6,124.47
2016,5,3,17,0,70.0,152.0,3.1,16.0,179.0,127.78,99.03
2016,5,3,17,15,56.5,131.0,3.0,15.5,151.0,104.4,80.4
2016,5,3,17,30,43.0,110.0,2.9,15.0,123.0,82.91,63.54
2016,5,3,17,45,31.0,88.0,2.85,15.0,96.5,62.94,50.3
2016,5,3,18,0,19.0,66.0,2.8,15.0,70.0,47.99,36.72
2016,5,3,18,15,9.5,45.5,2.6,14.5,47.5,33.78,23.71
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,19.02,9.56
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,9.53,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,5.51,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,10.67,0.0
2016,5,4,5,45,30.0,35.5,2.5,12.5,40.0,26.5,16.65
2016,5,4,6,0,60.0,57.0,2.5,13.0,66.0,41.39,30.77
2016,5,4,6,15,91.5,79.5,2.45,13.0,99.5,56.69,44.9
2016,5,4,6,30,123.0,102.0,2.4,13.0,133.0,74.22,56.76
2016,5,4,6,45,166.5,118.0,2.4,13.0,170.0,100.28,73.97
2016,5,4,7,0,210.0,134.0,2.4,13.0,207.0,132.52,97.96
2016,5,4,7,15,288.5,146.0,2.3,13.0,264.0,173.78,129.43
2016,5,4,7,30,367.0,158.0,2.2,13.0,321.0,227.69,172.71
2016,5,4,7,45,313.0,190.0,2.15,13.5,341.0,255.43,198.64
2016,5,4,8,0,259.0,222.0,2.1,14.0,361.0,280.96,221.48
2016,5,4,8,15,270.5,243.5,2.0,14.0,400.0,320.38,253.69
2016,5,4,8,30,282.0,265.0,1.9,14.0,439.0,360.59,285.82
2016,5,4,8,45,325.0,276.0,1.85,14.0,491.0,409.52,324.21
2016,5,4,9,0,368.0,287.0,1.8,14.0,543.0,461.62,364.41
2016,5,4,9,15,326.0,317.5,1.7,14.0,554.5,480.25,377.69
2016,5,4,9,30,284.0,348.0,1.6,14.0,566.0,494.61,387.35
2016,5,4,9,45,283.0,366.0,1.55,14.5,590.5,522.91,407.08
2016,5,4,10,0,282.0,384.0,1.5,15.0,615.0,550.18,425.53
2016,5,4,10,15,298.0,394.0,1.5,15.0,645.5,582.38,448.7
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,614.25,471.33
2016,5,4,10,45,256.5,427.0,1.5,15.5,653.0,597.28,456.48
2016,5,4,11,0,199.0,450.0,1.5,16.0,630.0,562.89,429.64
2016,5,4,11,15,207.0,456.0,1.65,16.0,645.5,579.45,442.62
2016,5,4,11,30,215.0,462.0,1.8,16.0,661.0,595.1,454.51
2016,5,4,11,45,248.5,458.0,2.0,16.0,689.0,637.52,486.32
2016,5,4,12,0,282.0,454.0,2.2,16.0,717.0,664.38,506.95
2016,5,4,12,15,342.0,427.5,2.3,16.0,745.5,692.73,529.09
2016,5,4,12,30,402.0,401.0,2.4,16.0,774.0,718.85,549.57
2016,5,4,12,45,413.5,391.0,2.5,16.5,771.0,727.72,555.38
2016,5,4,13,0,425.0,381.0,2.6,17.0,768.0,722.21,551.39
2016,5,4,13,15,371.0,396.5,2.65,17.0,730.0,670.26,513.85
2016,5,4,13,30,317.0,412.0,2.7,17.0,692.0,630.78,484.92
2016,5,4,13,45,361.5,382.0,2.8,17.0,692.0,629.37,485.92
2016,5,4,14,0,406.0,352.0,2.9,17.0,692.0,635.19,491.57
2016,5,4,14,15,367.5,351.5,2.95,17.0,651.0,580.72,451.47
2016,5,4,14,30,329.0,351.0,3.0,17.0,610.0,538.16,419.84
2016,5,4,14,45,337.5,330.0,3.05,17.0,585.0,510.26,399.54
2016,5,4,15,0,346.0,309.0,3.1,17.0,560.0,480.71,377.48
2016,5,4,15,15,349.0,288.0,3.1,16.5,528.0,446.42,351.84
2016,5,4,15,30,352.0,267.0,3.1,16.0,496.0,411.02,324.7
2016,5,4,15,45,371.0,240.5,3.1,16.0,466.0,377.63,297.74
2016,5,4,16,0,390.0,214.0,3.1,16.0,436.0,341.75,267.88
2016,5,4,16,15,394.0,191.5,3.0,15.5,398.0,306.66,238.26
2016,5,4,16,30,398.0,169.0,2.9,15.0,360.0,264.2,201.95
2016,5,4,16,45,333.5,157.5,2.85,15.0,305.0,208.6,156.45
2016,5,4,17,0,269.0,146.0,2.8,15.0,250.0,164.54,121.3
2016,5,4,17,15,232.5,130.5,2.7,14.5,211.0,128.5,93.12
2016,5,4,17,30,196.0,115.0,2.6,14.0,172.0,96.64,70.34
2016,5,4,17,45,162.5,94.5,2.55,14.0,135.0,66.71,53.85
2016,5,4,18,0,129.0,74.0,2.5,14.0,98.0,53.39,41.67
2016,5,4,18,15,85.0,53.0,2.35,13.5,67.0,38.77,28.21
2016,5,4,18,30,41.0,32.0,2.2,13.0,36.0,23.97,13.82
2016,5,4,18,45,20.5,16.0,2.1,13.0,18.0,12.31,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,3.93,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,7.59,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,19.08,10.5
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,30.36,21.14
2016,5,5,6,15,0.0,59.5,2.25,13.0,59.5,44.43,34.06
2016,5,5,6,30,0.0,79.0,2.3,13.0,79.0,58.47,44.63
2016,5,5,6,45,2.5,99.0,2.35,13.5,100.0,73.8,57.6
2016,5,5,7,0,5.0,119.0,2.4,14.0,121.0,89.72,70.77
2016,5,5,7,15,172.5,141.5,2.4,14.0,218.5,144.45,109.47
2016,5,5,7,30,340.0,164.0,2.4,14.0,316.0,220.46,167.13
2016,5,5,7,45,170.0,145.5,2.45,14.5,221.5,174.23,135.7
2016,5,5,8,0,0.0,127.0,2.5,15.0,127.0,97.61,76.29
2016,5,5,8,15,65.0,203.5,2.45,15.0,244.0,188.54,150.17
2016,5,5,8,30,130.0,280.0,2.4,15.0,361.0,291.97,232.4
2016,5,5,8,45,69.0,244.0,2.4,15.5,287.5,232.13,184.25
2016,5,5,9,0,8.0,208.0,2.4,16.0,214.0,166.5,130.91
2016,5,5,9,15,85.5,287.0,2.35,16.0,352.5,286.34,226.89
2016,5,5,9,30,163.0,366.0,2.3,16.0,491.0,418.68,328.94
2016,5,5,9,45,91.0,328.5,2.3,16.0,399.0,334.17,262.58
2016,5,5,10,0,19.0,291.0,2.3,16.0,307.0,243.95,191.09
2016,5,5,10,15,15.0,268.5,2.3,16.0,281.5,223.57,175.08
2016,5,5,10,30,11.0,246.0,2.3,16.0,256.0,202.86,158.56
2016,5,5,10,45,22.5,309.0,2.3,16.5,330.0,276.24,215.74
2016,5,5,11,0,34.0,372.0,2.3,17.0,404.0,341.74,265.29
2016,5,5,11,15,21.0,288.5,2.3,17.0,308.5,259.21,201.44
2016,5,5,11,30,8.0,205.0,2.3,17.0,213.0,168.61,130.43
2016,5,5,11,45,4.0,163.0,2.35,17.0,167.0,131.52,101.02
2016,5,5,12,0,0.0,121.0,2.4,17.0,121.0,94.63,71.37
2016,5,5,12,15,0.0,118.5,2.4,17.0,118.5,92.64,69.82
2016,5,5,12,30,0.0,116.0,2.4,17.0,116.0,90.64,68.21
2016,5,5,12,45,10.0,219.0,2.4,17.0,228.5,181.58,141.16
2016,5,5,13,0,20.0,322.0,2.4,17.0,341.0,274.0,213.4
2016,5,5,13,15,34.5,356.0,2.4,17.0,387.5,327.75,254.86
2016,5,5,13,30,49.0,390.0,2.4,17.0,434.0,367.55,285.4
2016,5,5,13,45,87.0,400.0,2.4,17.0,475.0,403.62,313.68
2016,5,5,14,0,125.0,410.0,2.4,17.0,516.0,449.46,348.87
2016,5,5,14,15,75.0,355.0,2.4,17.0,418.0,348.4,271.84
2016,5,5,14,30,25.0,300.0,2.4,17.0,320.0,253.93,198.63
2016,5,5,14,45,178.0,307.0,2.4,17.0,437.0,376.43,296.56
2016,5,5,15,0,331.0,314.0,2.4,17.0,554.0,474.3,371.49
2016,5,5,15,15,327.0,295.5,2.35,16.5,521.0,438.81,344.27
2016,5,5,15,30,323.0,277.0,2.3,16.0,488.0,402.87,316.85
2016,5,5,15,45,511.5,201.5,2.25,16.0,506.5,417.62,326.58
2016,5,5,16,0,700.0,126.0,2.2,16.0,525.0,408.14,314.59
2016,5,5,16,15,672.5,121.0,2.2,16.0,476.0,353.38,268.09
2016,5,5,16,30,645.0,116.0,2.2,16.0,427.0,300.26,222.31
2016,5,5,16,45,609.5,109.5,2.2,16.0,376.5,245.89,175.59
2016,5,5,17,0,574.0,103.0,2.2,16.0,326.0,194.74,132.34
2016,5,5,17,15,525.5,95.0,2.25,15.5,276.0,144.25,93.02
2016,5,5,17,30,477.0,87.0,2.3,15.0,226.0,96.12,60.64
2016,5,5,17,45,409.0,76.0,2.35,15.0,178.5,56.68,44.79
2016,5,5,18,0,341.0,65.0,2.4,15.0,131.0,48.54,37.27
2016,5,5,18,15,249.5,50.0,2.25,14.5,90.5,37.42,26.96
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,26.25,15.81
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,13.25,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,3.54,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,6.83,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,17.15,8.97
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,27.52,18.66
2016,5,6,6,15,0.0,53.5,2.65,13.0,53.5,40.44,30.52
2016,5,6,6,30,0.0,71.0,2.6,13.0,71.0,53.19,40.13
2016,5,6,6,45,0.0,89.5,2.55,13.0,89.5,67.09,52.09
2016,5,6,7,0,0.0,108.0,2.5,13.0,108.0,81.23,64.07
2016,5,6,7,15,91.5,147.0,2.45,13.0,188.0,131.59,102.5
2016,5,6,7,30,183.0,186.0,2.4,13.0,268.0,192.18,149.84
2016,5,6,7,45,159.0,210.5,2.4,13.0,288.0,216.5,171.32
2016,5,6,8,0,135.0,235.0,2.4,13.0,308.0,238.19,190.07
2016,5,6,8,15,110.5,254.5,2.35,13.0,318.0,253.21,202.77
2016,5,6,8,30,86.0,274.0,2.3,13.0,328.0,259.02,207.54
2016,5,6,8,45,69.5,286.0,2.3,13.5,332.0,266.02,212.58
2016,5,6,9,0,53.0,298.0,2.3,14.0,336.0,271.25,215.94
2016,5,6,9,15,30.0,252.5,2.3,14.0,274.5,223.19,177.31
2016,5,6,9,30,7.0,207.0,2.3,14.0,213.0,166.29,131.18
2016,5,6,9,45,6.5,201.5,2.3,14.0,207.5,162.09,127.7
2016,5,6,10,0,6.0,196.0,2.3,14.0,202.0,157.8,124.05
2016,5,6,10,15,3.0,133.5,2.3,14.0,136.5,106.25,82.1
2016,5,6,10,30,0.0,71.0,2.3,14.0,71.0,55.02,40.0
2016,5,6,10,45,0.0,105.0,2.3,14.5,105.0,81.71,61.8
2016,5,6,11,0,0.0,139.0,2.3,15.0,139.0,108.68,83.5
2016,5,6,11,15,0.5,141.5,2.3,15.0,142.0,111.18,85.44
2016,5,6,11,30,1.0,144.0,2.3,15.0,145.0,113.68,87.44
2016,5,6,11,45,9.5,232.0,2.35,15.0,241.0,191.84,150.23
2016,5,6,12,0,18.0,320.0,2.4,15.0,337.0,271.44,212.7
2016,5,6,12,15,19.0,326.0,2.4,15.0,344.0,277.26,216.97
2016,5,6,12,30,20.0,332.0,2.4,15.0,351.0,282.91,221.39
2016,5,6,12,45,16.0,296.0,2.4,15.0,311.0,249.43,195.31
2016,5,6,13,0,12.0,260.0,2.4,15.0,271.0,216.2,169.33
2016,5,6,13,15,9.5,226.5,2.35,15.0,235.5,186.54,145.99
2016,5,6,13,30,7.0,193.0,2.3,15.0,200.0,157.19,122.69
2016,5,6,13,45,13.5,246.5,2.3,15.0,258.5,204.93,161.08
2016,5,6,14,0,20.0,300.0,2.3,15.0,317.0,252.55,198.79
2016,5,6,14,15,42.0,327.5,2.25,15.0,361.5,300.65,236.89
2016,5,6,14,30,64.0,355.0,2.2,15.0,406.0,336.3,264.88
2016,5,6,14,45,32.0,221.0,2.15,15.0,246.5,199.96,157.83
2016,5,6,15,0,0.0,87.0,2.1,15.0,87.0,67.18,50.18
2016,5,6,15,15,0.0,113.5,1.95,15.0,113.5,87.72,67.4
2016,5,6,15,30,0.0,140.0,1.8,15.0,140.0,108.21,84.41
2016,5,6,15,45,0.0,129.0,1.7,15.0,129.0,99.5,77.44
2016,5,6,16,0,0.0,118.0,1.6,15.0,118.0,90.84,70.53
2016,5,6,16,15,0.0,88.5,1.4,14.5,88.5,68.1,51.92
2016,5,6,16,30,0.0,59.0,1.2,14.0,59.0,45.23,32.92
2016,5,6,16,45,0.0,46.0,1.0,14.0,46.0,35.19,24.52
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,25.18,16.04
2016,5,6,17,15,0.0,28.0,0.7,14.0,28.0,21.34,12.78
2016,5,6,17,30,0.0,23.0,0.6,14.0,23.0,17.5,9.49
2016,5,6,17,45,0.0,18.0,0.5,14.0,18.0,13.68,6.68
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,9.86,3.18
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,6.82,0.36
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,3.78,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,1.89,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,7.08,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,13.74,1.62
2016,5,7,5,45,24.5,38.5,2.0,12.5,42.5,28.64,18.86
2016,5,7,6,0,49.0,59.0,2.2,13.0,67.0,43.04,32.36
2016,5,7,6,15,73.5,81.5,2.25,13.0,98.5,58.01,46.16
2016,5,7,6,30,98.0,104.0,2.3,13.0,130.0,74.41,57.5
2016,5,7,6,45,129.0,122.5,2.35,13.5,164.0,99.21,74.48
2016,5,7,7,0,160.0,141.0,2.4,14.0,198.0,127.81,95.84
2016,5,7,7,15,80.0,128.0,2.45,14.0,156.5,115.33,88.89
2016,5,7,7,30,0.0,115.0,2.5,14.0,115.0,87.79,68.92
2016,5,7,7,45,68.0,175.5,2.6,14.0,212.5,157.32,124.79
2016,5,7,8,0,136.0,236.0,2.7,14.0,310.0,238.74,190.05
2016,5,7,8,15,155.5,259.5,2.75,14.0,351.0,275.59,219.7
2016,5,7,8,30,175.0,283.0,2.8,14.0,392.0,314.36,250.78
2016,5,7,8,45,94.5,260.5,2.9,14.5,320.0,258.04,205.84
2016,5,7,9,0,14.0,238.0,3.0,15.0,248.0,193.41,153.21
2016,5,7,9,15,12.0,233.0,2.95,15.0,241.5,189.3,149.72
2016,5,7,9,30,10.0,228.0,2.9,15.0,235.0,184.88,145.88
2016,5,7,9,45,5.0,160.0,2.9,15.5,163.5,128.07,99.6
2016,5,7,10,0,0.0,92.0,2.9,16.0,92.0,71.28,53.08
2016,5,7,10,15,0.0,68.5,2.85,16.0,68.5,53.03,38.11
2016,5,7,10,30,0.0,45.0,2.8,16.0,45.0,34.82,23.11
2016,5,7,10,45,0.0,48.0,2.75,16.0,48.0,37.17,25.03
2016,5,7,11,0,0.0,51.0,2.7,16.0,51.0,39.54,26.94
2016,5,7,11,15,0.0,75.5,2.65,16.0,75.5,58.67,42.58
2016,5,7,11,30,0.0,100.0,2.6,16.0,100.0,77.97,58.26
2016,5,7,11,45,0.0,81.0,2.6,16.5,81.0,63.05,46.0
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,48.18,33.81
2016,5,7,12,15,0.0,65.0,2.55,17.0,65.0,50.52,35.73
2016,5,7,12,30,0.0,68.0,2.5,17.0,68.0,52.85,37.63
2016,5,7,12,45,3.0,126.5,2.5,17.0,130.0,101.44,77.1
2016,5,7,13,0,6.0,185.0,2.5,17.0,192.0,150.45,116.39
2016,5,7,13,15,9.5,223.0,2.45,17.0,232.5,183.63,142.76
2016,5,7,13,30,13.0,261.0,2.4,17.0,273.0,216.77,168.93
2016,5,7,13,45,10.0,229.5,2.4,17.0,238.5,188.39,146.6
2016,5,7,14,0,7.0,198.0,2.4,17.0,204.0,160.36,124.54
2016,5,7,14,15,3.5,132.0,2.4,17.0,135.0,105.13,80.39
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,50.98,36.39
2016,5,7,14,45,0.0,81.5,2.4,17.0,81.5,62.96,46.34
2016,5,7,15,0,0.0,97.0,2.4,17.0,97.0,74.96,56.28
2016,5,7,15,15,0.0,116.5,2.35,16.5,116.5,90.05,68.9
2016,5,7,15,30,0.0,136.0,2.3,16.0,136.0,105.08,81.54
2016,5,7,15,45,0.0,120.5,2.3,16.0,120.5,92.92,71.76
2016,5,7,16,0,0.0,105.0,2.3,16.0,105.0,80.85,62.01
2016,5,7,16,15,0.0,85.0,2.25,16.0,85.0,65.39,49.36
2016,5,7,16,30,0.0,65.0,2.2,16.0,65.0,49.87,36.52
2016,5,7,16,45,0.0,49.5,2.2,16.0,49.5,37.89,26.54
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,25.95,16.5
2016,5,7,17,15,0.0,29.0,2.1,15.5,29.0,22.11,13.3
2016,5,7,17,30,0.0,24.0,2.0,15.0,24.0,18.27,10.05
2016,5,7,17,45,0.0,19.0,1.95,15.0,19.0,14.44,7.28
2016,5,7,18,0,0.0,14.0,1.9,15.0,14.0,10.62,3.8
2016,5,7,18,15,0.0,9.5,1.85,14.5,9.5,7.2,0.66
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,3.78,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,1.89,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,3.93,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,7.59,0.0
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,17.53,9.39
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,27.51,18.65
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,39.49,29.62
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,51.23,40.27
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,64.34,49.45
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,77.68,60.54
2016,5,8,7,15,0.0,122.5,1.4,15.0,122.5,92.64,72.92
2016,5,8,7,30,0.0,142.0,1.4,15.0,142.0,107.8,85.28
2016,5,8,7,45,55.0,189.0,1.45,15.0,219.0,163.1,129.02
2016,5,8,8,0,110.0,236.0,1.5,15.0,296.0,228.57,180.8
2016,5,8,8,15,111.0,259.5,1.5,15.0,324.5,250.73,198.45
2016,5,8,8,30,112.0,283.0,1.5,15.0,353.0,277.5,219.61
2016,5,8,8,45,111.0,303.5,1.5,15.5,377.5,300.86,237.33
2016,5,8,9,0,110.0,324.0,1.5,16.0,402.0,323.98,254.53
2016,5,8,9,15,62.5,292.0,1.5,16.0,337.0,274.97,215.98
2016,5,8,9,30,15.0,260.0,1.5,16.0,272.0,213.58,167.22
2016,5,8,9,45,10.5,228.5,1.55,16.5,237.5,186.23,145.31
2016,5,8,10,0,6.0,197.0,1.6,17.0,203.0,158.47,122.89
2016,5,8,10,15,8.5,221.5,1.65,17.0,229.5,180.37,140.19
2016,5,8,10,30,11.0,246.0,1.7,17.0,256.0,202.53,157.48
2016,5,8,10,45,39.0,334.5,1.8,17.0,370.0,310.32,241.39
2016,5,8,11,0,67.0,423.0,1.9,17.0,484.0,411.95,317.98
2016,5,8,11,15,115.0,446.0,2.0,17.0,552.5,488.62,375.29
2016,5,8,11,30,163.0,469.0,2.1,17.0,621.0,551.86,422.15
2016,5,8,11,45,174.0,462.0,2.25,17.0,625.0,557.08,426.35
2016,5,8,12,0,185.0,455.0,2.4,17.0,629.0,561.3,430.25
2016,5,8,12,15,184.5,454.0,2.45,17.0,627.5,559.81,429.33
2016,5,8,12,30,184.0,453.0,2.5,17.0,626.0,557.2,427.65
2016,5,8,12,45,292.5,416.0,2.65,17.5,686.5,627.67,481.2
2016,5,8,13,0,401.0,379.0,2.8,18.0,747.0,692.51,529.32
2016,5,8,13,15,377.5,392.0,2.85,17.5,733.0,664.47,509.69
2016,5,8,13,30,354.0,405.0,2.9,17.0,719.0,647.43,498.22
2016,5,8,13,45,597.5,268.0,3.0,17.0,781.0,721.63,557.82
2016,5,8,14,0,841.0,131.0,3.1,17.0,843.0,752.02,584.89
2016,5,8,14,15,832.5,129.5,3.15,17.0,812.5,718.3,560.05
2016,5,8,14,30,824.0,128.0,3.2,17.0,782.0,688.89,538.13
2016,5,8,14,45,818.0,123.0,3.25,17.0,746.5,648.08,507.56
2016,5,8,15,0,812.0,118.0,3.3,17.0,711.0,605.1,474.67
2016,5,8,15,15,797.5,115.5,3.35,17.0,669.5,557.69,437.48
2016,5,8,15,30,783.0,113.0,3.4,17.0,628.0,509.27,398.52
2016,5,8,15,45,767.0,108.5,3.45,17.0,582.5,457.68,356.02
2016,5,8,16,0,751.0,104.0,3.5,17.0,537.0,405.82,312.13
2016,5,8,16,15,726.5,100.0,3.55,16.5,488.5,351.37,265.75
2016,5,8,16,30,702.0,96.0,3.6,16.0,440.0,295.67,217.44
2016,5,8,16,45,673.5,90.0,3.7,16.0,390.0,240.86,169.34
2016,5,8,17,0,645.0,84.0,3.8,16.0,340.0,188.35,124.19
2016,5,8,17,15,600.5,78.0,3.85,15.5,289.5,136.43,83.63
2016,5,8,17,30,556.0,72.0,3.9,15.0,239.0,89.23,53.42
2016,5,8,17,45,496.0,63.5,3.95,15.0,191.0,50.71,39.54
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,44.29,33.59
2016,5,8,18,15,341.0,44.5,3.9,14.5,101.0,35.96,25.81
2016,5,8,18,30,246.0,34.0,3.8,14.0,59.0,25.95,16.04
2016,5,8,18,45,123.0,17.0,3.7,13.5,29.5,13.01,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,10.62,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,20.25,7.33
2016,5,9,5,45,204.0,42.5,2.75,11.5,71.0,31.84,21.87
2016,5,9,6,0,309.0,58.0,2.8,12.0,109.0,43.43,32.9
2016,5,9,6,15,171.0,78.0,2.8,12.0,108.0,56.22,44.79
2016,5,9,6,30,33.0,98.0,2.8,12.0,107.0,70.28,57.63
2016,5,9,6,45,44.0,119.0,2.8,12.0,133.5,89.79,70.09
2016,5,9,7,0,55.0,140.0,2.8,12.0,160.0,110.99,87.1
2016,5,9,7,15,31.5,147.0,2.75,12.0,159.0,117.09,93.12
2016,5,9,7,30,8.0,154.0,2.7,12.0,158.0,118.62,95.16
2016,5,9,7,45,44.5,193.0,2.7,12.5,217.5,162.55,130.32
2016,5,9,8,0,81.0,232.0,2.7,13.0,277.0,209.94,168.15
2016,5,9,8,15,88.5,256.0,2.65,13.0,309.0,238.07,190.84
2016,5,9,8,30,96.0,280.0,2.6,13.0,341.0,267.05,214.02
2016,5,9,8,45,109.5,303.5,2.6,13.5,377.5,299.51,239.32
2016,5,9,9,0,123.0,327.0,2.6,14.0,414.0,341.15,271.43
2016,5,9,9,15,170.5,346.5,2.55,14.0,474.5,394.12,312.68
2016,5,9,9,30,218.0,366.0,2.5,14.0,535.0,450.61,356.08
2016,5,9,9,45,290.5,365.5,2.5,14.5,600.5,520.85,409.02
2016,5,9,10,0,363.0,365.0,2.5,15.0,666.0,585.26,456.67
2016,5,9,10,15,624.5,244.0,2.5,15.0,782.5,707.12,550.13
2016,5,9,10,30,886.0,123.0,2.5,15.0,899.0,807.39,625.46
2016,5,9,10,45,891.0,123.5,2.5,15.5,919.0,832.02,640.08
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,853.45,653.06
2016,5,9,11,15,898.5,125.0,2.55,16.0,952.0,869.91,664.24
2016,5,9,11,30,901.0,126.0,2.6,16.0,965.0,882.93,673.16
2016,5,9,11,45,901.0,126.5,2.65,16.5,970.0,889.89,676.76
2016,5,9,12,0,901.0,127.0,2.7,17.0,975.0,893.32,678.08
2016,5,9,12,15,900.5,127.0,2.75,17.0,972.5,892.37,677.79
2016,5,9,12,30,900.0,127.0,2.8,17.0,970.0,887.88,675.22
2016,5,9,12,45,898.0,126.5,2.9,17.0,960.0,878.19,669.52
2016,5,9,13,0,896.0,126.0,3.0,17.0,950.0,865.01,661.49
2016,5,9,13,15,892.5,125.0,3.05,17.0,932.5,846.75,649.62
2016,5,9,13,30,889.0,124.0,3.1,17.0,915.0,825.16,635.46
2016,5,9,13,45,883.0,123.0,3.2,17.0,890.5,798.42,617.9
2016,5,9,14,0,877.0,122.0,3.3,17.0,866.0,768.69,597.52
2016,5,9,14,15,869.5,120.5,3.35,17.0,835.0,734.63,572.84
2016,5,9,14,30,862.0,119.0,3.4,17.0,804.0,697.99,545.79
2016,5,9,14,45,851.5,116.5,3.45,17.0,767.0,656.21,514.34
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,616.58,483.64
2016,5,9,15,15,827.5,111.5,3.5,16.5,688.0,568.57,446.6
2016,5,9,15,30,814.0,109.0,3.5,16.0,646.0,519.4,407.54
2016,5,9,15,45,797.0,105.5,3.55,16.0,599.5,466.84,364.03
2016,5,9,16,0,780.0,102.0,3.6,16.0,553.0,414.02,319.1
2016,5,9,16,15,756.0,98.0,3.65,16.0,503.5,358.34,270.92
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,303.74,222.8
2016,5,9,16,45,698.0,90.0,3.75,16.0,402.5,245.23,171.78
2016,5,9,17,0,664.0,86.0,3.8,16.0,351.0,192.03,126.3
2016,5,9,17,15,619.5,80.0,3.85,15.5,299.5,139.08,85.11
2016,5,9,17,30,575.0,74.0,3.9,15.0,248.0,90.85,54.58
2016,5,9,17,45,502.5,67.0,4.0,14.5,198.0,53.43,42.05
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,48.18,37.19
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,36.94,26.81
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,28.05,18.01
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,14.1,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.0,2.15,11.0,17.5,10.23,0.0
2016,5,10,5,30,120.0,26.0,2.2,11.0,35.0,19.6,7.67
2016,5,10,5,45,232.5,40.5,2.25,11.5,74.0,30.58,20.87
2016,5,10,6,0,345.0,55.0,2.3,12.0,113.0,41.62,31.35
2016,5,10,6,15,419.5,65.0,2.25,12.0,160.5,51.74,40.82
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,62.16,50.38
2016,5,10,6,45,247.0,77.5,2.2,12.5,144.0,76.52,51.4
2016,5,10,7,0,0.0,80.0,2.2,13.0,80.0,61.09,46.88
2016,5,10,7,15,0.0,99.0,2.15,13.0,99.0,75.45,58.98
2016,5,10,7,30,0.0,118.0,2.1,13.0,118.0,89.99,71.04
2016,5,10,7,45,0.0,135.5,2.05,13.5,135.5,103.57,82.0
2016,5,10,8,0,0.0,153.0,2.0,14.0,153.0,117.28,92.92
2016,5,10,8,15,3.0,173.5,1.9,14.5,175.5,134.68,106.67
2016,5,10,8,30,6.0,194.0,1.8,15.0,198.0,152.54,120.64
2016,5,10,8,45,7.0,203.0,1.75,15.5,208.0,160.83,126.75
2016,5,10,9,0,8.0,212.0,1.7,16.0,218.0,169.2,132.91
2016,5,10,9,15,14.0,245.0,1.7,16.0,255.5,199.67,156.96
2016,5,10,9,30,20.0,278.0,1.7,16.0,293.0,230.91,181.3
2016,5,10,9,45,49.5,332.5,1.7,16.5,373.0,306.35,239.6
2016,5,10,10,0,79.0,387.0,1.7,17.0,453.0,376.66,292.37
2016,5,10,10,15,452.5,273.5,1.65,17.5,669.0,598.24,461.71
2016,5,10,10,30,826.0,160.0,1.6,18.0,885.0,800.85,606.79
2016,5,10,10,45,832.5,160.5,1.6,18.5,905.5,826.12,620.82
2016,5,10,11,0,839.0,161.0,1.6,19.0,926.0,848.36,634.0
2016,5,10,11,15,842.5,161.5,1.6,19.0,939.0,864.96,644.47
2016,5,10,11,30,846.0,162.0,1.6,19.0,952.0,878.22,652.82
2016,5,10,11,45,850.0,161.0,1.65,19.5,958.0,887.17,657.77
2016,5,10,12,0,854.0,160.0,1.7,20.0,964.0,892.67,660.54
2016,5,10,12,15,853.5,159.5,1.8,20.0,961.5,891.26,660.7
2016,5,10,12,30,853.0,159.0,1.9,20.0,959.0,886.35,658.64
2016,5,10,12,45,859.5,152.5,2.05,20.0,951.5,864.67,645.88
2016,5,10,13,0,866.0,146.0,2.2,20.0,944.0,854.22,640.71
2016,5,10,13,15,862.0,145.0,2.3,20.0,926.5,836.12,629.75
2016,5,10,13,30,858.0,144.0,2.4,20.0,909.0,814.83,616.59
2016,5,10,13,45,852.5,142.0,2.55,20.0,884.5,788.46,599.93
2016,5,10,14,0,847.0,140.0,2.7,20.0,860.0,768.33,586.4
2016,5,10,14,15,838.5,138.5,2.75,20.0,829.0,733.58,561.8
2016,5,10,14,30,830.0,137.0,2.8,20.0,798.0,696.41,535.05
2016,5,10,14,45,821.5,133.0,2.9,20.0,762.0,654.79,504.73
2016,5,10,15,0,813.0,129.0,3.0,20.0,726.0,611.18,472.11
2016,5,10,15,15,798.0,126.0,3.05,19.5,683.5,563.09,435.89
2016,5,10,15,30,783.0,123.0,3.1,19.0,641.0,514.05,397.78
2016,5,10,15,45,768.0,118.0,3.15,19.0,595.5,462.61,355.9
2016,5,10,16,0,753.0,113.0,3.2,19.0,550.0,410.79,312.54
2016,5,10,16,15,728.5,109.0,3.25,18.5,501.0,354.32,265.13
2016,5,10,16,30,704.0,105.0,3.3,18.0,452.0,300.61,218.94
2016,5,10,16,45,675.5,98.5,3.4,17.5,401.5,245.38,171.42
2016,5,10,17,0,647.0,92.0,3.5,17.0,351.0,192.44,126.74
2016,5,10,17,15,602.0,85.5,3.45,16.5,299.5,140.1,86.43
2016,5,10,17,30,557.0,79.0,3.4,16.0,248.0,92.57,56.67
2016,5,10,17,45,498.0,69.5,3.4,15.5,199.5,55.27,43.51
2016,5,10,18,0,439.0,60.0,3.4,15.0,151.0,48.21,37.09
2016,5,10,18,15,344.5,48.5,3.25,14.5,107.5,39.17,28.68
2016,5,10,18,30,250.0,37.0,3.1,14.0,64.0,28.13,18.11
2016,5,10,18,45,125.0,18.5,3.0,14.0,32.0,14.13,0.43
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.0,12.5,2.55,11.5,19.5,9.83,0.0
2016,5,11,5,30,192.0,25.0,2.6,12.0,39.0,19.12,7.89
2016,5,11,5,45,302.0,37.0,2.65,12.5,79.5,30.05,20.38
2016,5,11,6,0,412.0,49.0,2.7,13.0,120.0,39.77,29.61
2016,5,11,6,15,206.0,58.0,2.65,13.0,93.5,42.47,32.41
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,50.64,39.91
2016,5,11,6,45,0.0,83.0,2.55,13.5,83.0,62.65,48.2
2016,5,11,7,0,0.0,99.0,2.5,14.0,99.0,74.83,58.37
2016,5,11,7,15,0.0,111.5,2.45,14.0,111.5,84.61,66.46
2016,5,11,7,30,0.0,124.0,2.4,14.0,124.0,94.43,74.48
2016,5,11,7,45,0.0,135.5,2.35,14.5,135.5,103.55,81.67
2016,5,11,8,0,0.0,147.0,2.3,15.0,147.0,112.7,88.79
2016,5,11,8,15,0.5,158.5,2.25,15.0,158.5,122.1,96.21
2016,5,11,8,30,1.0,170.0,2.2,15.0,170.0,131.6,103.68
2016,5,11,8,45,2.5,178.0,2.15,15.5,179.5,138.98,109.18
2016,5,11,9,0,4.0,186.0,2.1,16.0,189.0,146.5,114.78
2016,5,11,9,15,8.0,215.0,2.05,16.0,221.0,172.22,135.2
2016,5,11,9,30,12.0,244.0,2.0,16.0,253.0,198.48,155.84
2016,5,11,9,45,56.5,320.5,1.95,16.5,367.5,300.62,235.79
2016,5,11,10,0,101.0,397.0,1.9,17.0,482.0,400.27,310.97
2016,5,11,10,15,233.5,394.5,1.9,17.0,598.0,524.46,404.78
2016,5,11,10,30,366.0,392.0,1.9,17.0,714.0,633.25,484.7
2016,5,11,10,45,623.5,265.0,1.9,17.5,828.5,754.36,573.63
2016,5,11,11,0,881.0,138.0,1.9,18.0,943.0,847.96,639.95
2016,5,11,11,15,884.0,138.5,1.9,18.0,955.5,864.09,649.51
2016,5,11,11,30,887.0,139.0,1.9,18.0,968.0,876.85,657.65
2016,5,11,11,45,891.5,137.5,1.95,18.5,974.5,885.82,662.62
2016,5,11,12,0,896.0,136.0,2.0,19.0,981.0,891.36,665.41
2016,5,11,12,15,895.5,135.5,2.05,19.0,978.0,889.99,664.95
2016,5,11,12,30,895.0,135.0,2.1,19.0,975.0,885.13,662.3
2016,5,11,12,45,899.0,130.0,2.2,19.0,967.0,876.8,657.89
2016,5,11,13,0,903.0,125.0,2.3,19.0,959.0,864.82,651.05
2016,5,11,13,15,899.0,124.5,2.35,19.0,941.0,846.53,639.53
2016,5,11,13,30,895.0,124.0,2.4,19.0,923.0,824.93,625.77
2016,5,11,13,45,890.0,122.0,2.5,19.0,898.0,798.05,608.67
2016,5,11,14,0,885.0,120.0,2.6,19.0,873.0,768.12,588.6
2016,5,11,14,15,876.5,118.5,2.6,19.0,841.5,733.23,563.57
2016,5,11,14,30,868.0,117.0,2.6,19.0,810.0,695.82,536.28
2016,5,11,14,45,857.5,115.0,2.6,19.0,772.5,654.39,505.49
2016,5,11,15,0,847.0,113.0,2.6,19.0,735.0,611.01,472.53
2016,5,11,15,15,833.0,110.0,2.55,18.5,692.5,566.1,438.2
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,516.17,399.1
2016,5,11,15,45,801.0,104.0,2.45,18.0,603.5,463.58,356.1
2016,5,11,16,0,783.0,101.0,2.4,18.0,557.0,410.81,311.82
2016,5,11,16,15,759.5,97.0,2.35,17.5,507.5,355.38,265.01
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,300.97,218.08
2016,5,11,16,45,705.0,88.5,2.3,17.0,406.5,242.75,167.81
2016,5,11,17,0,674.0,84.0,2.3,17.0,355.0,189.55,122.82
2016,5,11,17,15,630.5,78.0,2.25,16.5,303.5,136.44,82.12
2016,5,11,17,30,587.0,72.0,2.2,16.0,252.0,87.9,52.2
2016,5,11,17,45,525.5,64.0,2.2,15.5,202.5,51.3,40.01
2016,5,11,18,0,464.0,56.0,2.2,15.0,153.0,45.21,34.48
2016,5,11,18,15,371.0,45.5,2.2,14.5,109.5,36.85,26.7
2016,5,11,18,30,278.0,35.0,2.2,14.0,66.0,28.48,18.52
2016,5,11,18,45,139.0,17.5,2.25,14.0,33.0,13.44,1.09
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.0,14.0,3.1,11.0,18.5,11.02,0.0
2016,5,12,5,30,126.0,28.0,3.2,11.0,37.0,21.07,9.84
2016,5,12,5,45,220.0,43.5,3.3,11.5,75.5,32.64,22.78
2016,5,12,6,0,314.0,59.0,3.4,12.0,114.0,44.17,33.65
2016,5,12,6,15,157.0,57.5,3.35,12.0,85.0,42.82,32.87
2016,5,12,6,30,0.0,56.0,3.3,12.0,56.0,42.89,33.11
2016,5,12,6,45,0.0,69.5,3.25,12.5,69.5,53.09,40.2
2016,5,12,7,0,0.0,83.0,3.2,13.0,83.0,63.3,48.77
2016,5,12,7,15,1.5,116.5,3.1,13.0,117.0,88.52,69.98
2016,5,12,7,30,3.0,150.0,3.0,13.0,151.0,114.28,91.35
2016,5,12,7,45,4.0,161.5,2.95,13.5,163.5,124.17,99.07
2016,5,12,8,0,5.0,173.0,2.9,14.0,176.0,134.15,106.8
2016,5,12,8,15,15.0,206.0,2.85,14.0,215.5,164.36,131.18
2016,5,12,8,30,25.0,239.0,2.8,14.0,255.0,195.94,156.47
2016,5,12,8,45,39.5,271.5,2.75,14.5,298.5,236.35,188.29
2016,5,12,9,0,54.0,304.0,2.7,15.0,342.0,274.08,217.51
2016,5,12,9,15,54.5,320.5,2.65,15.0,361.0,291.8,231.01
2016,5,12,9,30,55.0,337.0,2.6,15.0,380.0,309.49,244.43
2016,5,12,9,45,247.5,333.5,2.6,15.5,539.0,460.9,363.04
2016,5,12,10,0,440.0,330.0,2.6,16.0,698.0,616.46,479.67
2016,5,12,10,15,642.0,237.0,2.55,16.0,793.0,708.11,548.74
2016,5,12,10,30,844.0,144.0,2.5,16.0,888.0,785.33,607.16
2016,5,12,10,45,848.0,145.5,2.45,16.5,907.5,808.86,621.2
2016,5,12,11,0,852.0,147.0,2.4,17.0,927.0,829.3,633.19
2016,5,12,11,15,855.0,148.0,2.35,17.0,939.5,845.35,643.32
2016,5,12,11,30,858.0,149.0,2.3,17.0,952.0,858.13,651.26
2016,5,12,11,45,858.0,150.0,2.3,17.5,957.0,865.09,654.48
2016,5,12,12,0,858.0,151.0,2.3,18.0,962.0,868.71,655.56
2016,5,12,12,15,857.5,150.5,2.35,18.0,959.5,867.38,655.06
2016,5,12,12,30,857.0,150.0,2.4,18.0,957.0,862.73,652.43
2016,5,12,12,45,834.5,162.5,2.5,18.0,941.0,861.34,652.53
2016,5,12,13,0,812.0,175.0,2.6,18.0,925.0,842.96,640.97
2016,5,12,13,15,807.5,174.0,2.7,18.0,908.0,824.65,629.15
2016,5,12,13,30,803.0,173.0,2.8,18.0,891.0,803.28,614.91
2016,5,12,13,45,799.5,169.0,2.9,18.0,867.5,777.13,597.15
2016,5,12,14,0,796.0,165.0,3.0,18.0,844.0,748.11,577.02
2016,5,12,14,15,787.0,163.0,3.1,17.5,813.5,714.17,553.9
2016,5,12,14,30,778.0,161.0,3.2,17.0,783.0,677.99,528.54
2016,5,12,14,45,772.5,154.5,3.3,17.0,748.5,638.18,498.92
2016,5,12,15,0,767.0,148.0,3.4,17.0,714.0,596.28,466.97
2016,5,12,15,15,751.5,144.5,3.45,17.0,672.0,550.06,430.68
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,501.93,392.02
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,451.23,350.35
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,400.07,307.16
2016,5,12,16,15,685.0,121.5,3.65,16.5,493.5,346.51,261.78
2016,5,12,16,30,659.0,117.0,3.7,16.0,445.0,294.37,216.74
2016,5,12,16,45,630.0,109.5,3.75,15.5,395.0,240.85,170.55
