Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,0,601.0,102.0,3.8,15.0,345.0,189.76,127.41
2016,5,12,17,15,555.5,94.5,3.85,14.5,294.5,139.45,88.76
2016,5,12,17,30,510.0,87.0,3.9,14.0,244.0,94.1,60.44
2016,5,12,17,45,447.0,77.0,4.0,14.0,196.0,57.76,46.01
2016,5,12,18,0,384.0,67.0,4.1,14.0,148.0,50.31,39.13
2016,5,12,18,15,295.5,53.5,4.1,13.5,106.0,40.2,29.77
2016,5,12,18,30,207.0,40.0,4.1,13.0,64.0,30.07,20.03
2016,5,12,18,45,103.5,20.0,4.1,13.0,32.0,15.17,2.86
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.5,3.35,11.0,6.5,5.11,0.0
2016,5,13,5,30,0.0,13.0,3.4,11.0,13.0,9.88,1.81
2016,5,13,5,45,0.0,25.5,3.45,11.5,25.5,19.45,11.34
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,29.05,20.26
2016,5,13,6,15,0.0,53.0,3.45,12.0,53.0,40.36,30.68
2016,5,13,6,30,0.0,68.0,3.4,12.0,68.0,51.39,40.74
2016,5,13,6,45,0.0,84.0,3.4,12.0,84.0,63.38,49.11
2016,5,13,7,0,0.0,100.0,3.4,12.0,100.0,75.55,59.44
2016,5,13,7,15,0.0,115.5,3.35,12.0,115.5,87.5,69.43
2016,5,13,7,30,0.0,131.0,3.3,12.0,131.0,99.56,79.4
2016,5,13,7,45,17.5,173.5,3.3,12.5,183.0,137.15,109.95
2016,5,13,8,0,35.0,216.0,3.3,13.0,235.0,179.84,144.39
2016,5,13,8,15,26.5,221.5,3.3,13.0,237.0,184.22,147.82
2016,5,13,8,30,18.0,227.0,3.3,13.0,239.0,183.3,146.84
2016,5,13,8,45,10.5,204.5,3.3,13.5,211.5,163.55,130.19
2016,5,13,9,0,3.0,182.0,3.3,14.0,184.0,142.72,112.68
2016,5,13,9,15,6.0,203.0,3.4,14.0,208.0,161.42,127.74
2016,5,13,9,30,9.0,224.0,3.5,14.0,232.0,180.5,142.96
2016,5,13,9,45,16.5,269.0,3.65,14.5,283.5,222.1,175.92
2016,5,13,10,0,24.0,314.0,3.8,15.0,335.0,264.64,209.12
2016,5,13,10,15,27.5,333.5,3.9,15.0,357.5,295.09,232.8
2016,5,13,10,30,31.0,353.0,4.0,15.0,380.0,316.09,249.0
2016,5,13,10,45,51.5,392.0,4.15,15.5,438.5,367.4,288.58
2016,5,13,11,0,72.0,431.0,4.3,16.0,497.0,419.71,328.36
2016,5,13,11,15,74.5,434.5,4.4,16.0,503.5,426.81,333.66
2016,5,13,11,30,77.0,438.0,4.5,16.0,510.0,433.49,338.84
2016,5,13,11,45,495.5,280.5,4.6,16.0,749.0,690.91,542.92
2016,5,13,12,0,914.0,123.0,4.7,16.0,988.0,890.68,692.58
2016,5,13,12,15,913.5,123.0,4.75,16.0,985.5,889.72,690.96
2016,5,13,12,30,913.0,123.0,4.8,16.0,983.0,885.21,688.21
2016,5,13,12,45,910.5,122.5,4.9,16.0,972.5,875.06,681.86
2016,5,13,13,0,908.0,122.0,5.0,16.0,962.0,861.42,673.06
2016,5,13,13,15,904.5,121.5,5.0,16.0,945.0,843.53,660.65
2016,5,13,13,30,901.0,121.0,5.0,16.0,928.0,822.29,645.87
2016,5,13,13,45,898.5,118.0,5.05,16.0,904.5,796.42,627.98
2016,5,13,14,0,896.0,115.0,5.1,16.0,881.0,767.33,606.92
2016,5,13,14,15,889.0,113.5,5.1,16.0,850.0,733.28,581.16
2016,5,13,14,30,882.0,112.0,5.1,16.0,819.0,696.58,552.97
2016,5,13,14,45,875.5,108.5,5.1,16.0,783.0,656.02,521.32
2016,5,13,15,0,869.0,105.0,5.1,16.0,747.0,613.15,487.19
2016,5,13,15,15,856.5,102.5,5.05,15.5,705.0,565.77,449.44
2016,5,13,15,30,844.0,100.0,5.0,15.0,663.0,517.04,409.55
2016,5,13,15,45,832.5,95.5,4.95,15.0,617.5,466.66,366.45
2016,5,13,16,0,821.0,91.0,4.9,15.0,572.0,413.84,320.31
2016,5,13,16,15,800.0,87.5,4.85,14.5,522.5,358.02,271.39
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,302.87,222.17
2016,5,13,16,45,755.5,79.0,4.75,14.0,422.5,246.82,171.87
2016,5,13,17,0,732.0,74.0,4.7,14.0,372.0,192.34,124.44
2016,5,13,17,15,692.5,69.0,4.65,13.5,320.0,137.84,82.05
2016,5,13,17,30,653.0,64.0,4.6,13.0,268.0,83.53,48.04
2016,5,13,17,45,598.0,57.5,4.55,13.0,217.5,47.15,36.73
2016,5,13,18,0,543.0,51.0,4.5,13.0,167.0,41.97,31.89
2016,5,13,18,15,452.5,42.5,4.45,12.5,121.5,34.95,25.29
2016,5,13,18,30,362.0,34.0,4.4,12.0,76.0,27.99,18.42
2016,5,13,18,45,217.5,22.0,4.35,12.0,43.5,17.96,5.32
2016,5,13,19,0,73.0,10.0,4.3,12.0,11.0,7.87,0.0
2016,5,13,19,15,36.5,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,13.0,11.0,8.65,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,16.8,7.23
2016,5,14,5,45,7.0,41.5,3.3,13.5,42.5,30.95,21.22
2016,5,14,6,0,14.0,61.0,3.5,14.0,63.0,44.9,34.07
2016,5,14,6,15,24.5,81.5,3.5,14.0,87.5,58.7,46.71
2016,5,14,6,30,35.0,102.0,3.5,14.0,112.0,72.59,59.26
2016,5,14,6,45,42.0,122.5,3.5,14.5,137.0,91.42,70.95
2016,5,14,7,0,49.0,143.0,3.5,15.0,162.0,111.44,86.75
2016,5,14,7,15,60.5,167.0,3.35,15.0,193.5,135.78,106.33
2016,5,14,7,30,72.0,191.0,3.2,15.0,225.0,161.8,127.41
2016,5,14,7,45,43.0,192.0,3.05,15.5,213.0,160.19,126.77
2016,5,14,8,0,14.0,193.0,2.9,16.0,201.0,152.29,120.57
2016,5,14,8,15,18.5,215.0,2.7,16.0,226.5,172.43,136.58
2016,5,14,8,30,23.0,237.0,2.5,16.0,252.0,193.17,152.9
2016,5,14,8,45,20.0,243.0,2.4,16.5,257.0,198.2,156.27
2016,5,14,9,0,17.0,249.0,2.3,17.0,262.0,202.82,159.28
2016,5,14,9,15,30.0,288.5,2.25,17.0,312.0,250.2,196.42
2016,5,14,9,30,43.0,328.0,2.2,17.0,362.0,293.48,229.74
2016,5,14,9,45,81.5,366.5,2.15,17.5,434.0,354.52,276.17
2016,5,14,10,0,120.0,405.0,2.1,18.0,506.0,428.99,331.54
2016,5,14,10,15,158.0,420.5,2.1,18.0,558.0,476.04,366.44
2016,5,14,10,30,196.0,436.0,2.1,18.0,610.0,524.59,402.19
2016,5,14,10,45,267.5,430.0,2.15,18.0,672.5,594.03,453.49
2016,5,14,11,0,339.0,424.0,2.2,18.0,735.0,653.68,497.1
2016,5,14,11,15,384.5,408.0,2.25,18.0,765.5,684.04,519.34
2016,5,14,11,30,430.0,392.0,2.3,18.0,796.0,724.71,548.73
2016,5,14,11,45,461.0,389.5,2.35,18.5,825.0,752.88,567.76
2016,5,14,12,0,492.0,387.0,2.4,19.0,854.0,779.01,585.33
2016,5,14,12,15,515.0,377.0,2.45,19.0,864.0,789.8,593.4
2016,5,14,12,30,538.0,367.0,2.5,19.0,874.0,797.85,599.72
2016,5,14,12,45,708.0,251.5,2.6,19.0,912.0,836.9,631.74
2016,5,14,13,0,878.0,136.0,2.7,19.0,950.0,846.16,641.59
2016,5,14,13,15,874.0,135.0,2.8,19.0,932.5,828.0,630.04
2016,5,14,13,30,870.0,134.0,2.9,19.0,915.0,806.63,616.44
2016,5,14,13,45,863.5,133.0,3.0,19.0,890.0,780.24,598.93
2016,5,14,14,0,857.0,132.0,3.1,19.0,865.0,750.96,578.45
2016,5,14,14,15,848.5,130.0,3.2,18.5,834.0,716.73,555.05
2016,5,14,14,30,840.0,128.0,3.3,18.0,803.0,686.37,533.68
2016,5,14,14,45,827.0,127.0,3.4,18.0,766.0,644.57,502.39
2016,5,14,15,0,814.0,126.0,3.5,18.0,729.0,601.09,469.09
2016,5,14,15,15,799.5,123.0,3.55,18.0,687.0,553.63,431.81
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,505.17,392.76
2016,5,14,15,45,764.0,118.0,3.7,18.0,598.5,453.92,350.6
2016,5,14,16,0,743.0,116.0,3.8,18.0,552.0,401.15,306.17
2016,5,14,16,15,718.0,111.5,3.8,17.5,503.5,346.6,259.83
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,293.31,213.72
2016,5,14,16,45,658.0,102.5,3.85,16.5,404.0,239.26,167.29
2016,5,14,17,0,623.0,98.0,3.9,16.0,353.0,188.2,124.57
2016,5,14,17,15,578.5,91.0,3.85,15.5,302.5,137.39,85.88
2016,5,14,17,30,534.0,84.0,3.8,15.0,252.0,91.36,57.83
2016,5,14,17,45,476.5,74.5,3.8,15.0,204.0,58.69,46.66
2016,5,14,18,0,419.0,65.0,3.8,15.0,156.0,51.81,40.34
2016,5,14,18,15,329.0,53.0,3.7,14.5,112.5,40.1,29.62
2016,5,14,18,30,239.0,41.0,3.6,14.0,69.0,30.96,20.86
2016,5,14,18,45,119.5,25.5,3.5,14.0,39.5,19.23,6.77
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,7.87,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.0,15.5,4.1,13.0,21.5,12.2,0.0
2016,5,15,5,30,146.0,31.0,4.2,13.0,43.0,23.32,12.53
2016,5,15,5,45,252.0,44.5,4.3,13.5,83.0,33.54,23.5
2016,5,15,6,0,358.0,58.0,4.4,14.0,123.0,43.84,33.15
2016,5,15,6,15,429.5,67.5,4.3,14.0,170.0,53.53,42.14
2016,5,15,6,30,501.0,77.0,4.2,14.0,217.0,60.54,48.56
2016,5,15,6,45,555.5,83.0,4.1,14.5,268.0,101.74,62.69
2016,5,15,7,0,610.0,89.0,4.0,15.0,319.0,150.09,94.48
2016,5,15,7,15,646.5,94.5,3.9,15.0,370.0,200.44,134.74
2016,5,15,7,30,683.0,100.0,3.8,15.0,421.0,254.17,180.74
2016,5,15,7,45,713.5,103.0,3.75,15.5,471.5,307.08,226.93
2016,5,15,8,0,744.0,106.0,3.7,16.0,522.0,364.12,276.13
2016,5,15,8,15,764.5,109.5,3.6,16.0,569.5,416.6,321.53
2016,5,15,8,30,785.0,113.0,3.5,16.0,617.0,469.42,366.09
2016,5,15,8,45,802.5,115.0,3.45,16.5,661.0,519.43,406.69
2016,5,15,9,0,820.0,117.0,3.4,17.0,705.0,568.87,445.6
2016,5,15,9,15,832.5,119.0,3.35,17.0,744.0,614.46,481.37
2016,5,15,9,30,845.0,121.0,3.3,17.0,783.0,653.3,511.39
2016,5,15,9,45,868.5,114.5,3.3,17.5,820.5,694.82,541.99
2016,5,15,10,0,892.0,108.0,3.3,18.0,858.0,734.87,570.8
2016,5,15,10,15,899.0,109.5,3.4,18.0,885.0,768.01,595.38
2016,5,15,10,30,906.0,111.0,3.5,18.0,912.0,798.28,616.94
2016,5,15,10,45,909.0,112.5,3.65,18.5,932.0,822.37,632.76
2016,5,15,11,0,912.0,114.0,3.8,19.0,952.0,843.15,646.24
2016,5,15,11,15,915.0,115.0,4.05,19.0,965.0,860.09,658.79
2016,5,15,11,30,918.0,116.0,4.3,19.0,978.0,873.56,668.98
2016,5,15,11,45,918.0,117.0,4.6,19.0,983.5,881.0,675.91
2016,5,15,12,0,918.0,118.0,4.9,19.0,989.0,884.88,680.51
2016,5,15,12,15,918.0,117.5,5.1,19.0,986.5,883.93,681.08
2016,5,15,12,30,918.0,117.0,5.3,19.0,984.0,879.42,679.18
2016,5,15,12,45,922.0,113.0,5.5,19.0,976.0,871.66,675.0
2016,5,15,13,0,926.0,109.0,5.7,19.0,968.0,860.21,668.18
2016,5,15,13,15,922.5,108.0,5.8,19.0,951.0,841.65,655.75
2016,5,15,13,30,919.0,107.0,5.9,19.0,934.0,819.68,640.85
2016,5,15,13,45,912.5,107.0,6.0,19.0,909.0,793.02,622.48
2016,5,15,14,0,906.0,107.0,6.1,19.0,884.0,763.32,601.08
2016,5,15,14,15,899.0,106.0,6.1,19.0,853.0,729.53,575.39
2016,5,15,14,30,892.0,105.0,6.1,19.0,822.0,693.07,547.25
2016,5,15,14,45,882.5,103.0,6.2,19.0,785.5,651.7,515.12
2016,5,15,15,0,873.0,101.0,6.3,19.0,749.0,608.24,480.63
2016,5,15,15,15,860.0,98.5,6.4,18.5,706.5,560.61,442.89
2016,5,15,15,30,847.0,96.0,6.5,18.0,664.0,511.67,402.96
2016,5,15,15,45,828.5,94.5,6.6,18.0,617.5,460.61,359.45
2016,5,15,16,0,810.0,93.0,6.7,18.0,571.0,408.07,313.71
2016,5,15,16,15,788.0,89.5,6.7,17.5,521.5,352.68,265.27
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,298.08,216.74
2016,5,15,16,45,732.5,83.0,6.7,16.5,420.0,242.35,167.77
2016,5,15,17,0,699.0,80.0,6.7,16.0,368.0,185.93,119.82
2016,5,15,17,15,657.5,75.0,6.65,15.5,316.5,132.96,79.13
2016,5,15,17,30,616.0,70.0,6.6,15.0,265.0,84.22,49.98
2016,5,15,17,45,551.0,64.0,6.55,15.0,214.5,51.46,40.26
2016,5,15,18,0,486.0,58.0,6.5,15.0,164.0,46.84,35.95
2016,5,15,18,15,396.5,48.0,6.4,14.5,119.5,38.9,28.58
2016,5,15,18,30,307.0,38.0,6.3,14.0,75.0,30.96,20.91
2016,5,15,18,45,176.0,24.0,6.2,14.0,43.5,18.33,6.77
2016,5,15,19,0,45.0,10.0,6.1,14.0,12.0,7.87,0.0
2016,5,15,19,15,22.5,5.0,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,15.5,3.9,12.5,22.0,11.77,0.0
2016,5,16,5,30,152.0,31.0,3.9,13.0,44.0,23.34,12.82
2016,5,16,5,45,247.0,45.0,3.9,13.5,83.0,33.87,23.83
2016,5,16,6,0,342.0,59.0,3.9,14.0,122.0,44.41,33.68
2016,5,16,6,15,412.0,69.0,3.8,14.0,168.5,51.97,40.77
2016,5,16,6,30,482.0,79.0,3.7,14.0,215.0,61.8,49.68
2016,5,16,6,45,534.0,86.0,3.6,14.5,265.0,101.57,63.51
2016,5,16,7,0,586.0,93.0,3.5,15.0,315.0,148.98,94.62
2016,5,16,7,15,622.5,99.0,3.4,15.5,365.5,198.26,133.53
2016,5,16,7,30,659.0,105.0,3.3,16.0,416.0,250.97,177.98
2016,5,16,7,45,691.5,107.5,3.25,16.5,466.0,302.7,222.69
2016,5,16,8,0,724.0,110.0,3.2,17.0,516.0,356.68,268.98
2016,5,16,8,15,745.0,114.0,3.15,17.0,563.0,410.82,315.29
2016,5,16,8,30,766.0,118.0,3.1,17.0,610.0,463.26,359.22
2016,5,16,8,45,785.5,119.0,3.1,17.5,654.0,512.47,398.99
2016,5,16,9,0,805.0,120.0,3.1,18.0,698.0,561.31,437.31
2016,5,16,9,15,817.5,122.0,3.1,18.0,736.5,606.21,472.48
2016,5,16,9,30,830.0,124.0,3.1,18.0,775.0,649.6,505.7
2016,5,16,9,45,851.0,119.0,3.1,18.5,811.5,684.8,531.59
2016,5,16,10,0,872.0,114.0,3.1,19.0,848.0,723.79,559.51
2016,5,16,10,15,879.0,115.5,3.15,19.0,875.0,756.27,583.28
2016,5,16,10,30,886.0,117.0,3.2,19.0,902.0,785.95,604.44
2016,5,16,10,45,891.0,117.5,3.25,19.5,922.5,810.25,619.87
2016,5,16,11,0,896.0,118.0,3.3,20.0,943.0,831.39,633.05
2016,5,16,11,15,899.0,119.0,3.4,20.0,956.0,848.05,644.64
2016,5,16,11,30,902.0,120.0,3.5,20.0,969.0,861.3,653.98
2016,5,16,11,45,904.0,120.0,3.6,20.5,975.0,869.44,658.61
2016,5,16,12,0,906.0,120.0,3.7,21.0,981.0,874.11,660.95
2016,5,16,12,15,906.0,120.0,3.85,21.0,979.0,873.59,661.36
2016,5,16,12,30,906.0,120.0,4.0,21.0,977.0,869.58,659.44
2016,5,16,12,45,906.0,118.5,4.15,21.0,968.0,860.8,654.28
2016,5,16,13,0,906.0,117.0,4.3,21.0,959.0,848.49,646.73
2016,5,16,13,15,902.5,116.5,4.4,21.0,942.0,830.75,635.2
2016,5,16,13,30,899.0,116.0,4.5,21.0,925.0,809.69,621.57
2016,5,16,13,45,896.5,113.5,4.6,21.0,901.5,784.43,604.88
2016,5,16,14,0,894.0,111.0,4.7,21.0,878.0,755.98,584.87
2016,5,16,14,15,886.5,109.5,4.75,20.5,847.5,721.84,560.95
2016,5,16,14,30,879.0,108.0,4.8,20.0,817.0,685.11,534.51
2016,5,16,14,45,867.5,107.0,4.9,20.0,780.0,643.92,503.2
2016,5,16,15,0,856.0,106.0,5.0,20.0,743.0,600.83,469.66
2016,5,16,15,15,843.0,104.0,5.0,20.0,701.5,554.43,432.48
2016,5,16,15,30,830.0,102.0,5.0,20.0,660.0,508.26,394.49
2016,5,16,15,45,806.0,102.0,5.05,20.0,612.5,455.66,350.73
2016,5,16,16,0,782.0,102.0,5.1,20.0,565.0,403.39,306.22
2016,5,16,16,15,759.0,98.5,5.1,19.5,515.5,349.15,259.72
2016,5,16,16,30,736.0,95.0,5.1,19.0,466.0,295.85,213.24
2016,5,16,16,45,698.0,92.0,5.15,18.5,414.0,237.64,163.39
2016,5,16,17,0,660.0,89.0,5.2,18.0,362.0,185.34,119.83
2016,5,16,17,15,617.5,83.5,5.25,17.5,311.0,134.11,81.16
2016,5,16,17,30,575.0,78.0,5.3,17.0,260.0,87.31,53.54
2016,5,16,17,45,511.0,70.5,5.35,16.5,211.0,55.91,43.94
2016,5,16,18,0,447.0,63.0,5.4,16.0,162.0,50.38,38.93
2016,5,16,18,15,357.5,52.0,5.3,15.5,118.0,39.63,29.13
2016,5,16,18,30,268.0,41.0,5.2,15.0,74.0,31.13,21.03
2016,5,16,18,45,148.5,26.0,5.15,14.5,43.0,19.7,8.21
2016,5,16,19,0,29.0,11.0,5.1,14.0,12.0,8.65,0.0
2016,5,16,19,15,14.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,2.65,13.5,25.0,11.12,0.0
2016,5,17,5,30,243.0,29.0,2.7,14.0,50.0,23.65,13.23
2016,5,17,5,45,348.5,39.5,2.75,15.0,92.0,32.16,22.24
2016,5,17,6,0,454.0,50.0,2.8,16.0,134.0,40.7,30.18
2016,5,17,6,15,521.5,57.5,2.7,16.0,183.0,46.58,35.69
2016,5,17,6,30,589.0,65.0,2.6,16.0,232.0,52.47,41.05
2016,5,17,6,45,638.5,70.0,2.55,16.5,284.0,95.49,54.82
2016,5,17,7,0,688.0,75.0,2.5,17.0,336.0,146.87,87.68
2016,5,17,7,15,721.5,79.0,2.55,17.5,388.5,202.79,131.7
2016,5,17,7,30,755.0,83.0,2.6,18.0,441.0,257.98,178.27
2016,5,17,7,45,781.5,86.0,2.65,19.0,492.0,312.81,225.34
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,369.11,273.07
2016,5,17,8,15,826.5,92.0,2.75,20.5,591.5,423.32,318.78
2016,5,17,8,30,845.0,95.0,2.8,21.0,640.0,476.89,362.74
2016,5,17,8,45,859.5,97.5,2.9,21.5,684.5,527.54,403.35
2016,5,17,9,0,874.0,100.0,3.0,22.0,729.0,577.19,442.02
2016,5,17,9,15,885.0,101.5,3.0,22.0,768.5,622.63,477.13
2016,5,17,9,30,896.0,103.0,3.0,22.0,808.0,666.25,510.05
2016,5,17,9,45,905.0,104.5,3.05,22.5,841.5,706.47,538.95
2016,5,17,10,0,914.0,106.0,3.1,23.0,875.0,744.26,565.45
2016,5,17,10,15,919.5,107.0,3.1,23.0,902.5,776.42,588.35
2016,5,17,10,30,925.0,108.0,3.1,23.0,930.0,805.57,608.17
2016,5,17,10,45,928.5,109.5,3.1,23.5,950.0,830.43,623.3
2016,5,17,11,0,932.0,111.0,3.1,24.0,970.0,851.92,636.07
2016,5,17,11,15,934.5,111.5,3.1,24.0,982.5,868.29,646.62
2016,5,17,11,30,937.0,112.0,3.1,24.0,995.0,881.11,654.86
2016,5,17,11,45,936.5,113.0,3.15,24.5,999.5,888.28,658.43
2016,5,17,12,0,936.0,114.0,3.2,25.0,1004.0,891.81,659.69
2016,5,17,12,15,935.5,113.5,3.25,25.0,1001.5,890.45,659.08
2016,5,17,12,30,935.0,113.0,3.3,25.0,999.0,885.48,656.16
2016,5,17,12,45,934.0,112.0,3.4,25.0,988.5,876.05,650.65
2016,5,17,13,0,933.0,111.0,3.5,25.0,978.0,863.03,642.77
2016,5,17,13,15,929.0,110.0,3.6,25.0,960.5,844.06,630.87
2016,5,17,13,30,925.0,109.0,3.7,25.0,943.0,821.68,616.63
2016,5,17,13,45,918.5,108.5,3.8,25.0,918.0,794.56,599.05
2016,5,17,14,0,912.0,108.0,3.9,25.0,893.0,764.38,578.36
2016,5,17,14,15,904.0,107.0,3.95,24.5,861.5,729.85,554.76
2016,5,17,14,30,896.0,106.0,4.0,24.0,830.0,692.7,528.69
2016,5,17,14,45,886.0,104.0,4.1,24.0,792.5,651.02,497.81
2016,5,17,15,0,876.0,102.0,4.2,24.0,755.0,607.29,464.61
2016,5,17,15,15,863.0,100.0,4.25,24.0,712.5,560.13,427.86
2016,5,17,15,30,850.0,98.0,4.3,24.0,670.0,511.65,389.11
2016,5,17,15,45,833.5,95.0,4.4,24.0,623.5,460.15,347.12
2016,5,17,16,0,817.0,92.0,4.5,24.0,577.0,407.02,302.75
2016,5,17,16,15,795.0,89.0,4.5,23.5,527.5,351.91,256.28
2016,5,17,16,30,773.0,86.0,4.5,23.0,478.0,297.56,209.61
2016,5,17,16,45,742.5,82.5,4.55,22.5,426.0,241.93,162.24
2016,5,17,17,0,712.0,79.0,4.6,22.0,374.0,188.63,118.23
2016,5,17,17,15,672.0,74.0,4.5,21.0,322.5,131.93,76.02
2016,5,17,17,30,632.0,69.0,4.4,20.0,271.0,82.64,47.86
2016,5,17,17,45,570.5,62.5,4.35,19.5,220.5,50.51,38.69
2016,5,17,18,0,509.0,56.0,4.3,19.0,170.0,45.44,34.16
2016,5,17,18,15,422.5,47.0,4.1,18.5,125.0,38.22,27.56
2016,5,17,18,30,336.0,38.0,3.9,18.0,80.0,31.03,20.73
2016,5,17,18,45,204.0,25.0,3.75,17.5,47.0,20.31,8.94
2016,5,17,19,0,72.0,12.0,3.6,17.0,14.0,9.44,0.0
2016,5,17,19,15,36.0,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,15.5,2.1,13.5,24.5,11.83,0.0
2016,5,18,5,30,205.0,31.0,2.1,14.0,49.0,23.57,13.37
2016,5,18,5,45,304.0,43.0,2.15,14.5,90.0,32.82,22.91
2016,5,18,6,0,403.0,55.0,2.2,15.0,131.0,44.26,33.47
2016,5,18,6,15,470.5,63.5,2.0,15.0,178.5,50.67,39.49
2016,5,18,6,30,538.0,72.0,1.8,15.0,226.0,57.07,45.31
2016,5,18,6,45,586.0,78.5,1.65,15.5,276.5,97.38,58.59
2016,5,18,7,0,634.0,85.0,1.5,16.0,327.0,146.63,90.08
2016,5,18,7,15,668.5,90.0,1.4,16.5,377.5,197.21,129.39
2016,5,18,7,30,703.0,95.0,1.3,17.0,428.0,250.88,174.04
2016,5,18,7,45,730.0,98.5,1.2,18.0,478.0,306.52,220.75
2016,5,18,8,0,757.0,102.0,1.1,19.0,528.0,360.68,265.51
2016,5,18,8,15,776.0,105.0,1.15,19.0,575.0,412.47,308.97
2016,5,18,8,30,795.0,108.0,1.2,19.0,622.0,464.42,351.49
2016,5,18,8,45,809.5,111.0,1.25,19.5,665.0,513.97,390.4
2016,5,18,9,0,824.0,114.0,1.3,20.0,708.0,562.68,427.46
2016,5,18,9,15,835.0,116.0,1.4,20.5,746.0,603.41,458.18
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,645.45,488.98
2016,5,18,9,45,858.0,118.0,1.6,21.5,818.0,684.56,517.01
2016,5,18,10,0,870.0,118.0,1.7,22.0,852.0,721.57,543.0
2016,5,18,10,15,876.5,119.0,1.8,22.0,878.5,753.11,565.78
2016,5,18,10,30,883.0,120.0,1.9,22.0,905.0,781.83,586.33
2016,5,18,10,45,885.0,122.5,2.05,22.0,924.0,805.34,602.74
2016,5,18,11,0,887.0,125.0,2.2,22.0,943.0,825.57,616.99
2016,5,18,11,15,889.5,125.5,2.3,22.0,955.5,841.21,627.81
2016,5,18,11,30,892.0,126.0,2.4,22.0,968.0,853.48,636.46
2016,5,18,11,45,891.5,127.5,2.5,22.5,973.0,860.68,640.57
2016,5,18,12,0,891.0,129.0,2.6,23.0,978.0,864.45,642.46
2016,5,18,12,15,890.5,129.0,2.6,22.5,975.5,863.55,643.08
2016,5,18,12,30,890.0,129.0,2.6,22.0,973.0,859.24,641.53
2016,5,18,12,45,889.5,127.5,2.65,22.0,963.5,850.28,636.06
2016,5,18,13,0,889.0,126.0,2.7,22.0,954.0,837.88,628.35
2016,5,18,13,15,885.0,125.0,2.8,22.0,937.0,819.71,617.07
2016,5,18,13,30,881.0,124.0,2.9,22.0,920.0,798.3,603.55
2016,5,18,13,45,877.5,122.0,3.0,22.0,896.5,773.29,587.14
2016,5,18,14,0,874.0,120.0,3.1,22.0,873.0,745.2,567.67
2016,5,18,14,15,866.5,118.5,3.25,21.5,842.5,711.82,545.24
2016,5,18,14,30,859.0,117.0,3.4,21.0,812.0,675.91,520.31
2016,5,18,14,45,847.0,116.0,3.6,21.0,775.0,635.28,490.3
2016,5,18,15,0,835.0,115.0,3.8,21.0,738.0,596.46,460.67
2016,5,18,15,15,821.5,112.5,3.95,20.5,696.5,549.5,424.87
2016,5,18,15,30,808.0,110.0,4.1,20.0,655.0,501.4,387.0
2016,5,18,15,45,786.0,109.0,4.25,20.0,608.5,449.98,344.69
2016,5,18,16,0,764.0,108.0,4.4,20.0,562.0,398.75,301.53
2016,5,18,16,15,740.5,104.0,4.45,19.5,513.5,345.02,255.86
2016,5,18,16,30,717.0,100.0,4.5,19.0,465.0,289.51,208.04
2016,5,18,16,45,689.0,94.5,4.6,18.5,415.0,235.47,161.52
2016,5,18,17,0,661.0,89.0,4.7,18.0,365.0,183.58,118.15
2016,5,18,17,15,619.5,83.0,4.75,17.5,314.5,132.25,79.65
2016,5,18,17,30,578.0,77.0,4.8,17.0,264.0,85.21,52.26
2016,5,18,17,45,523.5,69.0,4.85,16.5,215.0,54.83,43.0
2016,5,18,18,0,469.0,61.0,4.9,16.0,166.0,48.92,37.68
2016,5,18,18,15,383.0,51.0,4.9,15.5,122.5,41.1,30.47
2016,5,18,18,30,297.0,41.0,4.9,15.0,79.0,31.31,21.3
2016,5,18,18,45,174.0,27.0,4.9,15.0,46.5,20.53,9.61
2016,5,18,19,0,51.0,13.0,4.9,15.0,14.0,10.23,0.0
2016,5,18,19,15,25.5,6.5,4.9,14.5,7.0,5.11,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,79.0,18.0,6.45,12.0,25.5,13.7,0.0
2016,5,19,5,30,158.0,36.0,6.7,12.0,51.0,26.96,16.39
2016,5,19,5,45,260.0,50.0,6.95,12.0,91.5,37.48,27.22
2016,5,19,6,0,362.0,64.0,7.2,12.0,132.0,48.02,37.21
2016,5,19,6,15,431.5,73.5,7.25,12.0,179.5,55.22,44.02
2016,5,19,6,30,501.0,83.0,7.3,12.0,227.0,64.95,52.92
2016,5,19,6,45,433.5,106.0,7.4,12.5,248.0,103.8,69.98
2016,5,19,7,0,366.0,129.0,7.5,13.0,269.0,141.64,99.24
2016,5,19,7,15,441.5,133.5,7.3,13.0,326.5,184.42,131.54
2016,5,19,7,30,517.0,138.0,7.1,13.0,384.0,235.1,172.95
2016,5,19,7,45,553.0,143.0,6.95,13.5,433.0,285.9,216.87
2016,5,19,8,0,589.0,148.0,6.8,14.0,482.0,335.83,260.17
2016,5,19,8,15,625.5,152.0,6.85,14.0,533.5,387.75,305.35
2016,5,19,8,30,662.0,156.0,6.9,14.0,585.0,441.93,351.83
2016,5,19,8,45,749.0,139.5,6.95,14.5,656.0,505.88,404.66
2016,5,19,9,0,836.0,123.0,7.0,15.0,727.0,575.23,461.06
2016,5,19,9,15,849.0,125.5,6.9,15.0,767.5,622.0,499.38
2016,5,19,9,30,862.0,128.0,6.8,15.0,808.0,667.2,535.68
2016,5,19,9,45,869.0,131.5,6.75,15.5,841.5,700.98,561.67
2016,5,19,10,0,876.0,135.0,6.7,16.0,875.0,737.71,589.15
2016,5,19,10,15,883.0,136.5,6.65,16.0,902.5,770.17,614.01
2016,5,19,10,30,890.0,138.0,6.6,16.0,930.0,799.79,636.39
2016,5,19,10,45,897.5,137.5,6.6,16.5,951.5,825.21,653.87
2016,5,19,11,0,905.0,137.0,6.6,17.0,973.0,847.54,668.51
2016,5,19,11,15,907.0,138.0,6.65,17.0,985.5,863.41,679.88
2016,5,19,11,30,909.0,139.0,6.7,17.0,998.0,875.83,688.84
2016,5,19,11,45,910.0,139.0,6.75,17.5,1003.0,883.15,692.82
2016,5,19,12,0,911.0,139.0,6.8,18.0,1008.0,887.0,694.37
2016,5,19,12,15,910.5,139.0,6.85,18.0,1005.5,886.11,693.93
2016,5,19,12,30,910.0,139.0,6.9,18.0,1003.0,881.74,691.07
2016,5,19,12,45,916.5,133.0,7.0,18.0,995.5,874.76,686.6
2016,5,19,13,0,923.0,127.0,7.1,18.0,988.0,864.03,679.47
2016,5,19,13,15,629.0,272.0,7.3,17.5,854.0,758.01,597.97
2016,5,19,13,30,335.0,417.0,7.5,17.0,720.0,626.33,493.97
2016,5,19,13,45,418.5,371.0,7.75,17.0,739.5,649.04,513.91
2016,5,19,14,0,502.0,325.0,8.0,17.0,759.0,657.91,522.75
2016,5,19,14,15,694.5,223.0,8.1,17.0,799.5,691.35,551.67
2016,5,19,14,30,887.0,121.0,8.2,17.0,840.0,695.84,557.68
2016,5,19,14,45,673.0,199.0,8.3,17.0,730.5,603.68,482.93
2016,5,19,15,0,459.0,277.0,8.4,17.0,621.0,509.33,406.62
2016,5,19,15,15,644.5,196.0,8.45,16.5,649.0,524.06,418.85
2016,5,19,15,30,830.0,115.0,8.5,16.0,677.0,515.03,410.03
2016,5,19,15,45,724.0,133.0,8.55,15.5,599.0,440.46,348.4
2016,5,19,16,0,618.0,151.0,8.6,15.0,521.0,374.51,293.46
2016,5,19,16,15,567.0,151.5,8.7,14.5,468.0,321.83,248.34
2016,5,19,16,30,516.0,152.0,8.8,14.0,415.0,269.33,203.34
2016,5,19,16,45,302.5,161.0,8.9,14.0,311.0,192.42,144.69
2016,5,19,17,0,89.0,170.0,9.0,14.0,207.0,139.78,109.1
2016,5,19,17,15,78.0,149.0,8.95,13.5,178.5,116.06,90.24
2016,5,19,17,30,67.0,128.0,8.9,13.0,150.0,93.86,73.3
2016,5,19,17,45,55.0,106.0,8.85,13.0,122.0,75.06,61.7
2016,5,19,18,0,43.0,84.0,8.8,13.0,94.0,60.3,48.3
2016,5,19,18,15,28.0,63.5,8.8,12.5,69.5,46.21,35.39
2016,5,19,18,30,13.0,43.0,8.8,12.0,45.0,31.94,22.16
2016,5,19,18,45,6.5,26.0,8.8,12.0,27.0,19.61,9.39
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,7.08,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,3.54,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,91.0,18.0,7.7,11.0,27.0,13.65,0.0
2016,5,20,5,30,182.0,36.0,7.7,11.0,54.0,27.06,16.71
2016,5,20,5,45,288.5,48.5,7.7,11.5,95.5,36.61,26.55
2016,5,20,6,0,395.0,61.0,7.7,12.0,137.0,46.24,35.64
2016,5,20,6,15,464.5,70.0,7.65,12.0,185.5,55.63,44.4
2016,5,20,6,30,534.0,79.0,7.6,12.0,234.0,62.26,50.5
2016,5,20,6,45,586.0,85.0,7.6,12.5,285.5,100.28,62.53
2016,5,20,7,0,638.0,91.0,7.6,13.0,337.0,149.48,94.04
2016,5,20,7,15,673.0,96.5,7.55,13.0,388.5,200.65,134.96
2016,5,20,7,30,708.0,102.0,7.5,13.0,440.0,254.97,182.12
2016,5,20,7,45,525.0,162.0,7.5,13.5,428.0,287.09,218.62
2016,5,20,8,0,342.0,222.0,7.5,14.0,416.0,296.63,233.54
2016,5,20,8,15,572.0,169.0,7.45,14.0,526.5,378.46,298.79
2016,5,20,8,30,802.0,116.0,7.4,14.0,637.0,471.02,374.36
2016,5,20,8,45,815.5,120.0,7.4,14.0,680.5,521.18,417.69
2016,5,20,9,0,829.0,124.0,7.4,14.0,724.0,570.4,459.36
2016,5,20,9,15,840.5,126.5,7.35,14.0,763.0,615.93,497.17
2016,5,20,9,30,852.0,129.0,7.3,14.0,802.0,659.8,532.87
2016,5,20,9,45,586.0,257.5,7.3,14.5,729.5,626.27,503.1
2016,5,20,10,0,320.0,386.0,7.3,15.0,657.0,557.17,444.64
2016,5,20,10,15,276.5,411.0,7.25,15.0,650.0,558.72,444.97
2016,5,20,10,30,233.0,436.0,7.2,15.0,643.0,546.34,434.32
2016,5,20,10,45,347.5,406.0,7.2,15.0,723.0,627.93,499.29
2016,5,20,11,0,462.0,376.0,7.2,15.0,803.0,712.16,565.23
2016,5,20,11,15,455.5,384.5,7.15,15.0,810.0,722.65,572.48
2016,5,20,11,30,449.0,393.0,7.1,15.0,817.0,730.77,578.14
2016,5,20,11,45,432.0,399.5,7.1,15.0,810.0,726.24,574.28
2016,5,20,12,0,415.0,406.0,7.1,15.0,803.0,719.29,568.64
2016,5,20,12,15,377.5,425.0,7.1,15.0,785.5,694.24,548.96
2016,5,20,12,30,340.0,444.0,7.1,15.0,768.0,677.33,535.27
2016,5,20,12,45,391.0,415.0,7.1,15.0,783.5,690.41,546.67
2016,5,20,13,0,442.0,386.0,7.1,15.0,799.0,710.88,563.31
2016,5,20,13,15,393.0,401.5,7.1,15.0,763.5,666.4,528.73
2016,5,20,13,30,344.0,417.0,7.1,15.0,728.0,631.98,501.62
2016,5,20,13,45,382.5,385.0,7.1,15.0,722.5,623.34,496.23
2016,5,20,14,0,421.0,353.0,7.1,15.0,717.0,620.64,494.99
2016,5,20,14,15,403.5,348.5,7.05,15.0,687.5,588.67,469.99
2016,5,20,14,30,386.0,344.0,7.0,15.0,658.0,548.38,438.53
2016,5,20,14,45,415.0,314.0,7.0,15.0,637.5,532.39,426.25
2016,5,20,15,0,444.0,284.0,7.0,15.0,617.0,505.0,404.63
2016,5,20,15,15,621.5,204.0,6.95,14.5,641.5,516.86,414.38
2016,5,20,15,30,799.0,124.0,6.9,14.0,666.0,506.23,404.26
2016,5,20,15,45,532.0,189.5,6.85,14.0,540.0,396.86,315.52
2016,5,20,16,0,265.0,255.0,6.8,14.0,414.0,307.81,244.83
2016,5,20,16,15,487.0,182.5,6.7,13.5,443.5,313.96,243.83
2016,5,20,16,30,709.0,110.0,6.6,13.0,473.0,293.3,216.93
2016,5,20,16,45,679.5,104.0,6.55,13.0,422.5,239.02,168.59
2016,5,20,17,0,650.0,98.0,6.5,13.0,372.0,187.08,124.06
2016,5,20,17,15,606.5,92.0,6.4,12.5,320.5,136.26,85.43
2016,5,20,17,30,563.0,86.0,6.3,12.0,269.0,90.0,58.32
2016,5,20,17,45,502.5,77.5,6.2,12.0,220.0,60.99,49.33
2016,5,20,18,0,442.0,69.0,6.1,12.0,171.0,54.88,43.67
2016,5,20,18,15,354.0,58.0,5.95,12.0,126.5,43.8,33.36
2016,5,20,18,30,266.0,47.0,5.8,12.0,82.0,35.38,25.22
2016,5,20,18,45,152.0,31.0,5.7,12.0,49.5,23.34,12.59
2016,5,20,19,0,38.0,15.0,5.6,12.0,17.0,11.8,0.0
2016,5,20,19,15,19.0,7.5,5.5,12.0,8.5,5.9,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,3.3,12.0,21.0,13.13,0.0
2016,5,21,5,30,75.0,34.0,3.4,12.0,42.0,25.29,15.34
2016,5,21,5,45,119.5,53.0,3.55,12.0,73.0,38.78,28.47
2016,5,21,6,0,164.0,72.0,3.7,12.0,104.0,52.04,40.84
2016,5,21,6,15,197.0,91.5,3.75,12.0,141.0,65.25,53.02
2016,5,21,6,30,230.0,111.0,3.8,12.0,178.0,78.15,64.72
2016,5,21,6,45,262.5,126.0,3.85,12.5,216.5,105.2,76.7
2016,5,21,7,0,295.0,141.0,3.9,13.0,255.0,139.1,100.0
2016,5,21,7,15,230.0,171.0,3.95,13.0,268.0,169.46,127.72
2016,5,21,7,30,165.0,201.0,4.0,13.0,281.0,190.8,148.69
2016,5,21,7,45,96.0,207.0,4.1,13.5,255.0,185.1,146.62
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,173.02,138.29
2016,5,21,8,15,19.5,214.5,4.3,14.0,226.5,171.69,137.13
2016,5,21,8,30,12.0,216.0,4.4,14.0,224.0,171.29,136.62
2016,5,21,8,45,43.5,269.5,4.5,14.0,301.0,233.99,187.22
2016,5,21,9,0,75.0,323.0,4.6,14.0,378.0,297.05,237.51
2016,5,21,9,15,130.0,350.5,4.6,14.0,451.5,363.92,290.5
2016,5,21,9,30,185.0,378.0,4.6,14.0,525.0,428.29,341.05
2016,5,21,9,45,249.5,382.5,4.6,14.0,589.5,492.83,391.44
2016,5,21,10,0,314.0,387.0,4.6,14.0,654.0,552.61,437.75
2016,5,21,10,15,165.5,344.5,4.55,14.0,486.0,412.12,327.73
2016,5,21,10,30,17.0,302.0,4.5,14.0,318.0,250.68,198.09
2016,5,21,10,45,62.5,378.5,4.45,14.0,436.5,360.63,285.66
2016,5,21,11,0,108.0,455.0,4.4,14.0,555.0,464.03,365.54
2016,5,21,11,15,159.5,464.5,4.35,14.0,614.5,528.61,415.02
2016,5,21,11,30,211.0,474.0,4.3,14.0,674.0,581.76,455.5
2016,5,21,11,45,204.5,477.5,4.3,14.0,672.5,581.73,454.98
2016,5,21,12,0,198.0,481.0,4.3,14.0,671.0,580.42,453.78
2016,5,21,12,15,207.0,471.0,4.3,14.0,669.0,579.19,453.2
2016,5,21,12,30,216.0,461.0,4.3,14.0,667.0,576.67,451.69
2016,5,21,12,45,209.0,464.0,4.3,14.0,662.0,570.83,447.2
2016,5,21,13,0,202.0,467.0,4.3,14.0,657.0,563.93,441.95
2016,5,21,13,15,327.5,415.0,4.3,14.0,715.5,624.97,490.7
2016,5,21,13,30,453.0,363.0,4.3,14.0,774.0,679.04,533.15
2016,5,21,13,45,404.5,375.0,4.35,14.0,735.0,639.0,502.47
2016,5,21,14,0,356.0,387.0,4.4,14.0,696.0,591.88,466.81
2016,5,21,14,15,270.5,389.5,4.35,14.0,619.5,521.55,412.4
2016,5,21,14,30,185.0,392.0,4.3,14.0,543.0,446.82,354.19
2016,5,21,14,45,250.0,361.0,4.3,14.0,555.5,460.0,365.52
2016,5,21,15,0,315.0,330.0,4.3,14.0,568.0,458.92,365.03
2016,5,21,15,15,349.5,300.5,4.25,14.0,550.0,436.72,347.35
2016,5,21,15,30,384.0,271.0,4.2,14.0,532.0,410.76,326.08
2016,5,21,15,45,350.5,258.0,4.2,14.0,483.5,363.99,288.12
2016,5,21,16,0,317.0,245.0,4.2,14.0,435.0,319.69,251.84
2016,5,21,16,15,500.0,179.0,4.15,14.0,449.5,314.81,241.98
2016,5,21,16,30,683.0,113.0,4.1,14.0,464.0,287.49,210.75
2016,5,21,16,45,661.5,104.5,4.1,14.0,415.5,234.52,164.06
2016,5,21,17,0,640.0,96.0,4.1,14.0,367.0,183.08,120.25
2016,5,21,17,15,598.5,90.0,4.1,13.5,317.0,133.18,82.74
2016,5,21,17,30,557.0,84.0,4.1,13.0,267.0,87.6,56.38
2016,5,21,17,45,502.0,75.5,4.1,13.0,218.5,59.4,47.72
2016,5,21,18,0,447.0,67.0,4.1,13.0,170.0,53.29,42.1
2016,5,21,18,15,365.0,56.0,3.9,12.5,126.5,42.51,32.19
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,34.08,24.16
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,22.7,12.37
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,11.49,0.0
2016,5,21,19,15,30.0,7.5,3.35,12.0,9.0,5.9,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,19.5,17.0,2.5,11.5,18.5,13.11,0.0
2016,5,22,5,30,39.0,34.0,2.6,12.0,37.0,25.41,15.55
2016,5,22,5,45,69.0,53.5,2.75,12.5,64.5,39.14,28.77
2016,5,22,6,0,99.0,73.0,2.9,13.0,92.0,52.69,41.28
2016,5,22,6,15,119.0,94.5,2.85,13.0,124.5,67.12,54.49
2016,5,22,6,30,139.0,116.0,2.8,13.0,157.0,81.27,67.23
2016,5,22,6,45,159.0,135.0,2.8,13.0,190.0,104.79,79.37
2016,5,22,7,0,179.0,154.0,2.8,13.0,223.0,133.16,99.99
2016,5,22,7,15,169.0,178.0,2.75,13.0,250.5,161.86,123.86
2016,5,22,7,30,159.0,202.0,2.7,13.0,278.0,189.61,147.61
2016,5,22,7,45,439.0,161.5,2.7,13.5,404.5,259.36,196.38
2016,5,22,8,0,719.0,121.0,2.7,14.0,531.0,354.89,268.88
2016,5,22,8,15,408.5,205.5,2.7,14.0,442.5,335.16,262.03
2016,5,22,8,30,98.0,290.0,2.7,14.0,354.0,269.79,214.46
2016,5,22,8,45,52.0,244.5,2.7,14.5,279.0,218.38,173.47
2016,5,22,9,0,6.0,199.0,2.7,15.0,204.0,157.14,123.67
2016,5,22,9,15,11.0,234.0,2.75,15.0,243.5,187.99,148.42
2016,5,22,9,30,16.0,269.0,2.8,15.0,283.0,219.52,173.32
2016,5,22,9,45,16.5,277.5,2.85,15.5,292.0,227.7,179.16
2016,5,22,10,0,17.0,286.0,2.9,16.0,301.0,235.87,185.03
2016,5,22,10,15,11.0,233.0,2.95,16.0,243.0,190.31,148.76
2016,5,22,10,30,5.0,180.0,3.0,16.0,185.0,144.36,111.97
2016,5,22,10,45,9.5,229.5,3.1,16.0,239.0,187.47,146.42
2016,5,22,11,0,14.0,279.0,3.2,16.0,293.0,231.12,180.8
2016,5,22,11,15,17.5,310.0,3.25,16.0,327.0,259.46,202.86
2016,5,22,11,30,21.0,341.0,3.3,16.0,361.0,287.94,224.93
2016,5,22,11,45,22.0,347.5,3.35,16.5,368.5,294.42,229.42
2016,5,22,12,0,23.0,354.0,3.4,17.0,376.0,300.72,233.86
2016,5,22,12,15,31.5,381.0,3.5,17.0,411.5,343.14,266.65
2016,5,22,12,30,40.0,408.0,3.6,17.0,447.0,372.83,289.44
2016,5,22,12,45,28.0,352.5,3.75,17.0,379.5,314.92,245.05
2016,5,22,13,0,16.0,297.0,3.9,17.0,312.0,247.62,192.94
2016,5,22,13,15,60.5,369.5,4.0,16.5,424.5,352.66,276.26
2016,5,22,13,30,105.0,442.0,4.1,16.0,537.0,445.86,348.68
2016,5,22,13,45,477.5,289.5,4.2,16.0,705.0,622.57,489.45
