Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,0,850.0,137.0,4.3,16.0,873.0,734.8,578.01
2016,5,22,14,15,643.0,228.0,4.35,16.0,774.0,655.37,514.84
2016,5,22,14,30,436.0,319.0,4.4,16.0,675.0,566.94,445.71
2016,5,22,14,45,333.0,334.0,4.45,16.0,599.0,488.24,385.16
2016,5,22,15,0,230.0,349.0,4.5,16.0,523.0,417.28,329.79
2016,5,22,15,15,221.5,329.0,4.55,15.5,489.0,384.05,304.57
2016,5,22,15,30,213.0,309.0,4.6,15.0,455.0,351.06,278.96
2016,5,22,15,45,370.5,246.0,4.65,15.0,478.0,362.67,286.49
2016,5,22,16,0,528.0,183.0,4.7,15.0,501.0,357.91,278.48
2016,5,22,16,15,614.5,145.0,4.7,14.5,485.0,329.71,251.05
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,286.75,209.82
2016,5,22,16,45,673.0,101.5,4.75,14.0,419.5,233.89,163.25
2016,5,22,17,0,645.0,96.0,4.8,14.0,370.0,183.18,120.23
2016,5,22,17,15,604.5,89.5,4.8,13.5,319.5,132.81,82.31
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,86.64,55.62
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,58.36,46.8
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,51.85,40.82
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,43.77,33.32
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,33.52,23.7
2016,5,22,18,45,197.0,30.0,4.35,12.0,52.5,22.81,12.68
2016,5,22,19,0,89.0,16.0,4.2,12.0,19.0,12.16,0.0
2016,5,22,19,15,44.5,8.0,4.1,12.0,9.5,6.29,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.5,17.5,3.2,12.0,20.5,13.52,0.0
2016,5,23,5,30,67.0,35.0,3.3,12.0,41.0,26.22,16.32
2016,5,23,5,45,107.0,54.0,3.45,12.5,71.5,39.75,29.31
2016,5,23,6,0,147.0,73.0,3.6,13.0,102.0,52.57,41.19
2016,5,23,6,15,175.0,93.0,3.6,13.0,137.0,65.98,53.49
2016,5,23,6,30,203.0,113.0,3.6,13.0,172.0,79.05,65.27
2016,5,23,6,45,230.5,130.0,3.6,13.5,210.0,104.79,77.28
2016,5,23,7,0,258.0,147.0,3.6,14.0,248.0,137.49,99.92
2016,5,23,7,15,182.0,174.5,3.6,14.0,251.0,161.42,122.55
2016,5,23,7,30,106.0,202.0,3.6,14.0,254.0,176.76,138.68
2016,5,23,7,45,77.5,216.5,3.65,14.5,256.5,185.95,147.17
2016,5,23,8,0,49.0,231.0,3.7,15.0,259.0,193.46,153.8
2016,5,23,8,15,200.5,248.0,3.7,15.0,376.5,275.11,217.4
2016,5,23,8,30,352.0,265.0,3.7,15.0,494.0,373.3,294.45
2016,5,23,8,45,564.5,200.0,3.7,15.5,596.5,457.61,360.13
2016,5,23,9,0,777.0,135.0,3.7,16.0,699.0,546.31,429.4
2016,5,23,9,15,789.0,137.5,3.7,16.0,737.0,589.82,463.96
2016,5,23,9,30,801.0,140.0,3.7,16.0,775.0,631.87,496.84
2016,5,23,9,45,819.5,136.5,3.75,16.0,809.5,671.27,527.37
2016,5,23,10,0,838.0,133.0,3.8,16.0,844.0,701.84,551.1
2016,5,23,10,15,845.0,134.5,3.75,16.0,870.5,733.01,574.24
2016,5,23,10,30,852.0,136.0,3.7,16.0,897.0,761.51,595.02
2016,5,23,10,45,859.0,135.0,3.7,16.5,917.5,785.16,611.15
2016,5,23,11,0,866.0,134.0,3.7,17.0,938.0,805.86,624.17
2016,5,23,11,15,869.0,134.5,3.65,17.0,950.0,821.5,634.53
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,833.89,642.66
2016,5,23,11,45,876.0,133.0,3.55,17.0,968.0,841.81,647.71
2016,5,23,12,0,880.0,131.0,3.5,17.0,974.0,846.45,650.56
2016,5,23,12,15,879.5,131.5,3.45,17.0,972.0,846.06,649.99
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,842.34,647.22
2016,5,23,12,45,845.5,152.5,3.4,17.0,952.0,824.31,634.75
2016,5,23,13,0,812.0,173.0,3.4,17.0,934.0,817.79,630.02
2016,5,23,13,15,807.5,171.5,3.4,17.0,917.0,799.6,617.07
2016,5,23,13,30,803.0,170.0,3.4,17.0,900.0,778.38,601.91
2016,5,23,13,45,806.5,162.5,3.45,17.0,879.0,755.08,585.5
2016,5,23,14,0,810.0,155.0,3.5,17.0,858.0,728.53,566.46
2016,5,23,14,15,801.5,152.5,3.55,16.5,828.0,694.9,542.75
2016,5,23,14,30,793.0,150.0,3.6,16.0,798.0,658.99,516.79
2016,5,23,14,45,789.5,143.5,3.7,16.0,764.0,620.65,487.64
2016,5,23,15,0,786.0,137.0,3.8,16.0,730.0,580.05,456.01
2016,5,23,15,15,771.5,134.0,3.9,16.0,689.0,534.52,419.7
2016,5,23,15,30,757.0,131.0,4.0,16.0,648.0,488.05,381.69
2016,5,23,15,45,743.5,125.0,4.1,16.0,604.0,438.86,340.55
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,387.23,296.48
2016,5,23,16,15,706.5,115.0,4.3,15.5,512.5,335.15,251.73
2016,5,23,16,30,683.0,111.0,4.4,15.0,465.0,284.14,207.16
2016,5,23,16,45,657.0,104.5,4.5,15.0,416.0,231.96,161.51
2016,5,23,17,0,631.0,98.0,4.6,15.0,367.0,181.77,119.15
2016,5,23,17,15,590.0,91.5,4.6,14.5,317.0,132.23,82.15
2016,5,23,17,30,549.0,85.0,4.6,14.0,267.0,86.95,56.2
2016,5,23,17,45,497.0,76.0,4.7,14.0,219.5,59.63,47.74
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,53.18,41.84
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,42.88,32.41
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,34.82,24.77
2016,5,23,18,45,180.5,31.0,4.7,13.0,52.5,23.47,13.33
2016,5,23,19,0,75.0,16.0,4.7,13.0,20.0,12.14,0.0
2016,5,23,19,15,37.5,8.0,4.65,13.0,10.0,6.29,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.7,12.0,10.5,7.98,0.0
2016,5,24,5,30,0.0,21.0,3.8,12.0,21.0,16.0,7.81
2016,5,24,5,45,0.0,35.5,3.9,12.5,35.5,27.15,18.27
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,37.89,28.17
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,50.24,39.46
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,62.48,50.52
2016,5,24,6,45,0.0,102.0,4.0,13.5,102.0,75.84,59.41
2016,5,24,7,0,0.0,120.0,4.0,14.0,120.0,89.55,70.76
2016,5,24,7,15,12.5,149.0,4.0,14.0,155.5,113.35,89.99
2016,5,24,7,30,25.0,178.0,4.0,14.0,191.0,138.99,110.62
2016,5,24,7,45,17.0,183.0,4.0,14.0,192.5,143.1,114.08
2016,5,24,8,0,9.0,188.0,4.0,14.0,194.0,146.04,116.45
2016,5,24,8,15,7.5,190.5,4.0,14.0,195.5,148.63,118.31
2016,5,24,8,30,6.0,193.0,4.0,14.0,197.0,150.89,119.88
2016,5,24,8,45,62.0,265.0,4.0,14.5,310.0,238.75,190.47
2016,5,24,9,0,118.0,337.0,4.0,15.0,423.0,336.36,267.21
2016,5,24,9,15,82.0,336.5,4.0,15.0,398.0,315.77,250.44
2016,5,24,9,30,46.0,336.0,4.0,15.0,373.0,298.13,235.98
2016,5,24,9,45,192.0,359.0,4.0,15.5,521.0,424.66,335.8
2016,5,24,10,0,338.0,382.0,4.0,16.0,669.0,561.51,440.1
2016,5,24,10,15,327.5,398.5,4.0,16.0,684.5,580.41,453.26
2016,5,24,10,30,317.0,415.0,4.0,16.0,700.0,597.45,465.44
2016,5,24,10,45,597.5,275.0,4.0,16.0,825.0,716.96,559.17
2016,5,24,11,0,878.0,135.0,4.0,16.0,950.0,814.15,634.24
2016,5,24,11,15,881.0,135.5,4.0,16.0,963.0,829.97,644.51
2016,5,24,11,30,884.0,136.0,4.0,16.0,976.0,842.49,653.04
2016,5,24,11,45,887.5,135.0,4.05,16.5,982.0,850.9,657.75
2016,5,24,12,0,891.0,134.0,4.1,17.0,988.0,855.98,660.19
2016,5,24,12,15,891.0,133.5,4.1,17.0,986.0,855.22,659.63
2016,5,24,12,30,891.0,133.0,4.1,17.0,984.0,851.09,656.82
2016,5,24,12,45,883.5,136.0,4.15,17.0,972.5,840.31,649.63
2016,5,24,13,0,876.0,139.0,4.2,17.0,961.0,826.29,640.24
2016,5,24,13,15,872.0,138.0,4.25,17.0,944.0,808.69,628.34
2016,5,24,13,30,868.0,137.0,4.3,17.0,927.0,787.91,613.97
2016,5,24,13,45,864.0,134.5,4.35,17.0,903.5,762.82,595.91
2016,5,24,14,0,860.0,132.0,4.4,17.0,880.0,734.74,575.37
2016,5,24,14,15,852.0,130.5,4.45,16.5,849.5,701.88,551.93
2016,5,24,14,30,844.0,129.0,4.5,16.0,819.0,666.55,526.07
2016,5,24,14,45,836.0,125.5,4.55,16.0,783.0,632.14,499.15
2016,5,24,15,0,828.0,122.0,4.6,16.0,747.0,589.81,465.67
2016,5,24,15,15,814.5,119.0,4.65,16.0,706.0,543.19,428.04
2016,5,24,15,30,801.0,116.0,4.7,16.0,665.0,495.44,388.55
2016,5,24,15,45,475.0,192.5,4.8,16.0,512.5,370.85,290.7
2016,5,24,16,0,149.0,269.0,4.9,16.0,360.0,267.43,211.19
2016,5,24,16,15,81.0,224.0,4.9,15.5,273.0,197.6,156.3
2016,5,24,16,30,13.0,179.0,4.9,15.0,186.0,138.63,110.17
2016,5,24,16,45,6.5,141.0,4.95,15.0,144.5,107.89,85.16
2016,5,24,17,0,0.0,103.0,5.0,15.0,103.0,78.25,60.81
2016,5,24,17,15,0.0,89.0,5.0,14.5,89.0,67.6,52.09
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,57.06,43.31
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,47.01,36.5
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,36.73,27.21
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,27.49,18.8
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,18.28,10.36
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,11.4,3.66
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,4.54,0.0
2016,5,24,19,15,0.0,3.0,4.6,13.0,3.0,2.36,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,7.98,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,16.0,7.86
2016,5,25,5,45,0.0,36.0,3.3,12.5,36.0,27.53,18.63
2016,5,25,6,0,0.0,51.0,3.4,13.0,51.0,38.59,28.81
2016,5,25,6,15,0.0,68.0,3.4,13.0,68.0,50.93,40.09
2016,5,25,6,30,0.0,85.0,3.4,13.0,85.0,63.17,51.13
2016,5,25,6,45,0.0,102.5,3.4,13.5,102.5,76.18,59.69
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,89.54,70.74
2016,5,25,7,15,0.0,130.5,3.45,14.0,130.5,98.11,77.73
2016,5,25,7,30,0.0,141.0,3.5,14.0,141.0,106.63,84.59
2016,5,25,7,45,0.0,148.0,3.55,14.0,148.0,112.53,89.22
2016,5,25,8,0,0.0,155.0,3.6,14.0,155.0,118.36,93.76
2016,5,25,8,15,5.0,182.5,3.7,14.0,186.0,141.57,112.54
2016,5,25,8,30,10.0,210.0,3.8,14.0,217.0,165.53,131.8
2016,5,25,8,45,6.5,195.0,3.9,14.5,199.5,153.43,121.4
2016,5,25,9,0,3.0,180.0,4.0,15.0,182.0,140.7,110.57
2016,5,25,9,15,5.0,192.5,4.05,15.0,196.5,152.0,119.57
2016,5,25,9,30,7.0,205.0,4.1,15.0,211.0,163.51,128.68
2016,5,25,9,45,47.5,302.5,4.2,15.5,343.0,274.73,217.52
2016,5,25,10,0,88.0,400.0,4.3,16.0,475.0,385.42,303.33
2016,5,25,10,15,91.5,415.0,4.3,16.0,495.5,404.62,317.53
2016,5,25,10,30,95.0,430.0,4.3,16.0,516.0,423.69,331.85
2016,5,25,10,45,60.0,391.0,4.35,16.0,446.0,367.57,288.04
2016,5,25,11,0,25.0,352.0,4.4,16.0,376.0,309.43,242.3
2016,5,25,11,15,461.5,236.0,4.4,16.0,675.0,597.78,473.17
2016,5,25,11,30,898.0,120.0,4.4,16.0,974.0,838.92,654.08
2016,5,25,11,45,901.5,119.0,4.4,16.0,980.0,847.43,658.4
2016,5,25,12,0,905.0,118.0,4.4,16.0,986.0,852.56,661.91
2016,5,25,12,15,904.5,118.0,4.45,16.0,984.0,851.82,661.7
2016,5,25,12,30,904.0,118.0,4.5,16.0,982.0,847.64,659.16
2016,5,25,12,45,897.0,120.5,4.6,16.5,971.0,836.85,651.05
2016,5,25,13,0,890.0,123.0,4.7,17.0,960.0,822.77,640.66
2016,5,25,13,15,886.5,122.5,4.85,17.0,943.0,805.75,629.71
2016,5,25,13,30,883.0,122.0,5.0,17.0,926.0,785.5,616.35
2016,5,25,13,45,881.5,118.5,5.15,17.0,903.5,761.08,599.09
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,733.47,578.96
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,700.74,554.3
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,665.44,527.17
2016,5,25,14,45,859.5,109.0,5.65,17.0,786.0,626.8,497.02
2016,5,25,15,0,853.0,106.0,5.8,17.0,751.0,585.91,464.35
2016,5,25,15,15,540.0,207.5,5.9,16.5,608.5,467.15,370.39
2016,5,25,15,30,227.0,309.0,6.0,16.0,466.0,356.22,282.82
2016,5,25,15,45,228.0,286.5,6.1,16.0,434.5,325.31,257.84
2016,5,25,16,0,229.0,264.0,6.2,16.0,403.0,293.97,231.9
2016,5,25,16,15,266.0,234.5,6.25,15.5,383.0,272.09,212.69
2016,5,25,16,30,303.0,205.0,6.3,15.0,363.0,242.29,186.1
2016,5,25,16,45,499.0,144.5,6.35,15.0,373.0,223.1,160.95
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,180.12,115.18
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,128.71,76.66
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,81.07,50.01
2016,5,25,17,45,557.5,68.5,6.3,14.0,232.5,54.64,43.3
2016,5,25,18,0,496.0,63.0,6.3,14.0,183.0,50.5,39.47
2016,5,25,18,15,415.0,54.0,6.2,13.5,138.0,43.49,32.99
2016,5,25,18,30,334.0,45.0,6.1,13.0,93.0,36.49,26.29
2016,5,25,18,45,208.0,32.0,6.1,13.0,58.0,24.32,14.34
2016,5,25,19,0,82.0,19.0,6.1,13.0,23.0,14.44,0.0
2016,5,25,19,15,41.0,9.5,6.05,13.0,11.5,7.47,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,84.5,20.0,4.1,13.0,28.5,15.25,0.09
2016,5,26,5,30,169.0,40.0,4.1,13.0,57.0,29.87,19.52
2016,5,26,5,45,259.0,53.5,4.1,13.0,97.5,39.93,29.47
2016,5,26,6,0,349.0,67.0,4.1,13.0,138.0,49.98,38.93
2016,5,26,6,15,415.0,77.0,4.05,13.0,184.5,57.41,45.87
2016,5,26,6,30,481.0,87.0,4.0,13.0,231.0,64.8,52.59
2016,5,26,6,45,525.5,95.5,4.0,13.5,280.0,98.77,64.69
2016,5,26,7,0,570.0,104.0,4.0,14.0,329.0,144.78,92.95
2016,5,26,7,15,606.0,110.5,3.95,14.0,379.0,192.49,129.62
2016,5,26,7,30,642.0,117.0,3.9,14.0,429.0,243.58,172.55
2016,5,26,7,45,668.0,122.5,3.85,14.5,477.5,294.1,216.42
2016,5,26,8,0,694.0,128.0,3.8,15.0,526.0,346.26,261.61
2016,5,26,8,15,715.0,132.0,3.75,15.0,572.0,396.59,305.33
2016,5,26,8,30,736.0,136.0,3.7,15.0,618.0,447.42,348.58
2016,5,26,8,45,754.5,138.0,3.65,15.5,661.5,496.16,388.52
2016,5,26,9,0,773.0,140.0,3.6,16.0,705.0,543.35,426.15
2016,5,26,9,15,786.0,142.5,3.5,16.0,743.0,587.15,460.89
2016,5,26,9,30,799.0,145.0,3.4,16.0,781.0,629.58,493.71
2016,5,26,9,45,805.0,149.5,3.35,16.5,812.5,667.54,521.57
2016,5,26,10,0,811.0,154.0,3.3,17.0,844.0,703.18,547.02
2016,5,26,10,15,818.5,155.5,3.2,17.0,870.5,734.84,569.92
2016,5,26,10,30,826.0,157.0,3.1,17.0,897.0,763.9,590.52
2016,5,26,10,45,832.0,157.5,3.05,17.5,917.0,788.21,606.52
2016,5,26,11,0,838.0,158.0,3.0,18.0,937.0,809.55,620.15
2016,5,26,11,15,841.0,159.0,3.0,18.0,950.0,825.85,631.52
2016,5,26,11,30,844.0,160.0,3.0,18.0,963.0,838.89,640.28
2016,5,26,11,45,847.5,159.0,3.0,18.5,969.0,847.31,644.62
2016,5,26,12,0,851.0,158.0,3.0,19.0,975.0,838.14,636.89
2016,5,26,12,15,850.5,157.5,3.1,19.0,973.0,837.07,636.83
2016,5,26,12,30,850.0,157.0,3.2,19.0,971.0,832.81,634.56
2016,5,26,12,45,859.0,149.5,3.3,19.0,964.5,827.64,631.75
2016,5,26,13,0,868.0,142.0,3.4,19.0,958.0,818.91,626.5
2016,5,26,13,15,864.5,141.5,3.6,19.0,942.0,802.34,616.27
2016,5,26,13,30,861.0,141.0,3.8,19.0,926.0,782.61,603.24
2016,5,26,13,45,854.5,140.0,4.05,19.0,902.0,757.18,585.77
2016,5,26,14,0,848.0,139.0,4.3,19.0,878.0,728.92,565.81
2016,5,26,14,15,840.0,137.5,4.55,19.0,848.0,703.84,547.95
2016,5,26,14,30,832.0,136.0,4.8,19.0,818.0,668.1,521.79
2016,5,26,14,45,820.0,134.5,5.05,19.0,782.0,627.69,491.34
2016,5,26,15,0,808.0,133.0,5.3,19.0,746.0,585.55,458.67
2016,5,26,15,15,794.5,130.5,5.45,18.5,705.5,540.29,423.24
2016,5,26,15,30,781.0,128.0,5.6,18.0,665.0,493.95,385.83
2016,5,26,15,45,763.0,125.0,5.75,18.0,620.0,444.42,344.13
2016,5,26,16,0,745.0,122.0,5.9,18.0,575.0,392.76,299.76
2016,5,26,16,15,722.0,117.5,5.95,17.5,527.0,339.87,254.07
2016,5,26,16,30,699.0,113.0,6.0,17.0,479.0,287.97,208.63
2016,5,26,16,45,667.0,108.5,6.05,16.5,429.0,235.38,163.22
2016,5,26,17,0,635.0,104.0,6.1,16.0,379.0,185.37,121.66
2016,5,26,17,15,594.0,97.5,6.05,15.5,328.5,135.78,84.89
2016,5,26,17,30,553.0,91.0,6.0,15.0,278.0,90.45,59.35
2016,5,26,17,45,491.0,83.5,6.0,15.0,229.0,65.14,52.44
2016,5,26,18,0,429.0,76.0,6.0,15.0,180.0,56.89,44.98
2016,5,26,18,15,348.0,64.5,5.85,14.5,135.5,48.26,37.07
2016,5,26,18,30,267.0,53.0,5.7,14.0,91.0,39.63,28.94
2016,5,26,18,45,160.5,36.5,5.6,13.5,57.0,27.33,16.93
2016,5,26,19,0,54.0,20.0,5.5,13.0,23.0,15.1,0.0
2016,5,26,19,15,27.0,10.0,5.35,12.5,11.5,7.87,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,20.5,2.6,12.0,29.0,15.6,0.93
2016,5,27,5,30,155.0,41.0,2.5,12.0,58.0,30.46,20.19
2016,5,27,5,45,248.0,55.5,2.4,12.5,99.0,41.25,30.74
2016,5,27,6,0,341.0,70.0,2.3,13.0,140.0,51.97,40.72
2016,5,27,6,15,407.0,81.0,2.15,13.0,186.5,60.01,48.2
2016,5,27,6,30,473.0,92.0,2.0,13.0,233.0,67.99,55.43
2016,5,27,6,45,527.5,98.5,1.85,13.5,284.0,100.23,66.15
2016,5,27,7,0,582.0,105.0,1.7,14.0,335.0,145.87,93.2
2016,5,27,7,15,617.5,111.0,1.55,14.5,385.0,193.71,129.2
2016,5,27,7,30,653.0,117.0,1.4,15.0,435.0,244.86,171.09
2016,5,27,7,45,687.0,119.5,1.3,15.5,485.5,295.78,214.0
2016,5,27,8,0,721.0,122.0,1.2,16.0,536.0,349.1,258.63
2016,5,27,8,15,741.5,125.5,1.1,16.5,582.5,400.07,300.77
2016,5,27,8,30,762.0,129.0,1.0,17.0,629.0,452.76,342.79
2016,5,27,8,45,783.0,129.5,0.9,17.5,673.0,501.39,380.28
2016,5,27,9,0,804.0,130.0,0.8,18.0,717.0,549.79,416.12
2016,5,27,9,15,815.5,132.0,0.75,18.5,755.0,593.5,447.64
2016,5,27,9,30,827.0,134.0,0.7,19.0,793.0,635.63,476.93
2016,5,27,9,45,848.0,129.0,0.7,19.5,829.0,670.13,500.89
2016,5,27,10,0,869.0,124.0,0.7,20.0,865.0,708.54,526.82
2016,5,27,10,15,875.5,125.5,0.75,20.0,891.5,740.18,549.05
2016,5,27,10,30,882.0,127.0,0.8,20.0,918.0,769.04,569.15
2016,5,27,10,45,888.0,126.5,0.9,20.5,938.0,792.95,585.35
2016,5,27,11,0,894.0,126.0,1.0,21.0,958.0,813.78,598.64
2016,5,27,11,15,896.5,127.0,1.25,21.0,971.0,829.86,611.97
2016,5,27,11,30,899.0,128.0,1.5,21.0,984.0,842.59,622.95
2016,5,27,11,45,901.0,127.5,1.75,21.5,989.5,850.33,629.29
2016,5,27,12,0,903.0,127.0,2.0,22.0,995.0,854.68,633.25
2016,5,27,12,15,902.5,127.0,2.25,22.0,992.5,853.99,634.96
2016,5,27,12,30,902.0,127.0,2.5,22.0,990.0,849.91,634.29
2016,5,27,12,45,898.0,127.5,2.8,22.5,980.0,840.0,628.68
2016,5,27,13,0,894.0,128.0,3.1,23.0,970.0,826.76,620.62
2016,5,27,13,15,890.5,127.5,3.3,22.5,953.0,809.8,611.7
2016,5,27,13,30,887.0,127.0,3.5,22.0,936.0,789.59,600.27
2016,5,27,13,45,880.0,126.5,3.7,22.0,912.0,763.65,582.62
2016,5,27,14,0,873.0,126.0,3.9,22.0,888.0,734.82,562.5
2016,5,27,14,15,865.5,124.5,4.0,22.0,858.0,702.12,538.8
2016,5,27,14,30,858.0,123.0,4.1,22.0,828.0,666.88,512.75
2016,5,27,14,45,847.5,121.5,4.2,22.0,791.5,627.48,483.01
2016,5,27,15,0,837.0,120.0,4.3,22.0,755.0,589.69,453.65
2016,5,27,15,15,824.0,117.5,4.3,21.5,714.5,543.63,418.03
2016,5,27,15,30,811.0,115.0,4.3,21.0,674.0,496.37,380.49
2016,5,27,15,45,793.5,112.5,4.35,21.0,628.5,446.24,339.06
2016,5,27,16,0,776.0,110.0,4.4,21.0,583.0,395.86,296.41
2016,5,27,16,15,754.0,106.5,4.4,20.5,535.0,343.22,251.66
2016,5,27,16,30,732.0,103.0,4.4,20.0,487.0,288.36,204.54
2016,5,27,16,45,701.0,99.0,4.4,20.0,436.5,234.79,158.62
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,183.61,116.51
2016,5,27,17,15,631.0,89.0,4.35,19.5,335.5,132.76,79.51
2016,5,27,17,30,592.0,83.0,4.3,19.0,285.0,85.86,53.82
2016,5,27,17,45,535.5,76.0,4.25,18.5,235.5,59.94,47.15
2016,5,27,18,0,479.0,69.0,4.2,18.0,186.0,54.92,42.73
2016,5,27,18,15,399.5,58.5,4.05,17.5,141.0,46.89,35.45
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,36.47,25.9
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,25.76,15.54
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,15.13,0.0
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,7.87,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,107.5,18.5,2.35,13.5,30.0,14.08,0.77
2016,5,28,5,30,215.0,37.0,2.4,14.0,60.0,27.96,17.96
2016,5,28,5,45,308.0,49.0,2.5,14.5,101.5,37.12,26.89
2016,5,28,6,0,401.0,61.0,2.6,15.0,143.0,48.74,37.55
2016,5,28,6,15,464.0,70.0,2.55,15.5,190.0,55.37,43.62
2016,5,28,6,30,527.0,79.0,2.5,16.0,237.0,61.93,49.42
2016,5,28,6,45,575.0,85.0,2.45,16.5,287.5,91.63,57.33
2016,5,28,7,0,623.0,91.0,2.4,17.0,338.0,138.75,84.75
2016,5,28,7,15,656.5,96.5,2.4,17.5,388.0,187.98,121.64
2016,5,28,7,30,690.0,102.0,2.4,18.0,438.0,240.2,164.58
2016,5,28,7,45,717.0,106.0,2.4,18.5,488.0,292.08,208.83
2016,5,28,8,0,744.0,110.0,2.4,19.0,538.0,348.11,256.31
2016,5,28,8,15,764.0,113.5,2.35,19.5,584.5,399.34,299.36
2016,5,28,8,30,784.0,117.0,2.3,20.0,631.0,450.87,341.49
2016,5,28,8,45,799.0,119.5,2.3,20.5,674.5,499.14,380.09
2016,5,28,9,0,814.0,122.0,2.3,21.0,718.0,546.63,416.91
2016,5,28,9,15,701.5,187.5,2.25,21.0,720.0,574.14,437.75
2016,5,28,9,30,589.0,253.0,2.2,21.0,722.0,587.83,447.34
2016,5,28,9,45,721.5,192.5,2.2,21.5,791.0,648.96,492.56
2016,5,28,10,0,854.0,132.0,2.2,22.0,860.0,703.07,532.16
2016,5,28,10,15,861.0,133.5,2.2,22.0,887.0,734.6,554.44
2016,5,28,10,30,868.0,135.0,2.2,22.0,914.0,763.42,574.64
2016,5,28,10,45,872.0,136.5,2.25,22.5,934.0,787.09,590.23
2016,5,28,11,0,876.0,138.0,2.3,23.0,954.0,807.64,603.13
2016,5,28,11,15,879.0,138.5,2.4,23.0,967.0,823.42,614.03
2016,5,28,11,30,882.0,139.0,2.5,23.0,980.0,835.93,622.81
2016,5,28,11,45,883.0,140.0,2.6,23.5,985.5,843.92,627.42
2016,5,28,12,0,884.0,141.0,2.7,24.0,991.0,848.59,629.89
2016,5,28,12,15,883.5,141.0,2.8,24.0,989.0,847.94,630.09
2016,5,28,12,30,883.0,141.0,2.9,24.0,987.0,843.99,628.17
2016,5,28,12,45,682.0,263.0,3.05,24.0,912.5,798.67,594.56
2016,5,28,13,0,481.0,385.0,3.2,24.0,838.0,730.12,543.72
2016,5,28,13,15,667.0,267.0,3.3,23.5,883.5,769.28,577.18
2016,5,28,13,30,853.0,149.0,3.4,23.0,929.0,779.92,590.24
2016,5,28,13,45,847.5,147.5,3.5,23.0,905.5,755.17,572.9
2016,5,28,14,0,842.0,146.0,3.6,23.0,882.0,736.31,559.41
2016,5,28,14,15,833.5,144.5,3.65,23.0,851.5,702.96,535.3
2016,5,28,14,30,825.0,143.0,3.7,23.0,821.0,667.22,509.07
2016,5,28,14,45,695.5,193.0,3.8,23.0,747.5,600.93,459.04
2016,5,28,15,0,566.0,243.0,3.9,23.0,674.0,534.14,408.37
2016,5,28,15,15,671.5,187.0,3.9,22.5,671.0,520.92,398.49
2016,5,28,15,30,777.0,131.0,3.9,22.0,668.0,492.76,375.71
2016,5,28,15,45,760.5,127.0,3.9,22.0,623.0,443.37,335.13
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,391.7,291.93
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,339.01,247.66
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,287.3,203.58
2016,5,28,16,45,669.0,108.5,3.8,20.5,432.0,234.79,159.3
2016,5,28,17,0,640.0,103.0,3.8,20.0,382.0,184.53,118.42
2016,5,28,17,15,599.5,96.5,3.7,19.5,331.5,134.85,82.47
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,89.35,57.52
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,63.68,50.42
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,57.71,45.18
2016,5,28,18,15,371.5,62.0,3.2,17.5,139.5,46.75,35.34
2016,5,28,18,30,293.0,51.0,3.0,17.0,95.0,38.41,27.6
2016,5,28,18,45,188.5,35.5,2.9,16.5,60.0,26.75,16.47
2016,5,28,19,0,84.0,20.0,2.8,16.0,25.0,15.22,0.0
2016,5,28,19,15,42.0,10.0,2.75,15.5,12.5,7.87,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,2.1,12.5,31.5,14.47,1.43
2016,5,29,5,30,227.0,38.0,2.1,13.0,63.0,28.73,18.76
2016,5,29,5,45,321.5,49.5,2.1,13.5,105.0,37.57,27.42
2016,5,29,6,0,416.0,61.0,2.1,14.0,147.0,48.85,37.82
2016,5,29,6,15,480.5,69.5,2.0,14.0,195.0,55.14,43.69
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,61.39,49.35
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,91.14,57.34
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,139.33,85.32
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,188.95,122.44
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,241.53,165.69
2016,5,29,7,45,730.5,105.5,1.55,16.5,495.5,294.13,210.56
2016,5,29,8,0,756.0,110.0,1.5,17.0,545.0,350.73,258.39
2016,5,29,8,15,775.5,113.0,1.55,17.0,592.0,401.92,302.06
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,453.31,344.97
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,502.22,384.47
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,550.31,422.21
2016,5,29,9,15,835.5,124.5,1.85,18.0,763.5,595.15,457.17
2016,5,29,9,30,847.0,127.0,1.9,18.0,802.0,633.56,486.77
2016,5,29,9,45,853.5,130.0,2.0,18.5,834.5,671.13,514.38
2016,5,29,10,0,860.0,133.0,2.1,19.0,867.0,706.27,539.63
2016,5,29,10,15,867.0,134.5,2.15,19.0,894.0,737.96,562.73
2016,5,29,10,30,874.0,136.0,2.2,19.0,921.0,766.92,583.58
2016,5,29,10,45,876.0,138.5,2.3,19.5,940.0,790.0,599.27
2016,5,29,11,0,878.0,141.0,2.4,20.0,959.0,809.86,612.33
2016,5,29,11,15,881.0,141.5,2.45,20.0,972.0,825.67,623.01
2016,5,29,11,30,884.0,142.0,2.5,20.0,985.0,838.21,631.55
2016,5,29,11,45,882.0,144.0,2.55,20.0,989.0,844.56,635.97
2016,5,29,12,0,880.0,146.0,2.6,20.0,993.0,847.57,638.24
2016,5,29,12,15,880.0,146.0,2.65,20.0,991.5,847.37,638.44
2016,5,29,12,30,880.0,146.0,2.7,20.0,990.0,843.87,636.5
2016,5,29,12,45,871.0,150.0,2.75,20.5,978.5,832.94,628.35
2016,5,29,13,0,862.0,154.0,2.8,21.0,967.0,818.87,618.17
2016,5,29,13,15,858.0,153.0,2.9,21.0,950.5,801.82,607.24
2016,5,29,13,30,854.0,152.0,3.0,21.0,934.0,781.64,593.62
2016,5,29,13,45,850.0,150.0,3.1,21.0,910.5,767.57,583.8
2016,5,29,14,0,846.0,148.0,3.2,21.0,887.0,739.61,564.17
2016,5,29,14,15,838.0,146.0,3.3,20.5,857.0,706.11,541.27
2016,5,29,14,30,830.0,144.0,3.4,20.0,827.0,670.18,515.98
2016,5,29,14,45,822.0,140.0,3.5,20.0,791.5,630.32,486.17
2016,5,29,15,0,814.0,136.0,3.6,20.0,756.0,588.44,454.08
2016,5,29,15,15,800.0,133.5,3.6,20.0,715.0,542.88,418.12
2016,5,29,15,30,786.0,131.0,3.6,20.0,674.0,496.26,380.44
2016,5,29,15,45,770.5,126.5,3.65,20.0,629.5,446.54,339.53
2016,5,29,16,0,755.0,122.0,3.7,20.0,585.0,394.39,295.73
2016,5,29,16,15,732.0,117.5,3.7,19.5,536.5,341.21,250.79
2016,5,29,16,30,709.0,113.0,3.7,19.0,488.0,289.01,206.0
2016,5,29,16,45,680.5,107.5,3.75,18.5,438.0,236.08,161.03
2016,5,29,17,0,652.0,102.0,3.8,18.0,388.0,185.32,119.45
2016,5,29,17,15,611.5,96.0,3.85,17.5,337.0,135.41,83.14
2016,5,29,17,30,571.0,90.0,3.9,17.0,286.0,89.65,58.07
2016,5,29,17,45,516.0,81.5,4.0,17.0,237.0,63.78,50.82
2016,5,29,18,0,461.0,73.0,4.1,17.0,188.0,57.78,45.43
2016,5,29,18,15,381.0,62.5,4.1,16.5,143.0,47.18,35.88
2016,5,29,18,30,301.0,52.0,4.1,16.0,98.0,39.16,28.4
2016,5,29,18,45,192.5,37.0,4.1,15.5,62.5,27.85,17.55
2016,5,29,19,0,84.0,22.0,4.1,15.0,27.0,16.63,0.16
2016,5,29,19,15,42.0,11.0,4.05,14.5,13.5,8.65,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,1.9,12.5,32.5,14.5,1.84
2016,5,30,5,30,251.0,38.0,1.9,13.0,65.0,28.85,18.9
2016,5,30,5,45,347.0,48.5,1.95,13.5,107.5,39.18,28.85
2016,5,30,6,0,443.0,59.0,2.0,14.0,150.0,47.47,36.61
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,62.1,49.88
2016,5,30,6,30,36.0,112.0,1.9,14.0,123.0,79.24,65.17
2016,5,30,6,45,44.0,132.5,1.85,14.5,148.5,96.08,75.12
2016,5,30,7,0,52.0,153.0,1.8,15.0,174.0,115.97,90.29
2016,5,30,7,15,71.0,178.0,1.8,15.5,211.0,141.81,110.18
2016,5,30,7,30,90.0,203.0,1.8,16.0,248.0,170.19,132.29
2016,5,30,7,45,119.5,228.0,1.8,16.5,293.5,205.93,160.05
2016,5,30,8,0,149.0,253.0,1.8,17.0,339.0,243.75,189.46
2016,5,30,8,15,225.5,266.0,1.85,17.5,408.5,293.99,227.78
2016,5,30,8,30,302.0,279.0,1.9,18.0,478.0,355.8,275.07
2016,5,30,8,45,574.5,195.5,1.95,18.5,605.0,449.64,345.8
2016,5,30,9,0,847.0,112.0,2.0,19.0,732.0,549.91,421.49
2016,5,30,9,15,858.0,114.0,2.05,19.0,771.0,594.03,455.68
2016,5,30,9,30,869.0,116.0,2.1,19.0,810.0,636.42,488.16
2016,5,30,9,45,876.5,118.0,2.15,19.5,842.5,674.6,515.92
2016,5,30,10,0,884.0,120.0,2.2,20.0,875.0,710.36,541.31
2016,5,30,10,15,890.0,121.5,2.2,20.0,901.5,742.06,564.04
2016,5,30,10,30,896.0,123.0,2.2,20.0,928.0,770.91,584.41
2016,5,30,10,45,900.0,124.0,2.25,20.5,948.0,794.84,600.31
2016,5,30,11,0,904.0,125.0,2.3,21.0,968.0,815.57,613.11
2016,5,30,11,15,906.5,125.5,2.3,21.0,980.5,831.43,623.37
2016,5,30,11,30,909.0,126.0,2.3,21.0,993.0,843.91,631.42
2016,5,30,11,45,910.0,126.5,2.3,21.5,998.5,851.78,635.22
2016,5,30,12,0,911.0,127.0,2.3,22.0,1004.0,856.23,636.83
2016,5,30,12,15,910.5,126.5,2.3,22.0,1002.0,855.24,636.13
2016,5,30,12,30,910.0,126.0,2.3,22.0,1000.0,850.84,633.28
2016,5,30,12,45,906.0,127.0,2.35,22.0,989.5,841.42,627.55
2016,5,30,13,0,902.0,128.0,2.4,22.0,979.0,828.65,619.65
2016,5,30,13,15,898.0,127.0,2.45,22.0,962.0,810.95,608.44
2016,5,30,13,30,894.0,126.0,2.5,22.0,945.0,790.0,594.82
2016,5,30,13,45,889.5,124.5,2.6,22.0,921.5,765.1,578.01
2016,5,30,14,0,885.0,123.0,2.7,22.0,898.0,737.17,558.72
2016,5,30,14,15,877.5,121.5,2.8,22.0,867.5,704.31,535.49
2016,5,30,14,30,870.0,120.0,2.9,22.0,837.0,668.89,509.87
2016,5,30,14,45,861.5,117.5,3.0,22.0,801.5,629.67,480.84
2016,5,30,15,0,853.0,115.0,3.1,22.0,766.0,588.35,449.46
2016,5,30,15,15,840.0,112.5,3.1,21.5,724.5,545.0,416.17
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,497.29,378.62
2016,5,30,15,45,812.0,107.0,3.15,21.0,638.0,447.32,337.63
2016,5,30,16,0,797.0,104.0,3.2,21.0,593.0,396.83,295.13
2016,5,30,16,15,775.5,100.5,3.15,20.5,544.5,343.54,250.06
2016,5,30,16,30,754.0,97.0,3.1,20.0,496.0,290.98,204.91
2016,5,30,16,45,727.0,92.5,3.1,20.0,445.5,233.99,156.34
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,181.92,113.54
2016,5,30,17,15,662.0,83.0,3.0,19.5,344.0,130.51,76.4
2016,5,30,17,30,624.0,78.0,2.9,19.0,293.0,82.85,50.88
2016,5,30,17,45,571.5,71.5,2.85,18.5,243.5,56.92,44.51
2016,5,30,18,0,519.0,65.0,2.8,18.0,194.0,52.13,40.31
2016,5,30,18,15,441.5,56.0,2.7,17.5,148.5,45.14,33.98
2016,5,30,18,30,364.0,47.0,2.6,17.0,103.0,38.14,27.44
2016,5,30,18,45,249.5,34.5,2.55,16.5,66.5,26.33,16.32
2016,5,30,19,0,135.0,22.0,2.5,16.0,30.0,16.71,1.24
2016,5,30,19,15,67.5,11.0,2.5,15.5,15.0,8.65,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.5,2.05,13.0,33.5,14.16,1.96
2016,5,31,5,30,265.0,37.0,2.1,13.0,67.0,28.21,18.39
2016,5,31,5,45,357.0,48.0,2.15,13.5,109.5,38.82,28.54
2016,5,31,6,0,449.0,59.0,2.2,14.0,152.0,47.51,36.64
2016,5,31,6,15,512.5,66.5,2.1,14.5,200.0,53.13,41.83
2016,5,31,6,30,576.0,74.0,2.0,15.0,248.0,58.76,46.83
2016,5,31,6,45,620.5,79.5,1.9,15.5,299.0,86.89,53.67
2016,5,31,7,0,665.0,85.0,1.8,16.0,350.0,135.53,81.01
2016,5,31,7,15,512.5,131.5,1.75,16.5,352.5,184.05,124.89
2016,5,31,7,30,360.0,178.0,1.7,17.0,355.0,214.77,156.93
2016,5,31,7,45,571.0,139.5,1.7,17.5,453.5,274.22,199.08
2016,5,31,8,0,782.0,101.0,1.7,18.0,552.0,349.15,255.67
2016,5,31,8,15,800.5,104.0,1.75,18.5,599.5,401.09,299.46
2016,5,31,8,30,819.0,107.0,1.8,19.0,647.0,453.11,342.27
2016,5,31,8,45,834.0,109.0,1.85,19.5,690.5,502.37,381.82
2016,5,31,9,0,849.0,111.0,1.9,20.0,734.0,548.62,418.01
2016,5,31,9,15,860.0,113.0,1.9,20.0,772.5,592.79,452.22
2016,5,31,9,30,871.0,115.0,1.9,20.0,811.0,635.23,484.28
2016,5,31,9,45,882.5,115.0,1.95,20.5,845.0,674.38,512.6
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,711.38,538.73
2016,5,31,10,15,900.5,116.5,2.0,21.0,906.0,743.72,561.72
2016,5,31,10,30,907.0,118.0,2.0,21.0,933.0,773.22,582.36
2016,5,31,10,45,911.0,118.5,2.05,21.5,953.5,797.0,597.98
2016,5,31,11,0,915.0,119.0,2.1,22.0,974.0,817.56,610.52
2016,5,31,11,15,918.0,120.0,2.1,22.0,987.0,834.42,621.34
2016,5,31,11,30,921.0,121.0,2.1,22.0,1000.0,847.87,629.95
2016,5,31,11,45,922.0,121.0,2.1,22.5,1005.5,855.46,633.5
2016,5,31,12,0,923.0,121.0,2.1,23.0,1011.0,859.59,634.86
2016,5,31,12,15,923.0,121.0,2.15,23.0,1009.5,859.44,635.17
2016,5,31,12,30,923.0,121.0,2.2,23.0,1008.0,855.84,633.3
2016,5,31,12,45,925.5,118.0,2.25,23.5,1000.0,848.29,627.67
2016,5,31,13,0,928.0,115.0,2.3,24.0,992.0,837.17,619.76
2016,5,31,13,15,925.0,114.5,2.4,24.0,975.5,820.27,609.61
2016,5,31,13,30,922.0,114.0,2.5,24.0,959.0,799.98,597.15
2016,5,31,13,45,916.5,113.5,2.6,24.0,935.0,774.58,580.29
2016,5,31,14,0,911.0,113.0,2.7,24.0,911.0,746.11,560.78
2016,5,31,14,15,904.5,111.5,2.8,24.0,881.0,713.2,537.73
2016,5,31,14,30,898.0,110.0,2.9,24.0,851.0,677.59,512.2
2016,5,31,14,45,888.0,108.5,3.0,24.0,815.0,637.35,482.65
2016,5,31,15,0,878.0,107.0,3.1,24.0,779.0,595.05,450.79
2016,5,31,15,15,866.5,105.0,3.15,23.5,737.5,549.73,416.46
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,502.92,379.86
2016,5,31,15,45,838.5,101.0,3.25,23.0,650.5,452.92,339.0
2016,5,31,16,0,822.0,99.0,3.3,23.0,605.0,401.52,296.01
2016,5,31,16,15,802.0,95.5,3.25,22.5,556.0,347.55,250.57
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,294.1,204.85
2016,5,31,16,45,754.5,88.5,3.2,21.5,456.0,239.81,158.95
2016,5,31,17,0,727.0,85.0,3.2,21.0,405.0,187.44,116.38
2016,5,31,17,15,690.0,80.0,3.15,20.5,353.5,130.92,75.34
2016,5,31,17,30,653.0,75.0,3.1,20.0,302.0,81.76,49.23
2016,5,31,17,45,601.0,69.0,3.05,19.5,251.5,55.41,43.01
2016,5,31,18,0,549.0,63.0,3.0,19.0,201.0,50.89,39.06
2016,5,31,18,15,471.5,54.5,2.95,18.5,154.5,44.18,33.01
2016,5,31,18,30,394.0,46.0,2.9,18.0,108.0,37.49,26.78
2016,5,31,18,45,274.5,34.5,2.85,17.5,70.0,28.09,17.77
2016,5,31,19,0,155.0,23.0,2.8,17.0,32.0,17.5,2.48
2016,5,31,19,15,77.5,11.5,2.75,16.5,16.0,9.05,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,2.8,13.0,10.0,7.08,0.0
2016,6,1,5,15,156.0,23.5,2.9,13.5,40.0,17.88,4.28
2016,6,1,5,30,283.0,38.0,3.0,14.0,70.0,29.02,19.0
2016,6,1,5,45,374.5,48.5,3.15,14.5,113.0,39.34,28.86
2016,6,1,6,0,466.0,59.0,3.3,15.0,156.0,47.64,36.6
2016,6,1,6,15,529.5,66.5,3.2,15.0,205.0,53.31,41.89
2016,6,1,6,30,593.0,74.0,3.1,15.0,254.0,58.97,47.01
2016,6,1,6,45,639.5,79.5,3.05,15.5,306.0,86.81,53.62
2016,6,1,7,0,686.0,85.0,3.0,16.0,358.0,136.67,81.36
2016,6,1,7,15,718.5,89.5,2.9,16.0,410.0,188.17,119.75
2016,6,1,7,30,751.0,94.0,2.8,16.0,462.0,245.88,167.67
2016,6,1,7,45,776.0,97.0,2.75,16.5,512.5,298.89,213.46
2016,6,1,8,0,801.0,100.0,2.7,17.0,563.0,353.21,260.39
2016,6,1,8,15,819.5,103.0,2.65,17.5,611.0,406.07,305.55
2016,6,1,8,30,838.0,106.0,2.6,18.0,659.0,458.97,349.53
2016,6,1,8,45,853.0,108.5,2.6,18.5,703.0,509.51,390.52
2016,6,1,9,0,868.0,111.0,2.6,19.0,747.0,557.05,428.04
2016,6,1,9,15,879.0,113.0,2.55,19.0,786.5,602.0,463.18
2016,6,1,9,30,890.0,115.0,2.5,19.0,826.0,645.16,496.05
2016,6,1,9,45,900.0,115.5,2.5,19.5,860.0,684.44,524.56
2016,6,1,10,0,910.0,116.0,2.5,20.0,894.0,721.41,550.69
2016,6,1,10,15,916.5,117.0,2.5,20.0,921.5,753.81,574.05
2016,6,1,10,30,923.0,118.0,2.5,20.0,949.0,783.31,594.99
