Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,45,925.0,120.5,2.5,20.5,968.5,807.6,610.79
2016,6,1,11,0,927.0,123.0,2.5,21.0,988.0,828.52,623.3
2016,6,1,11,15,930.0,123.5,2.5,21.0,1001.5,845.16,634.09
2016,6,1,11,30,933.0,124.0,2.5,21.0,1015.0,858.36,642.62
2016,6,1,11,45,931.5,126.0,2.55,21.0,1019.5,865.66,647.64
2016,6,1,12,0,930.0,128.0,2.6,21.0,1024.0,869.42,650.41
2016,6,1,12,15,929.5,128.0,2.65,21.0,1022.5,868.91,650.4
2016,6,1,12,30,929.0,128.0,2.7,21.0,1021.0,864.93,648.17
2016,6,1,12,45,733.0,246.5,2.8,21.0,947.0,820.49,615.47
2016,6,1,13,0,537.0,365.0,2.9,21.0,873.0,753.83,565.86
2016,6,1,13,15,535.5,356.5,2.95,21.0,855.5,735.72,554.1
2016,6,1,13,30,534.0,348.0,3.0,21.0,838.0,715.32,540.22
2016,6,1,13,45,706.0,244.0,3.05,21.0,874.5,742.99,563.4
2016,6,1,14,0,878.0,140.0,3.1,21.0,911.0,743.74,567.09
2016,6,1,14,15,870.5,138.5,3.1,21.0,880.5,711.24,543.22
2016,6,1,14,30,863.0,137.0,3.1,21.0,850.0,682.39,521.56
2016,6,1,14,45,851.5,135.0,3.1,21.0,813.5,641.16,490.62
2016,6,1,15,0,840.0,133.0,3.1,21.0,777.0,598.08,457.66
2016,6,1,15,15,826.5,130.5,3.05,20.5,735.0,551.93,422.27
2016,6,1,15,30,813.0,128.0,3.0,20.0,693.0,504.59,384.94
2016,6,1,15,45,797.0,124.0,2.95,20.0,647.5,454.03,343.42
2016,6,1,16,0,781.0,120.0,2.9,20.0,602.0,403.08,300.59
2016,6,1,16,15,758.5,116.0,2.85,19.5,553.0,347.24,253.75
2016,6,1,16,30,736.0,112.0,2.8,19.0,504.0,294.37,208.56
2016,6,1,16,45,710.0,106.0,2.75,19.0,453.5,240.32,162.41
2016,6,1,17,0,684.0,100.0,2.7,19.0,403.0,188.12,119.57
2016,6,1,17,15,644.5,94.5,2.65,18.5,351.5,137.05,82.77
2016,6,1,17,30,605.0,89.0,2.6,18.0,300.0,89.93,57.47
2016,6,1,17,45,554.0,80.5,2.6,17.5,250.0,63.38,50.37
2016,6,1,18,0,503.0,72.0,2.6,17.0,200.0,57.32,45.06
2016,6,1,18,15,424.0,62.0,2.55,16.5,153.5,49.71,38.17
2016,6,1,18,30,345.0,52.0,2.5,16.0,107.0,39.48,28.77
2016,6,1,18,45,235.0,38.0,2.5,15.5,69.5,28.78,18.6
2016,6,1,19,0,125.0,24.0,2.5,15.0,32.0,18.14,3.7
2016,6,1,19,15,62.5,12.0,2.45,14.5,16.0,9.44,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,12.0,10.0,7.08,0.0
2016,6,2,5,15,166.0,23.5,2.1,12.5,40.5,17.91,4.63
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,31.06,20.87
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,38.63,28.39
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,46.24,35.53
2016,6,2,6,15,550.5,64.5,2.15,14.0,209.0,51.99,40.91
2016,6,2,6,30,613.0,72.0,2.1,14.0,259.0,57.74,46.11
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,85.26,60.24
2016,6,2,7,0,7.0,134.0,2.0,15.0,137.0,99.68,78.59
2016,6,2,7,15,23.0,161.5,1.9,15.5,173.0,123.24,97.0
2016,6,2,7,30,39.0,189.0,1.8,16.0,209.0,148.79,116.85
2016,6,2,7,45,46.5,212.5,1.75,16.5,238.5,172.12,135.13
2016,6,2,8,0,54.0,236.0,1.7,17.0,268.0,196.49,154.1
2016,6,2,8,15,452.0,169.5,1.65,17.5,466.0,313.29,239.08
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,460.1,348.03
2016,6,2,8,45,863.5,105.5,1.55,18.5,708.0,509.37,386.69
2016,6,2,9,0,877.0,108.0,1.5,19.0,752.0,557.81,423.95
2016,6,2,9,15,887.5,110.0,1.5,19.5,791.0,602.82,457.73
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,645.99,489.12
2016,6,2,9,45,899.5,117.0,1.5,20.5,861.5,683.81,515.75
2016,6,2,10,0,901.0,122.0,1.5,21.0,893.0,718.72,539.62
2016,6,2,10,15,907.0,123.5,1.45,21.0,920.0,750.91,561.7
2016,6,2,10,30,913.0,125.0,1.4,21.0,947.0,780.2,581.32
2016,6,2,10,45,917.0,126.0,1.4,21.5,967.0,804.54,596.64
2016,6,2,11,0,921.0,127.0,1.4,22.0,987.0,825.62,609.02
2016,6,2,11,15,923.5,127.5,1.4,22.0,1000.0,841.78,619.1
2016,6,2,11,30,926.0,128.0,1.4,22.0,1013.0,854.51,627.01
2016,6,2,11,45,926.5,128.5,1.45,22.5,1018.0,862.18,631.11
2016,6,2,12,0,927.0,129.0,1.5,23.0,1023.0,866.38,633.06
2016,6,2,12,15,926.5,128.5,1.55,23.0,1021.0,865.51,633.03
2016,6,2,12,30,926.0,128.0,1.6,23.0,1019.0,861.18,630.87
2016,6,2,12,45,931.5,123.0,1.65,23.5,1011.5,854.54,626.08
2016,6,2,13,0,937.0,118.0,1.7,24.0,1004.0,844.21,618.95
2016,6,2,13,15,933.5,117.0,1.8,24.0,987.0,826.5,608.69
2016,6,2,13,30,930.0,116.0,1.9,24.0,970.0,805.4,596.14
2016,6,2,13,45,924.5,115.0,2.05,24.0,945.5,779.53,579.71
2016,6,2,14,0,919.0,114.0,2.2,24.0,921.0,750.57,560.64
2016,6,2,14,15,911.5,112.5,2.3,24.0,890.5,716.89,537.43
2016,6,2,14,30,904.0,111.0,2.4,24.0,860.0,680.56,511.74
2016,6,2,14,45,894.5,109.5,2.5,24.0,823.0,640.54,482.71
2016,6,2,15,0,885.0,108.0,2.6,24.0,786.0,598.41,451.3
2016,6,2,15,15,872.5,106.0,2.65,23.5,744.5,552.41,416.75
2016,6,2,15,30,860.0,104.0,2.7,23.0,703.0,505.0,379.98
2016,6,2,15,45,844.0,101.5,2.8,23.0,657.0,454.68,339.24
2016,6,2,16,0,828.0,99.0,2.9,23.0,611.0,402.9,296.23
2016,6,2,16,15,807.5,96.0,2.9,22.5,562.0,349.02,251.05
2016,6,2,16,30,787.0,93.0,2.9,22.0,513.0,295.67,205.59
2016,6,2,16,45,760.0,89.0,2.95,22.0,461.5,240.93,159.12
2016,6,2,17,0,733.0,85.0,3.0,22.0,410.0,188.04,116.07
2016,6,2,17,15,696.5,80.0,2.95,21.0,358.5,131.33,75.26
2016,6,2,17,30,660.0,75.0,2.9,20.0,307.0,81.92,49.25
2016,6,2,17,45,609.0,69.0,2.85,19.5,256.0,55.48,43.07
2016,6,2,18,0,558.0,63.0,2.8,19.0,205.0,50.94,39.12
2016,6,2,18,15,482.5,55.0,2.7,18.5,158.0,44.62,33.43
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,38.34,27.56
2016,6,2,18,45,292.0,35.0,2.55,17.5,73.0,28.53,18.28
2016,6,2,19,0,177.0,23.0,2.5,17.0,35.0,17.58,4.02
2016,6,2,19,15,88.5,11.5,2.4,16.5,17.5,9.05,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,46.0,10.0,1.3,14.0,11.0,7.87,0.0
2016,6,3,5,15,176.0,23.0,1.25,14.5,41.0,17.58,4.61
2016,6,3,5,30,306.0,36.0,1.2,15.0,71.0,29.42,19.34
2016,6,3,5,45,397.0,45.5,1.2,15.5,114.5,37.02,26.78
2016,6,3,6,0,488.0,55.0,1.2,16.0,158.0,44.65,33.86
2016,6,3,6,15,548.5,62.0,1.1,16.0,206.5,50.06,38.88
2016,6,3,6,30,609.0,69.0,1.0,16.0,255.0,55.46,43.73
2016,6,3,6,45,651.0,74.5,0.9,16.5,306.0,81.65,49.7
2016,6,3,7,0,693.0,80.0,0.8,17.0,357.0,131.45,76.48
2016,6,3,7,15,724.0,84.0,0.8,17.5,408.0,186.23,116.45
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,239.43,159.37
2016,6,3,7,45,778.5,91.5,0.8,18.5,509.0,292.47,204.03
2016,6,3,8,0,802.0,95.0,0.8,19.0,559.0,346.68,249.55
2016,6,3,8,15,819.5,98.0,0.8,19.5,606.0,399.07,292.93
2016,6,3,8,30,837.0,101.0,0.8,20.0,653.0,451.4,334.99
2016,6,3,8,45,850.0,103.5,0.85,21.0,696.0,499.91,372.54
2016,6,3,9,0,863.0,106.0,0.9,22.0,739.0,547.45,408.04
2016,6,3,9,15,873.0,107.5,0.9,22.5,777.0,591.14,440.03
2016,6,3,9,30,883.0,109.0,0.9,23.0,815.0,633.0,469.7
2016,6,3,9,45,746.0,191.5,0.95,24.0,805.0,654.85,482.29
2016,6,3,10,0,609.0,274.0,1.0,25.0,795.0,655.91,480.09
2016,6,3,10,15,542.0,313.5,1.05,25.5,788.0,660.51,482.01
2016,6,3,10,30,475.0,353.0,1.1,26.0,781.0,660.21,480.22
2016,6,3,10,45,702.0,231.0,1.2,26.5,879.0,745.38,541.33
2016,6,3,11,0,929.0,109.0,1.3,27.0,977.0,815.55,590.24
2016,6,3,11,15,931.5,109.5,1.45,27.0,990.0,831.9,601.45
2016,6,3,11,30,934.0,110.0,1.6,27.0,1003.0,844.81,611.01
2016,6,3,11,45,933.5,111.0,1.75,27.0,1008.0,852.22,617.07
2016,6,3,12,0,933.0,112.0,1.9,27.0,1013.0,856.12,620.91
2016,6,3,12,15,932.5,112.0,2.05,27.0,1011.0,855.69,621.97
2016,6,3,12,30,932.0,112.0,2.2,27.0,1009.0,851.77,620.78
2016,6,3,12,45,918.5,119.5,2.35,27.0,996.0,840.16,614.52
2016,6,3,13,0,905.0,127.0,2.5,27.0,983.0,825.28,606.08
2016,6,3,13,15,901.0,126.0,2.6,27.0,966.5,807.78,595.51
2016,6,3,13,30,897.0,125.0,2.7,27.0,950.0,787.01,582.35
2016,6,3,13,45,892.0,124.0,2.85,27.0,926.5,762.35,566.13
2016,6,3,14,0,887.0,123.0,3.0,27.0,903.0,734.68,547.44
2016,6,3,14,15,880.0,121.5,3.05,27.0,873.0,702.37,524.63
2016,6,3,14,30,873.0,120.0,3.1,27.0,843.0,667.47,499.5
2016,6,3,14,45,863.5,117.5,3.15,27.0,807.0,627.82,470.43
2016,6,3,15,0,854.0,115.0,3.2,27.0,771.0,586.14,439.16
2016,6,3,15,15,712.0,162.0,3.2,26.5,689.0,517.46,387.9
2016,6,3,15,30,570.0,209.0,3.2,26.0,607.0,449.31,336.87
2016,6,3,15,45,683.5,157.0,3.25,26.0,603.0,430.21,319.58
2016,6,3,16,0,797.0,105.0,3.3,26.0,599.0,395.93,288.63
2016,6,3,16,15,776.0,101.5,3.25,25.5,550.5,343.07,244.68
2016,6,3,16,30,755.0,98.0,3.2,25.0,502.0,290.87,200.67
2016,6,3,16,45,727.0,94.0,3.2,25.0,451.5,234.18,153.34
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,182.55,111.81
2016,6,3,17,15,662.0,85.0,3.1,24.0,350.5,131.5,75.85
2016,6,3,17,30,625.0,80.0,3.0,23.0,300.0,84.04,51.08
2016,6,3,17,45,574.5,73.0,2.95,22.5,250.5,57.97,44.67
2016,6,3,18,0,524.0,66.0,2.9,22.0,201.0,52.84,40.27
2016,6,3,18,15,449.5,57.0,2.7,21.0,155.0,45.88,34.16
2016,6,3,18,30,375.0,48.0,2.5,20.0,109.0,38.9,27.82
2016,6,3,18,45,267.5,36.0,2.35,19.5,71.5,27.53,17.33
2016,6,3,19,0,160.0,24.0,2.2,19.0,34.0,18.26,4.92
2016,6,3,19,15,80.0,12.0,2.15,18.5,17.0,9.44,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,3.93,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,16.09,3.89
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,27.67,17.83
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,41.39,30.48
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,54.96,42.75
2016,6,4,6,15,63.5,97.0,1.0,17.0,114.5,69.21,55.51
2016,6,4,6,30,76.0,118.0,1.1,17.0,142.0,83.28,67.9
2016,6,4,6,45,86.5,139.0,1.2,17.5,170.5,101.18,77.68
2016,6,4,7,0,97.0,160.0,1.3,18.0,199.0,123.7,93.76
2016,6,4,7,15,146.0,182.5,1.3,18.0,250.0,155.99,117.19
2016,6,4,7,30,195.0,205.0,1.3,18.0,301.0,194.03,145.88
2016,6,4,7,45,168.0,229.5,1.3,18.5,318.5,218.33,166.5
2016,6,4,8,0,141.0,254.0,1.3,19.0,336.0,239.74,184.34
2016,6,4,8,15,132.5,276.5,1.25,19.0,358.5,263.86,203.6
2016,6,4,8,30,124.0,299.0,1.2,19.0,381.0,287.02,221.68
2016,6,4,8,45,120.0,319.5,1.2,19.5,403.5,309.87,238.72
2016,6,4,9,0,116.0,340.0,1.2,20.0,426.0,332.15,254.97
2016,6,4,9,15,184.0,356.5,1.2,20.0,500.0,391.09,299.12
2016,6,4,9,30,252.0,373.0,1.2,20.0,574.0,461.92,351.16
2016,6,4,9,45,192.0,394.0,1.2,20.0,551.5,445.51,338.14
2016,6,4,10,0,132.0,415.0,1.2,20.0,529.0,431.25,326.85
2016,6,4,10,15,72.5,342.5,1.2,20.0,406.0,327.68,249.99
2016,6,4,10,30,13.0,270.0,1.2,20.0,283.0,220.89,168.6
2016,6,4,10,45,140.5,361.5,1.3,20.5,493.5,410.61,313.36
2016,6,4,11,0,268.0,453.0,1.4,21.0,704.0,597.81,446.89
2016,6,4,11,15,336.0,431.0,1.4,21.0,749.5,638.72,475.02
2016,6,4,11,30,404.0,409.0,1.4,21.0,795.0,687.69,509.5
2016,6,4,11,45,401.5,412.5,1.45,21.5,798.5,692.6,511.69
2016,6,4,12,0,399.0,416.0,1.5,22.0,802.0,687.34,507.53
2016,6,4,12,15,307.5,449.0,1.5,22.0,746.0,641.23,474.02
2016,6,4,12,30,216.0,482.0,1.5,22.0,690.0,583.67,432.61
2016,6,4,12,45,124.0,433.0,1.55,22.5,552.5,467.25,349.02
2016,6,4,13,0,32.0,384.0,1.6,23.0,415.0,340.45,255.53
2016,6,4,13,15,234.0,379.5,1.6,23.0,595.5,510.88,384.18
2016,6,4,13,30,436.0,375.0,1.6,23.0,776.0,660.78,490.8
2016,6,4,13,45,384.0,387.5,1.65,23.5,734.0,612.66,454.9
2016,6,4,14,0,332.0,400.0,1.7,24.0,692.0,573.91,426.77
2016,6,4,14,15,580.0,267.5,1.75,24.0,757.0,630.55,470.75
2016,6,4,14,30,828.0,135.0,1.8,24.0,822.0,656.12,491.1
2016,6,4,14,45,823.5,130.0,1.85,24.0,788.5,618.02,463.16
2016,6,4,15,0,819.0,125.0,1.9,24.0,755.0,577.64,433.32
2016,6,4,15,15,806.5,122.5,1.9,23.5,715.0,533.16,400.18
2016,6,4,15,30,794.0,120.0,1.9,23.0,675.0,487.46,365.07
2016,6,4,15,45,782.0,115.0,1.95,23.0,632.0,438.92,326.21
2016,6,4,16,0,770.0,110.0,2.0,23.0,589.0,389.65,285.65
2016,6,4,16,15,749.5,106.5,2.0,22.5,541.5,338.37,243.14
2016,6,4,16,30,729.0,103.0,2.0,22.0,494.0,284.6,198.03
2016,6,4,16,45,705.0,97.5,2.05,22.0,445.0,232.06,153.79
2016,6,4,17,0,681.0,92.0,2.1,22.0,396.0,181.15,112.52
2016,6,4,17,15,644.5,86.5,2.1,21.5,346.0,130.82,76.64
2016,6,4,17,30,608.0,81.0,2.1,21.0,296.0,84.06,51.81
2016,6,4,17,45,561.5,73.5,2.1,20.5,247.5,58.14,45.2
2016,6,4,18,0,515.0,66.0,2.1,20.0,199.0,52.72,40.52
2016,6,4,18,15,443.0,57.0,2.1,19.0,153.5,45.79,34.4
2016,6,4,18,30,371.0,48.0,2.1,18.0,108.0,38.84,28.04
2016,6,4,18,45,269.0,35.5,2.15,17.5,71.5,28.78,18.61
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,17.56,5.11
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,9.05,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.0,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,52.0,9.0,1.7,13.0,10.0,7.08,0.0
2016,6,5,5,15,172.0,22.5,1.75,13.5,40.0,17.21,4.79
2016,6,5,5,30,292.0,36.0,1.8,14.0,70.0,29.33,19.37
2016,6,5,5,45,381.0,46.0,1.9,14.5,112.5,37.3,27.13
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,45.26,34.54
2016,6,5,6,15,235.0,61.0,1.95,15.0,110.5,44.63,34.21
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,50.37,39.38
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,60.39,45.87
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,70.56,54.22
2016,6,5,7,15,13.5,137.5,1.9,16.0,144.5,104.98,82.15
2016,6,5,7,30,27.0,182.0,1.9,16.0,196.0,141.0,111.0
2016,6,5,7,45,28.5,200.5,1.9,16.5,216.5,158.32,124.58
2016,6,5,8,0,30.0,219.0,1.9,17.0,237.0,175.91,138.27
2016,6,5,8,15,136.0,255.5,1.95,17.5,344.5,249.57,194.51
2016,6,5,8,30,242.0,292.0,2.0,18.0,452.0,335.67,260.1
2016,6,5,8,45,547.0,201.0,2.05,18.5,594.0,430.43,331.16
2016,6,5,9,0,852.0,110.0,2.1,19.0,736.0,542.29,415.48
2016,6,5,9,15,862.5,111.5,2.2,19.0,774.0,585.8,449.6
2016,6,5,9,30,873.0,113.0,2.3,19.0,812.0,627.54,482.1
2016,6,5,9,45,888.5,111.0,2.45,19.5,847.0,667.58,512.05
2016,6,5,10,0,904.0,109.0,2.6,20.0,882.0,705.73,540.0
2016,6,5,10,15,909.5,110.0,2.65,20.0,909.0,737.27,563.21
2016,6,5,10,30,915.0,111.0,2.7,20.0,936.0,765.91,584.03
2016,6,5,10,45,918.0,112.5,2.75,20.5,955.5,790.03,600.25
2016,6,5,11,0,921.0,114.0,2.8,21.0,975.0,810.88,613.25
2016,6,5,11,15,924.0,114.5,2.8,21.0,988.5,827.54,624.19
2016,6,5,11,30,927.0,115.0,2.8,21.0,1002.0,840.79,632.87
2016,6,5,11,45,927.5,115.5,2.8,21.0,1007.5,848.6,637.91
2016,6,5,12,0,928.0,116.0,2.8,21.0,1013.0,852.93,640.71
2016,6,5,12,15,928.0,116.0,2.8,21.0,1011.5,852.99,640.71
2016,6,5,12,30,928.0,116.0,2.8,21.0,1010.0,849.59,638.48
2016,6,5,12,45,919.0,120.5,2.8,21.0,998.5,839.23,631.6
2016,6,5,13,0,910.0,125.0,2.8,21.0,987.0,825.56,622.58
2016,6,5,13,15,907.0,124.5,2.85,21.0,971.0,809.27,612.14
2016,6,5,13,30,904.0,124.0,2.9,21.0,955.0,789.67,599.04
2016,6,5,13,45,900.0,122.0,3.0,21.5,932.5,764.89,580.89
2016,6,5,14,0,896.0,120.0,3.1,22.0,910.0,737.01,560.28
2016,6,5,14,15,889.5,118.5,3.15,21.5,880.0,704.91,538.15
2016,6,5,14,30,883.0,117.0,3.2,21.0,850.0,670.14,513.51
2016,6,5,14,45,874.5,115.0,3.25,21.0,815.0,631.28,484.26
2016,6,5,15,0,866.0,113.0,3.3,21.0,780.0,590.27,452.67
2016,6,5,15,15,854.0,110.5,3.35,21.0,739.0,545.11,417.15
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,499.63,380.39
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.0,449.6,339.16
2016,6,5,16,0,813.0,102.0,3.5,21.0,608.0,398.94,296.37
2016,6,5,16,15,792.5,99.0,3.45,20.5,559.5,345.99,251.4
2016,6,5,16,30,772.0,96.0,3.4,20.0,511.0,293.59,206.25
2016,6,5,16,45,746.5,91.5,3.35,20.0,460.5,239.73,160.03
2016,6,5,17,0,721.0,87.0,3.3,20.0,410.0,183.7,114.01
2016,6,5,17,15,685.0,82.0,3.25,19.5,359.0,131.63,76.42
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,83.01,50.5
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,56.41,44.07
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,51.56,39.85
2016,6,5,18,15,478.5,55.5,3.05,17.5,161.0,44.91,33.86
2016,6,5,18,30,406.0,47.0,3.0,17.0,114.0,38.25,27.66
2016,6,5,18,45,298.0,35.5,2.95,16.5,75.5,28.9,18.84
2016,6,5,19,0,190.0,24.0,2.9,16.0,37.0,18.37,6.09
2016,6,5,19,15,95.0,12.0,2.9,15.5,18.5,9.44,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,7.08,0.0
2016,6,6,5,15,174.0,22.0,3.45,14.0,40.0,16.85,4.67
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,28.49,18.64
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,36.06,26.02
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,43.62,33.07
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,48.97,38.04
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,54.29,42.85
2016,6,6,6,45,288.5,90.5,3.6,15.5,179.0,73.89,51.74
2016,6,6,7,0,0.0,113.0,3.6,16.0,113.0,84.58,65.99
2016,6,6,7,15,13.5,147.5,3.55,16.0,154.5,111.88,87.96
2016,6,6,7,30,27.0,182.0,3.5,16.0,196.0,140.89,111.1
2016,6,6,7,45,51.0,213.5,3.45,16.5,242.5,173.35,136.36
2016,6,6,8,0,75.0,245.0,3.4,17.0,289.0,208.91,164.08
2016,6,6,8,15,158.5,268.5,3.35,17.5,371.0,267.04,208.59
2016,6,6,8,30,242.0,292.0,3.3,18.0,453.0,335.09,260.91
2016,6,6,8,45,532.0,199.0,3.3,18.5,581.5,420.81,326.05
2016,6,6,9,0,822.0,106.0,3.3,19.0,710.0,522.3,404.03
2016,6,6,9,15,832.5,108.0,3.25,19.0,747.5,564.91,437.8
2016,6,6,9,30,843.0,110.0,3.2,19.0,785.0,605.87,469.74
2016,6,6,9,45,851.5,111.5,3.2,19.0,817.5,643.26,498.47
2016,6,6,10,0,860.0,113.0,3.2,19.0,850.0,678.43,524.98
2016,6,6,10,15,866.0,114.5,3.15,19.0,876.0,709.43,547.78
2016,6,6,10,30,872.0,116.0,3.1,19.0,902.0,737.69,568.2
2016,6,6,10,45,877.0,116.5,3.05,19.5,922.0,761.51,584.03
2016,6,6,11,0,882.0,117.0,3.0,20.0,942.0,782.28,597.01
2016,6,6,11,15,884.5,117.5,2.95,20.0,955.0,797.96,607.18
2016,6,6,11,30,887.0,118.0,2.9,20.0,968.0,810.38,615.13
2016,6,6,11,45,888.5,118.0,2.85,20.0,973.5,818.29,620.02
2016,6,6,12,0,890.0,118.0,2.8,20.0,979.0,822.9,622.74
2016,6,6,12,15,890.5,118.0,2.75,20.0,978.0,823.4,622.72
2016,6,6,12,30,891.0,118.0,2.7,20.0,977.0,820.6,620.54
2016,6,6,12,45,881.0,123.0,2.7,20.5,966.0,810.17,612.38
2016,6,6,13,0,871.0,128.0,2.7,21.0,955.0,796.61,602.19
2016,6,6,13,15,868.0,127.5,2.7,20.5,939.0,780.98,592.96
2016,6,6,13,30,865.0,127.0,2.7,20.0,923.0,762.19,580.89
2016,6,6,13,45,859.5,126.0,2.7,20.0,900.5,738.09,563.66
2016,6,6,14,0,854.0,125.0,2.7,20.0,878.0,711.11,544.15
2016,6,6,14,15,847.0,123.5,2.7,20.0,849.0,679.99,521.34
2016,6,6,14,30,840.0,122.0,2.7,20.0,820.0,646.37,496.29
2016,6,6,14,45,830.0,120.5,2.75,20.0,785.5,608.62,467.87
2016,6,6,15,0,820.0,119.0,2.8,20.0,751.0,572.18,439.62
2016,6,6,15,15,808.0,116.5,2.8,19.5,711.5,528.08,405.63
2016,6,6,15,30,796.0,114.0,2.8,19.0,672.0,482.72,369.65
2016,6,6,15,45,780.0,111.5,2.85,19.0,628.5,434.65,329.97
2016,6,6,16,0,764.0,109.0,2.9,19.0,585.0,386.19,288.97
2016,6,6,16,15,743.5,105.5,2.9,18.5,538.0,335.34,245.75
2016,6,6,16,30,723.0,102.0,2.9,18.0,491.0,282.0,199.96
2016,6,6,16,45,697.5,97.0,2.95,18.0,442.5,229.98,155.24
2016,6,6,17,0,672.0,92.0,3.0,18.0,394.0,179.73,113.75
2016,6,6,17,15,635.5,86.5,3.05,17.5,344.5,130.0,77.62
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,83.83,52.59
2016,6,6,17,45,551.5,74.0,3.2,16.5,247.0,58.33,46.13
2016,6,6,18,0,504.0,67.0,3.3,16.0,199.0,53.31,41.73
2016,6,6,18,15,433.0,58.0,3.35,15.5,154.5,46.44,35.5
2016,6,6,18,30,362.0,49.0,3.4,15.0,110.0,39.53,29.04
2016,6,6,18,45,262.0,37.0,3.45,15.0,73.0,28.24,18.45
2016,6,6,19,0,162.0,25.0,3.5,15.0,36.0,19.01,6.95
2016,6,6,19,15,81.0,12.5,3.6,14.5,18.0,9.83,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,7.87,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,18.24,5.62
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,28.93,19.04
2016,6,7,5,45,351.0,48.0,2.95,14.5,109.5,38.7,28.35
2016,6,7,6,0,441.0,58.0,2.9,15.0,151.0,46.57,35.68
2016,6,7,6,15,501.0,65.5,2.85,15.0,198.0,52.18,40.9
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,57.77,45.94
2016,6,7,6,45,280.5,99.0,2.8,15.5,185.0,78.75,56.19
2016,6,7,7,0,0.0,125.0,2.8,16.0,125.0,92.77,72.84
2016,6,7,7,15,4.0,144.0,2.75,16.0,146.0,107.94,85.05
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,123.74,97.66
2016,6,7,7,45,25.0,196.5,2.7,16.5,211.0,153.97,121.35
2016,6,7,8,0,42.0,230.0,2.7,17.0,255.0,187.4,147.46
2016,6,7,8,15,35.5,241.0,2.7,17.5,263.0,197.53,155.21
2016,6,7,8,30,29.0,252.0,2.7,18.0,271.0,206.82,162.17
2016,6,7,8,45,44.5,285.5,2.7,18.5,317.0,242.82,189.89
2016,6,7,9,0,60.0,319.0,2.7,19.0,363.0,280.59,218.62
2016,6,7,9,15,114.5,351.0,2.8,19.0,440.5,346.74,269.56
2016,6,7,9,30,169.0,383.0,2.9,19.0,518.0,411.65,318.97
2016,6,7,9,45,520.5,249.5,3.0,19.5,690.5,551.51,426.91
2016,6,7,10,0,872.0,116.0,3.1,20.0,863.0,687.67,529.75
2016,6,7,10,15,878.5,117.0,3.15,20.0,890.0,718.98,552.37
2016,6,7,10,30,885.0,118.0,3.2,20.0,917.0,747.54,573.35
2016,6,7,10,45,887.0,121.0,3.3,20.0,936.5,771.47,590.97
2016,6,7,11,0,889.0,124.0,3.4,20.0,956.0,792.18,605.93
2016,6,7,11,15,892.5,124.5,3.4,20.0,969.0,808.76,617.05
2016,6,7,11,30,896.0,125.0,3.4,20.0,982.0,822.07,625.95
2016,6,7,11,45,897.5,125.0,3.4,20.5,988.5,830.08,630.04
2016,6,7,12,0,899.0,125.0,3.4,21.0,995.0,834.75,631.92
2016,6,7,12,15,899.5,125.0,3.4,21.0,993.5,835.3,632.26
2016,6,7,12,30,900.0,125.0,3.4,21.0,992.0,832.51,630.42
2016,6,7,12,45,899.5,123.5,3.4,21.0,984.0,824.37,624.97
2016,6,7,13,0,899.0,122.0,3.4,21.0,976.0,812.84,617.28
2016,6,7,13,15,896.0,121.5,3.4,20.5,960.0,796.83,607.7
2016,6,7,13,30,893.0,121.0,3.4,20.0,944.0,777.55,595.44
2016,6,7,13,45,884.0,122.5,3.4,20.0,920.0,752.37,577.21
2016,6,7,14,0,875.0,124.0,3.4,20.0,896.0,724.39,556.73
2016,6,7,14,15,868.0,122.5,3.35,19.5,867.0,692.71,534.15
2016,6,7,14,30,861.0,121.0,3.3,19.0,838.0,658.46,509.18
2016,6,7,14,45,847.0,121.5,3.3,19.0,801.5,619.23,479.14
2016,6,7,15,0,833.0,122.0,3.3,19.0,765.0,581.72,449.62
2016,6,7,15,15,820.5,119.5,3.3,19.0,725.0,536.86,413.99
2016,6,7,15,30,808.0,117.0,3.3,19.0,685.0,490.74,376.5
2016,6,7,15,45,789.5,115.0,3.3,19.0,640.0,441.48,335.68
2016,6,7,16,0,771.0,113.0,3.3,19.0,595.0,392.05,293.76
2016,6,7,16,15,750.0,109.5,3.3,18.5,547.5,340.69,250.06
2016,6,7,16,30,729.0,106.0,3.3,18.0,500.0,286.83,203.79
2016,6,7,16,45,699.0,102.0,3.35,17.5,450.0,234.26,159.05
2016,6,7,17,0,669.0,98.0,3.4,17.0,400.0,183.93,117.82
2016,6,7,17,15,631.5,92.5,3.45,16.5,350.0,134.21,81.58
2016,6,7,17,30,594.0,87.0,3.5,16.0,300.0,88.18,56.49
2016,6,7,17,45,541.0,80.0,3.55,16.0,250.5,62.63,50.02
2016,6,7,18,0,488.0,73.0,3.6,16.0,201.0,57.72,45.63
2016,6,7,18,15,415.0,63.5,3.55,15.5,156.0,50.61,39.19
2016,6,7,18,30,342.0,54.0,3.5,15.0,111.0,40.89,30.25
2016,6,7,18,45,239.5,40.5,3.5,15.0,74.0,30.61,20.51
2016,6,7,19,0,137.0,27.0,3.5,15.0,37.0,20.38,8.23
2016,6,7,19,15,68.5,13.5,3.5,14.5,18.5,10.62,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.36,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,8.35,0.0
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,14.46,6.74
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,22.89,14.55
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,31.34,22.3
2016,6,8,6,15,0.0,54.0,4.1,14.0,54.0,41.36,31.42
2016,6,8,6,30,0.0,67.0,4.1,14.0,67.0,51.08,40.16
2016,6,8,6,45,0.0,80.0,4.15,14.5,80.0,60.74,46.34
2016,6,8,7,0,0.0,93.0,4.2,15.0,93.0,70.55,54.43
2016,6,8,7,15,0.0,105.0,4.25,15.0,105.0,79.74,62.0
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,88.99,69.54
2016,6,8,7,45,2.5,148.0,4.35,15.5,150.0,112.92,88.96
2016,6,8,8,0,5.0,179.0,4.4,16.0,183.0,137.39,108.56
2016,6,8,8,15,35.0,231.0,4.45,16.0,254.5,189.84,150.43
2016,6,8,8,30,65.0,283.0,4.5,16.0,326.0,244.98,194.21
2016,6,8,8,45,113.5,313.0,4.6,16.0,394.5,300.49,237.99
2016,6,8,9,0,162.0,343.0,4.7,16.0,463.0,356.49,282.04
2016,6,8,9,15,154.5,362.5,4.75,16.0,481.5,377.43,298.34
2016,6,8,9,30,147.0,382.0,4.8,16.0,500.0,397.36,313.7
2016,6,8,9,45,111.5,389.0,4.85,16.5,481.0,388.8,305.96
2016,6,8,10,0,76.0,396.0,4.9,17.0,462.0,368.89,289.36
2016,6,8,10,15,268.5,376.5,4.95,17.0,617.5,507.77,398.97
2016,6,8,10,30,461.0,357.0,5.0,17.0,773.0,648.52,506.98
2016,6,8,10,45,483.0,364.0,5.05,17.5,808.0,683.5,531.64
2016,6,8,11,0,505.0,371.0,5.1,18.0,843.0,717.31,555.62
2016,6,8,11,15,513.5,375.0,5.1,18.0,861.0,736.78,569.71
2016,6,8,11,30,522.0,379.0,5.1,18.0,879.0,754.12,582.25
2016,6,8,11,45,700.0,260.0,5.2,18.0,934.5,803.67,622.96
2016,6,8,12,0,878.0,141.0,5.3,18.0,990.0,829.51,645.66
2016,6,8,12,15,672.0,271.5,5.3,18.0,921.0,793.78,615.4
2016,6,8,12,30,466.0,402.0,5.3,18.0,852.0,733.12,566.39
2016,6,8,12,45,465.0,396.0,5.35,18.0,841.5,723.15,559.7
2016,6,8,13,0,464.0,390.0,5.4,18.0,831.0,710.97,551.11
2016,6,8,13,15,496.0,371.0,5.35,18.0,835.0,711.65,552.2
2016,6,8,13,30,528.0,352.0,5.3,18.0,839.0,709.0,550.7
2016,6,8,13,45,677.5,252.5,5.3,18.0,861.0,723.84,564.72
2016,6,8,14,0,827.0,153.0,5.3,18.0,883.0,722.21,566.17
2016,6,8,14,15,819.0,151.0,5.2,17.5,854.0,689.93,542.16
2016,6,8,14,30,811.0,149.0,5.1,17.0,825.0,655.28,516.02
2016,6,8,14,45,807.0,143.5,5.1,17.0,791.5,617.9,486.71
2016,6,8,15,0,803.0,138.0,5.1,17.0,758.0,578.25,454.99
2016,6,8,15,15,789.5,135.0,5.05,16.5,718.0,533.67,419.39
2016,6,8,15,30,776.0,132.0,5.0,16.0,678.0,487.99,381.98
2016,6,8,15,45,542.5,195.5,4.95,16.0,565.0,395.65,308.59
2016,6,8,16,0,309.0,259.0,4.9,16.0,452.0,320.57,250.27
2016,6,8,16,15,415.5,209.0,4.9,16.0,447.0,302.15,231.45
2016,6,8,16,30,522.0,159.0,4.9,16.0,442.0,268.19,198.1
2016,6,8,16,45,508.5,145.5,4.9,16.0,399.0,222.92,158.93
2016,6,8,17,0,495.0,132.0,4.9,16.0,356.0,178.54,121.79
2016,6,8,17,15,457.5,120.5,4.9,15.5,308.0,134.13,88.98
2016,6,8,17,30,420.0,109.0,4.9,15.0,260.0,93.65,65.0
2016,6,8,17,45,375.0,99.0,4.9,15.0,218.5,71.22,57.84
2016,6,8,18,0,330.0,89.0,4.9,15.0,177.0,64.44,51.77
2016,6,8,18,15,283.5,73.5,4.8,14.5,137.5,53.8,42.17
2016,6,8,18,30,237.0,58.0,4.7,14.0,98.0,42.9,32.15
2016,6,8,18,45,168.5,42.5,4.6,14.0,66.0,31.65,21.52
2016,6,8,19,0,100.0,27.0,4.5,14.0,34.0,20.34,8.57
2016,6,8,19,15,50.0,13.5,4.45,14.0,17.0,10.62,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.15,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,11.03,1.25
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,19.07,10.63
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,30.81,21.47
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,42.17,31.91
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,54.78,43.37
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,67.3,54.6
2016,6,9,6,45,0.0,109.5,4.95,14.5,109.5,80.71,63.28
2016,6,9,7,0,0.0,128.0,4.9,15.0,128.0,94.76,74.85
2016,6,9,7,15,0.0,117.0,4.85,15.0,117.0,88.32,69.21
2016,6,9,7,30,0.0,106.0,4.8,15.0,106.0,80.92,62.78
2016,6,9,7,45,2.5,141.5,4.75,15.5,143.5,108.14,85.02
2016,6,9,8,0,5.0,177.0,4.7,16.0,181.0,135.88,107.36
2016,6,9,8,15,8.5,196.5,4.7,16.0,202.5,152.72,120.75
2016,6,9,8,30,12.0,216.0,4.7,16.0,224.0,170.03,134.49
2016,6,9,8,45,18.5,245.0,4.7,16.5,258.0,196.37,155.14
2016,6,9,9,0,25.0,274.0,4.7,17.0,292.0,223.52,176.24
2016,6,9,9,15,19.5,266.5,4.7,17.0,281.5,216.63,170.42
2016,6,9,9,30,14.0,259.0,4.7,17.0,271.0,209.0,164.07
2016,6,9,9,45,26.0,306.5,4.7,17.5,329.0,261.11,204.81
2016,6,9,10,0,38.0,354.0,4.7,18.0,387.0,309.52,241.95
2016,6,9,10,15,45.5,377.0,4.7,18.0,417.5,335.97,262.17
2016,6,9,10,30,53.0,400.0,4.7,18.0,448.0,362.81,282.63
2016,6,9,10,45,46.5,399.0,4.7,18.0,442.0,359.67,279.81
2016,6,9,11,0,40.0,398.0,4.7,18.0,436.0,355.88,276.6
2016,6,9,11,15,68.0,433.0,4.7,18.0,498.0,408.42,317.15
2016,6,9,11,30,96.0,468.0,4.7,18.0,560.0,461.56,357.56
2016,6,9,11,45,100.5,466.5,4.75,18.0,563.5,465.28,360.34
2016,6,9,12,0,105.0,465.0,4.8,18.0,567.0,468.37,362.83
2016,6,9,12,15,504.0,295.5,4.9,18.0,782.5,678.39,528.91
2016,6,9,12,30,903.0,126.0,5.0,18.0,998.0,834.09,648.15
2016,6,9,12,45,673.5,259.0,5.1,18.0,906.5,775.98,601.75
2016,6,9,13,0,444.0,392.0,5.2,18.0,815.0,696.42,539.15
2016,6,9,13,15,675.0,253.0,5.25,18.0,883.0,752.73,586.16
2016,6,9,13,30,906.0,114.0,5.3,18.0,951.0,780.36,611.34
2016,6,9,13,45,600.5,263.5,5.4,18.0,812.5,676.43,528.91
2016,6,9,14,0,295.0,413.0,5.5,18.0,674.0,556.63,434.27
2016,6,9,14,15,281.5,401.0,5.55,18.0,643.5,526.38,411.83
2016,6,9,14,30,268.0,389.0,5.6,18.0,613.0,495.88,388.66
2016,6,9,14,45,567.0,247.0,5.65,18.0,694.0,559.48,440.34
2016,6,9,15,0,866.0,105.0,5.7,18.0,775.0,582.58,458.7
2016,6,9,15,15,854.5,103.0,5.75,17.5,734.5,538.36,423.02
2016,6,9,15,30,843.0,101.0,5.8,17.0,694.0,492.69,385.35
2016,6,9,15,45,826.5,99.0,5.85,17.0,649.5,443.58,343.24
2016,6,9,16,0,810.0,97.0,5.9,17.0,605.0,393.34,299.28
2016,6,9,16,15,790.5,94.0,5.9,16.5,557.5,341.13,253.45
2016,6,9,16,30,771.0,91.0,5.9,16.0,510.0,289.35,207.44
2016,6,9,16,45,743.5,88.0,5.95,16.0,460.0,236.55,160.93
2016,6,9,17,0,716.0,85.0,6.0,16.0,410.0,185.63,118.07
2016,6,9,17,15,682.0,80.5,5.95,15.5,359.5,130.8,77.12
2016,6,9,17,30,648.0,76.0,5.9,15.0,309.0,82.95,50.96
2016,6,9,17,45,598.5,70.0,5.9,15.0,259.5,55.95,44.3
2016,6,9,18,0,549.0,64.0,5.9,15.0,210.0,51.47,40.27
2016,6,9,18,15,480.0,56.5,5.85,14.5,164.5,45.63,34.94
2016,6,9,18,30,411.0,49.0,5.8,14.0,119.0,39.81,29.45
2016,6,9,18,45,307.5,38.0,5.75,14.0,80.5,30.93,20.93
2016,6,9,19,0,204.0,27.0,5.7,14.0,42.0,20.61,9.04
2016,6,9,19,15,102.0,13.5,5.6,14.0,21.0,10.62,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,4.5,13.0,13.0,8.65,0.0
2016,6,10,5,15,212.5,22.5,4.7,13.5,43.0,18.35,5.88
2016,6,10,5,30,341.0,34.0,4.9,14.0,73.0,27.89,18.15
2016,6,10,5,45,422.0,42.5,5.1,14.5,115.5,34.75,24.87
2016,6,10,6,0,503.0,51.0,5.3,15.0,158.0,41.63,31.3
2016,6,10,6,15,559.0,57.5,5.4,15.0,205.0,46.75,36.06
2016,6,10,6,30,615.0,64.0,5.5,15.0,252.0,51.86,40.68
2016,6,10,6,45,652.0,69.0,5.6,15.5,301.5,71.21,44.42
2016,6,10,7,0,689.0,74.0,5.7,16.0,351.0,123.59,72.01
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.5,173.18,107.77
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,225.16,150.93
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.5,277.0,196.43
2016,6,10,8,0,788.0,90.0,5.8,17.0,547.0,329.73,243.17
2016,6,10,8,15,805.5,92.5,5.8,17.0,593.0,380.7,288.67
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,432.05,333.71
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,479.73,374.3
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,526.24,412.81
2016,6,10,9,15,856.0,104.0,5.8,18.0,761.5,570.07,449.08
2016,6,10,9,30,867.0,106.0,5.8,18.0,800.0,612.25,483.25
2016,6,10,9,45,878.0,106.0,5.85,18.5,834.0,650.86,513.19
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,687.34,540.87
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,719.98,566.16
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,749.85,589.03
2016,6,10,10,45,907.5,110.0,6.05,19.0,944.0,774.53,607.8
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,796.05,623.52
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,813.52,635.82
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,827.64,645.75
2016,6,10,11,45,922.0,112.0,6.2,19.0,1000.0,836.38,652.27
2016,6,10,12,0,924.0,112.0,6.3,19.0,1007.0,841.7,656.42
2016,6,10,12,15,924.5,112.0,6.3,19.0,1006.5,842.39,656.89
2016,6,10,12,30,925.0,112.0,6.3,19.0,1006.0,839.64,654.97
2016,6,10,12,45,908.0,122.5,6.35,19.0,993.0,828.14,646.98
2016,6,10,13,0,891.0,133.0,6.4,19.0,980.0,813.39,636.72
2016,6,10,13,15,888.0,132.0,6.4,19.0,964.5,797.31,625.34
2016,6,10,13,30,885.0,131.0,6.4,19.0,949.0,777.99,610.85
2016,6,10,13,45,881.5,129.5,6.45,19.0,926.5,754.74,593.44
2016,6,10,14,0,878.0,128.0,6.5,19.0,904.0,728.43,573.49
2016,6,10,14,15,871.0,126.5,6.55,19.0,875.0,696.85,549.21
2016,6,10,14,30,864.0,125.0,6.6,19.0,846.0,662.68,522.54
2016,6,10,14,45,856.0,122.5,6.65,19.0,811.0,624.7,492.44
2016,6,10,15,0,848.0,120.0,6.7,19.0,776.0,584.58,460.01
2016,6,10,15,15,835.5,117.5,6.75,18.5,736.0,542.51,426.09
2016,6,10,15,30,823.0,115.0,6.8,18.0,696.0,495.9,387.7
2016,6,10,15,45,808.5,111.5,6.85,18.0,651.5,446.56,345.44
2016,6,10,16,0,794.0,108.0,6.9,18.0,607.0,396.63,301.77
2016,6,10,16,15,774.0,105.0,6.9,17.5,559.5,345.0,256.54
2016,6,10,16,30,754.0,102.0,6.9,17.0,512.0,293.89,211.25
2016,6,10,16,45,726.5,98.0,6.95,17.0,462.0,237.53,162.02
2016,6,10,17,0,699.0,94.0,7.0,17.0,412.0,186.22,118.95
2016,6,10,17,15,663.0,88.5,6.9,16.5,361.5,135.07,81.15
2016,6,10,17,30,627.0,83.0,6.8,16.0,311.0,87.38,54.82
2016,6,10,17,45,574.5,77.0,6.7,15.5,261.0,60.77,48.48
2016,6,10,18,0,522.0,71.0,6.6,15.0,211.0,56.48,44.72
2016,6,10,18,15,449.5,62.5,6.35,14.5,164.5,50.04,38.86
2016,6,10,18,30,377.0,54.0,6.1,14.0,118.0,43.61,32.8
2016,6,10,18,45,269.0,41.5,5.9,14.0,80.0,31.49,21.45
2016,6,10,19,0,161.0,29.0,5.7,14.0,42.0,21.91,10.23
2016,6,10,19,15,80.5,14.5,5.5,13.5,21.0,11.41,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,33.0,10.0,2.9,12.0,11.0,7.87,0.0
2016,6,11,5,15,143.0,25.0,2.95,12.5,40.5,18.94,6.32
2016,6,11,5,30,253.0,40.0,3.0,13.0,70.0,30.31,20.32
2016,6,11,5,45,349.0,50.5,3.05,13.5,112.5,38.48,28.29
2016,6,11,6,0,445.0,61.0,3.1,14.0,155.0,48.99,37.98
2016,6,11,6,15,505.5,69.0,3.05,14.5,202.5,54.92,43.42
2016,6,11,6,30,566.0,77.0,3.0,15.0,250.0,60.82,48.64
2016,6,11,6,45,614.5,81.5,3.0,15.5,301.0,78.14,51.32
2016,6,11,7,0,663.0,86.0,3.0,16.0,352.0,125.2,74.39
2016,6,11,7,15,694.0,91.0,3.0,16.5,402.5,174.93,109.68
2016,6,11,7,30,725.0,96.0,3.0,17.0,453.0,227.3,152.14
2016,6,11,7,45,749.5,99.0,3.0,18.0,502.0,281.95,198.4
2016,6,11,8,0,774.0,102.0,3.0,19.0,551.0,334.26,243.02
2016,6,11,8,15,792.0,105.0,2.9,19.5,597.5,385.22,286.5
2016,6,11,8,30,810.0,108.0,2.8,20.0,644.0,436.25,328.95
2016,6,11,8,45,824.0,110.5,2.75,20.5,686.5,484.79,368.39
2016,6,11,9,0,838.0,113.0,2.7,21.0,729.0,532.47,405.92
2016,6,11,9,15,849.0,115.0,2.6,21.5,767.5,574.17,437.78
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,616.1,468.71
2016,6,11,9,45,865.0,120.5,2.45,22.5,837.5,653.59,495.64
2016,6,11,10,0,870.0,124.0,2.4,23.0,869.0,688.56,520.01
2016,6,11,10,15,876.0,125.5,2.4,23.0,895.5,719.94,542.58
2016,6,11,10,30,882.0,127.0,2.4,23.0,922.0,748.54,562.84
