Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,45,885.0,128.5,2.4,23.5,942.0,772.02,578.13
2016,6,11,11,0,888.0,130.0,2.4,24.0,962.0,792.33,590.99
2016,6,11,11,15,891.0,130.5,2.45,24.0,975.0,808.62,601.97
2016,6,11,11,30,894.0,131.0,2.5,24.0,988.0,821.64,610.71
2016,6,11,11,45,894.0,132.0,2.6,24.5,993.5,829.36,615.13
2016,6,11,12,0,894.0,133.0,2.7,25.0,999.0,833.76,617.4
2016,6,11,12,15,894.0,133.0,2.9,25.0,997.5,834.09,618.85
2016,6,11,12,30,894.0,133.0,3.1,25.0,996.0,831.13,618.1
2016,6,11,12,45,901.0,126.5,3.35,25.0,990.0,825.24,615.66
2016,6,11,13,0,908.0,120.0,3.6,25.0,984.0,815.75,610.7
2016,6,11,13,15,905.0,119.5,3.75,25.0,968.5,799.83,600.82
2016,6,11,13,30,902.0,119.0,3.9,25.0,953.0,780.62,588.25
2016,6,11,13,45,894.5,119.5,4.1,25.0,929.5,755.75,571.23
2016,6,11,14,0,887.0,120.0,4.3,25.0,906.0,727.98,551.78
2016,6,11,14,15,880.5,119.0,4.35,24.5,876.5,696.92,530.17
2016,6,11,14,30,874.0,118.0,4.4,24.0,847.0,663.22,506.08
2016,6,11,14,45,861.5,117.5,4.45,24.0,811.0,623.87,476.37
2016,6,11,15,0,849.0,117.0,4.5,24.0,775.0,582.69,444.61
2016,6,11,15,15,837.0,115.0,4.5,23.5,735.0,541.14,412.41
2016,6,11,15,30,825.0,113.0,4.5,23.0,695.0,495.2,375.98
2016,6,11,15,45,805.0,112.0,4.55,23.0,650.0,445.58,335.16
2016,6,11,16,0,785.0,111.0,4.6,23.0,605.0,395.86,293.31
2016,6,11,16,15,764.5,107.5,4.55,22.5,557.5,344.14,249.54
2016,6,11,16,30,744.0,104.0,4.5,22.0,510.0,293.0,205.68
2016,6,11,16,45,714.0,100.5,4.5,21.5,459.5,237.0,158.6
2016,6,11,17,0,684.0,97.0,4.5,21.0,409.0,186.35,117.47
2016,6,11,17,15,648.5,91.5,4.45,20.5,359.0,136.08,81.07
2016,6,11,17,30,613.0,86.0,4.4,20.0,309.0,89.23,55.58
2016,6,11,17,45,563.0,79.0,4.35,19.5,259.5,62.08,48.83
2016,6,11,18,0,513.0,72.0,4.3,19.0,210.0,57.12,44.56
2016,6,11,18,15,443.5,63.0,4.1,18.0,164.5,50.36,38.59
2016,6,11,18,30,374.0,54.0,3.9,17.0,119.0,43.56,32.37
2016,6,11,18,45,274.5,41.0,3.75,16.5,80.5,31.17,20.98
2016,6,11,19,0,175.0,28.0,3.6,16.0,42.0,21.25,9.87
2016,6,11,19,15,87.5,14.0,3.45,15.5,21.0,11.02,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,9.5,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,19.0,10.0,3.5,13.0,11.0,7.87,0.0
2016,6,12,5,15,115.5,26.5,3.55,13.5,39.5,19.94,6.88
2016,6,12,5,30,212.0,43.0,3.6,14.0,68.0,32.22,21.85
2016,6,12,5,45,307.0,55.0,3.7,14.5,110.0,41.32,30.64
2016,6,12,6,0,402.0,67.0,3.8,15.0,152.0,50.47,39.11
2016,6,12,6,15,464.5,76.0,3.8,15.0,199.5,59.91,47.75
2016,6,12,6,30,527.0,85.0,3.8,15.0,247.0,66.33,53.53
2016,6,12,6,45,580.5,89.5,3.8,15.5,298.0,82.09,55.6
2016,6,12,7,0,634.0,94.0,3.8,16.0,349.0,127.66,77.76
2016,6,12,7,15,667.0,99.5,3.7,16.0,399.0,176.47,112.47
2016,6,12,7,30,700.0,105.0,3.6,16.0,449.0,228.22,154.59
2016,6,12,7,45,730.0,107.0,3.55,16.5,499.5,279.06,198.05
2016,6,12,8,0,760.0,109.0,3.5,17.0,550.0,334.62,245.78
2016,6,12,8,15,778.5,112.5,3.4,17.5,596.0,385.5,289.56
2016,6,12,8,30,797.0,116.0,3.3,18.0,642.0,436.54,332.45
2016,6,12,8,45,814.0,117.5,3.25,18.5,685.5,485.08,372.32
2016,6,12,9,0,831.0,119.0,3.2,19.0,729.0,533.04,410.55
2016,6,12,9,15,842.0,121.0,3.2,19.0,767.5,577.25,445.84
2016,6,12,9,30,853.0,123.0,3.2,19.0,806.0,615.82,476.18
2016,6,12,9,45,869.5,120.0,3.2,19.5,841.0,655.06,505.41
2016,6,12,10,0,886.0,117.0,3.2,20.0,876.0,692.53,532.62
2016,6,12,10,15,892.0,118.0,3.25,20.0,902.5,724.02,556.08
2016,6,12,10,30,898.0,119.0,3.3,20.0,929.0,752.69,577.19
2016,6,12,10,45,902.5,119.5,3.35,20.5,949.0,776.88,593.72
2016,6,12,11,0,907.0,120.0,3.4,21.0,969.0,797.94,607.59
2016,6,12,11,15,909.5,120.5,3.5,21.0,982.0,814.21,618.93
2016,6,12,11,30,912.0,121.0,3.6,21.0,995.0,827.12,628.02
2016,6,12,11,45,911.5,122.0,3.7,21.0,1000.5,834.68,633.48
2016,6,12,12,0,911.0,123.0,3.8,21.0,1006.0,838.83,636.69
2016,6,12,12,15,910.5,123.0,3.85,21.0,1004.0,838.81,636.88
2016,6,12,12,30,910.0,123.0,3.9,21.0,1002.0,835.43,634.83
2016,6,12,12,45,904.0,125.0,3.95,21.0,992.0,825.93,628.62
2016,6,12,13,0,898.0,127.0,4.0,21.0,982.0,813.16,620.21
2016,6,12,13,15,894.5,126.0,3.95,21.0,965.5,796.68,608.84
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,776.97,594.64
2016,6,12,13,45,885.0,124.5,3.9,21.0,926.0,752.68,577.05
2016,6,12,14,0,879.0,124.0,3.9,21.0,903.0,725.45,557.1
2016,6,12,14,15,872.0,122.5,3.85,20.5,873.5,693.94,534.6
2016,6,12,14,30,865.0,121.0,3.8,20.0,844.0,659.85,509.72
2016,6,12,14,45,855.0,119.5,3.75,20.0,808.5,621.56,480.2
2016,6,12,15,0,845.0,118.0,3.7,20.0,773.0,581.28,448.56
2016,6,12,15,15,832.5,115.5,3.6,20.0,733.0,539.3,414.79
2016,6,12,15,30,820.0,113.0,3.5,20.0,693.0,492.94,376.94
2016,6,12,15,45,803.5,110.5,3.45,20.0,648.5,443.83,336.2
2016,6,12,16,0,787.0,108.0,3.4,20.0,604.0,394.32,294.2
2016,6,12,16,15,767.0,104.5,3.3,19.5,556.0,342.72,250.28
2016,6,12,16,30,747.0,101.0,3.2,19.0,508.0,291.64,206.19
2016,6,12,16,45,719.5,97.0,3.15,19.0,458.5,235.75,158.47
2016,6,12,17,0,692.0,93.0,3.1,19.0,409.0,184.9,116.59
2016,6,12,17,15,657.0,87.5,3.0,18.5,359.0,134.3,79.72
2016,6,12,17,30,622.0,82.0,2.9,18.0,309.0,87.04,53.81
2016,6,12,17,45,573.0,75.5,2.85,17.5,260.0,59.6,47.05
2016,6,12,18,0,524.0,69.0,2.8,17.0,211.0,54.93,43.0
2016,6,12,18,15,455.5,60.5,2.75,16.5,165.0,48.47,37.2
2016,6,12,18,30,387.0,52.0,2.7,16.0,119.0,42.0,31.17
2016,6,12,18,45,288.0,40.0,2.65,16.0,81.0,30.54,20.53
2016,6,12,19,0,189.0,28.0,2.6,16.0,43.0,21.3,10.11
2016,6,12,19,15,94.5,14.0,2.6,15.5,21.5,11.02,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,46.0,10.0,3.6,13.0,12.0,7.87,0.0
2016,6,13,5,15,156.5,24.5,3.55,13.0,41.0,18.62,6.04
2016,6,13,5,30,267.0,39.0,3.5,13.0,70.0,29.67,19.76
2016,6,13,5,45,361.5,48.0,3.45,13.5,112.0,38.78,28.53
2016,6,13,6,0,456.0,57.0,3.4,14.0,154.0,45.92,35.25
2016,6,13,6,15,515.0,64.5,3.35,14.0,201.0,51.58,40.53
2016,6,13,6,30,574.0,72.0,3.3,14.0,248.0,57.21,45.63
2016,6,13,6,45,619.5,77.0,3.3,14.5,298.5,73.48,48.38
2016,6,13,7,0,665.0,82.0,3.3,15.0,349.0,120.74,71.23
2016,6,13,7,15,696.0,86.5,3.45,15.0,399.0,170.05,106.29
2016,6,13,7,30,727.0,91.0,3.6,15.0,449.0,225.56,151.85
2016,6,13,7,45,753.5,93.5,3.8,15.5,498.5,276.66,196.08
2016,6,13,8,0,780.0,96.0,4.0,16.0,548.0,329.29,242.2
2016,6,13,8,15,798.0,98.5,4.15,16.0,594.5,380.05,287.23
2016,6,13,8,30,816.0,101.0,4.3,16.0,641.0,430.87,331.68
2016,6,13,8,45,830.5,103.5,4.45,16.5,684.0,479.25,372.69
2016,6,13,9,0,845.0,106.0,4.6,17.0,727.0,526.58,411.84
2016,6,13,9,15,856.5,107.5,4.7,17.0,765.5,570.32,448.02
2016,6,13,9,30,868.0,109.0,4.8,17.0,804.0,612.43,482.2
2016,6,13,9,45,880.5,108.5,4.9,17.0,838.5,651.67,513.59
2016,6,13,10,0,893.0,108.0,5.0,17.0,873.0,688.87,542.92
2016,6,13,10,15,900.0,109.5,5.1,17.0,901.0,721.7,568.5
2016,6,13,10,30,907.0,111.0,5.2,17.0,929.0,751.75,591.69
2016,6,13,10,45,911.0,112.5,5.35,17.5,949.5,776.66,609.87
2016,6,13,11,0,915.0,114.0,5.5,18.0,970.0,798.38,625.11
2016,6,13,11,15,918.0,114.5,5.65,17.5,984.0,815.22,638.81
2016,6,13,11,30,921.0,115.0,5.8,17.0,998.0,828.69,650.2
2016,6,13,11,45,921.5,116.0,5.95,17.0,1004.0,837.18,656.81
2016,6,13,12,0,922.0,117.0,6.1,17.0,1010.0,842.24,661.03
2016,6,13,12,15,921.5,117.0,6.15,17.0,1008.5,842.27,661.23
2016,6,13,12,30,921.0,117.0,6.2,17.0,1007.0,838.9,659.06
2016,6,13,12,45,919.0,117.0,6.3,17.0,998.5,830.92,653.82
2016,6,13,13,0,917.0,117.0,6.4,17.0,990.0,819.54,646.14
2016,6,13,13,15,913.5,116.5,6.4,17.0,973.5,803.21,634.49
2016,6,13,13,30,910.0,116.0,6.4,17.0,957.0,783.57,620.11
2016,6,13,13,45,904.0,115.0,6.45,17.0,934.0,758.49,601.18
2016,6,13,14,0,898.0,114.0,6.5,17.0,911.0,730.41,579.71
2016,6,13,14,15,891.0,113.0,6.55,17.0,881.0,698.8,555.2
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,664.56,528.23
2016,6,13,14,45,870.0,113.0,6.7,17.0,814.5,625.31,496.91
2016,6,13,15,0,856.0,114.0,6.8,17.0,778.0,584.3,463.54
2016,6,13,15,15,844.0,111.5,6.8,16.5,738.0,540.0,427.53
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,495.39,390.25
2016,6,13,15,45,818.0,106.0,6.8,16.0,654.0,446.44,347.86
2016,6,13,16,0,804.0,103.0,6.8,16.0,610.0,396.82,304.02
2016,6,13,16,15,784.5,99.5,6.8,15.5,562.5,344.59,257.91
2016,6,13,16,30,765.0,96.0,6.8,15.0,515.0,292.8,211.65
2016,6,13,16,45,749.0,89.5,6.8,15.0,466.5,240.07,164.47
2016,6,13,17,0,733.0,83.0,6.8,15.0,418.0,187.99,119.8
2016,6,13,17,15,699.0,78.5,6.8,15.0,367.5,132.37,77.7
2016,6,13,17,30,665.0,74.0,6.8,15.0,317.0,83.62,50.49
2016,6,13,17,45,617.5,68.5,6.85,15.0,267.5,55.07,43.51
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,50.9,39.77
2016,6,13,18,15,502.5,56.0,6.8,14.5,171.5,45.39,34.76
2016,6,13,18,30,435.0,49.0,6.7,14.0,125.0,39.91,29.59
2016,6,13,18,45,322.5,39.0,6.65,14.0,85.5,31.75,21.75
2016,6,13,19,0,210.0,29.0,6.6,14.0,46.0,22.1,10.98
2016,6,13,19,15,105.0,14.5,6.6,13.5,23.0,11.41,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,5.45,12.5,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,5.5,13.0,12.0,8.65,0.0
2016,6,14,5,15,153.5,25.0,5.5,13.0,41.0,18.97,6.19
2016,6,14,5,30,268.0,39.0,5.5,13.0,70.0,29.67,19.74
2016,6,14,5,45,371.5,47.5,5.5,13.5,113.0,38.44,28.22
2016,6,14,6,0,475.0,56.0,5.5,14.0,156.0,45.31,34.68
2016,6,14,6,15,533.5,62.5,5.5,14.0,203.5,50.26,39.34
2016,6,14,6,30,592.0,69.0,5.5,14.0,251.0,55.23,43.85
2016,6,14,6,45,641.5,72.5,5.5,14.5,302.0,70.18,45.76
2016,6,14,7,0,691.0,76.0,5.5,15.0,353.0,117.84,68.07
2016,6,14,7,15,720.5,80.0,5.55,15.0,403.0,171.64,106.82
2016,6,14,7,30,750.0,84.0,5.6,15.0,453.0,223.74,149.88
2016,6,14,7,45,774.0,86.5,5.7,15.5,502.0,275.35,195.1
2016,6,14,8,0,798.0,89.0,5.8,16.0,551.0,328.19,242.04
2016,6,14,8,15,814.5,91.5,5.8,16.0,597.0,379.25,287.89
2016,6,14,8,30,831.0,94.0,5.8,16.0,643.0,430.71,333.32
2016,6,14,8,45,844.0,96.5,5.8,16.5,685.5,478.88,374.53
2016,6,14,9,0,857.0,99.0,5.8,17.0,728.0,526.03,413.81
2016,6,14,9,15,867.0,100.5,5.8,17.0,766.0,569.43,449.99
2016,6,14,9,30,877.0,102.0,5.8,17.0,804.0,611.08,483.98
2016,6,14,9,45,884.0,104.0,5.8,17.5,836.5,649.28,513.63
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,685.09,540.75
2016,6,14,10,15,897.0,107.0,5.85,18.0,896.0,716.78,565.46
2016,6,14,10,30,903.0,108.0,5.9,18.0,923.0,745.67,587.72
2016,6,14,10,45,907.0,109.0,5.95,18.0,943.0,770.12,606.41
2016,6,14,11,0,911.0,110.0,6.0,18.0,963.0,791.4,622.13
2016,6,14,11,15,913.5,110.5,6.05,18.0,976.0,807.84,633.93
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,820.92,643.35
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,829.02,649.43
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,833.71,653.13
2016,6,14,12,15,917.0,112.0,6.4,18.0,1000.0,834.19,653.85
2016,6,14,12,30,917.0,112.0,6.5,18.0,999.0,831.28,652.19
2016,6,14,12,45,916.5,111.0,6.65,18.0,990.5,823.74,647.41
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,812.76,640.16
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,796.86,630.34
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,777.64,617.87
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,753.01,599.38
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,725.39,578.29
2016,6,14,14,15,891.5,107.0,7.3,16.5,876.0,694.17,554.78
2016,6,14,14,30,885.0,106.0,7.3,16.0,847.0,660.28,528.69
2016,6,14,14,45,878.0,103.5,7.3,16.0,812.5,622.36,497.91
2016,6,14,15,0,871.0,101.0,7.3,16.0,778.0,582.17,464.72
2016,6,14,15,15,860.0,99.0,7.3,16.0,738.5,538.27,427.84
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,492.85,388.89
2016,6,14,15,45,836.0,94.5,7.3,16.0,655.0,444.89,347.02
2016,6,14,16,0,823.0,92.0,7.3,16.0,611.0,395.02,302.7
2016,6,14,16,15,804.5,89.0,7.35,15.5,564.0,342.71,256.26
2016,6,14,16,30,786.0,86.0,7.4,15.0,517.0,290.69,209.5
2016,6,14,16,45,759.0,83.5,7.45,15.0,467.0,237.78,162.35
2016,6,14,17,0,732.0,81.0,7.5,15.0,417.0,186.63,118.8
2016,6,14,17,15,699.5,77.0,7.5,14.5,367.0,135.77,80.66
2016,6,14,17,30,667.0,73.0,7.5,14.0,317.0,83.43,50.28
2016,6,14,17,45,613.5,69.0,7.5,14.0,267.0,55.36,43.95
2016,6,14,18,0,560.0,65.0,7.5,14.0,217.0,52.28,41.16
2016,6,14,18,15,492.5,57.5,7.4,13.5,171.0,46.44,35.85
2016,6,14,18,30,425.0,50.0,7.3,13.0,125.0,40.63,30.35
2016,6,14,18,45,312.5,40.0,7.2,13.0,85.5,32.51,22.53
2016,6,14,19,0,200.0,30.0,7.1,13.0,46.0,22.79,11.71
2016,6,14,19,15,100.0,15.0,7.0,12.5,23.0,11.8,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,24.5,5.5,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,49.0,11.0,5.3,12.0,12.0,8.65,0.0
2016,6,15,5,15,173.0,24.0,5.4,12.5,42.0,18.31,5.71
2016,6,15,5,30,297.0,37.0,5.5,13.0,72.0,30.18,20.16
2016,6,15,5,45,392.0,45.5,5.65,13.5,114.5,36.97,26.91
2016,6,15,6,0,487.0,54.0,5.8,14.0,157.0,43.85,33.38
2016,6,15,6,15,545.0,60.5,5.8,14.0,204.5,48.87,38.1
2016,6,15,6,30,603.0,67.0,5.8,14.0,252.0,53.91,42.67
2016,6,15,6,45,648.5,71.0,5.85,14.5,302.5,68.59,44.8
2016,6,15,7,0,694.0,75.0,5.9,15.0,353.0,120.7,70.57
2016,6,15,7,15,500.5,131.5,5.95,15.0,346.0,170.52,115.68
2016,6,15,7,30,307.0,188.0,6.0,15.0,339.0,201.95,150.46
2016,6,15,7,45,556.0,137.0,6.1,15.5,445.5,255.03,186.28
2016,6,15,8,0,805.0,86.0,6.2,16.0,552.0,327.0,241.03
2016,6,15,8,15,821.5,88.5,6.25,16.0,598.0,379.76,288.4
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,430.3,333.32
2016,6,15,8,45,853.0,92.0,6.35,16.0,687.5,478.46,375.51
2016,6,15,9,0,868.0,93.0,6.4,16.0,731.0,525.75,416.08
2016,6,15,9,15,878.0,94.5,6.4,16.0,769.0,569.61,453.0
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,611.7,487.7
2016,6,15,9,45,893.0,99.0,6.45,16.5,839.0,649.93,517.81
2016,6,15,10,0,898.0,102.0,6.5,17.0,871.0,685.6,545.26
2016,6,15,10,15,904.0,103.0,6.5,17.0,898.0,717.54,570.3
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,746.66,592.82
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.5,771.32,611.7
2016,6,15,11,0,918.0,106.0,6.5,17.0,966.0,792.79,627.43
2016,6,15,11,15,921.0,106.5,6.5,17.0,979.5,809.79,639.56
2016,6,15,11,30,924.0,107.0,6.5,17.0,993.0,823.41,649.26
2016,6,15,11,45,926.0,107.0,6.5,17.0,999.5,832.42,655.64
2016,6,15,12,0,928.0,107.0,6.5,17.0,1006.0,837.99,659.59
2016,6,15,12,15,928.0,107.0,6.45,17.0,1005.0,838.52,659.75
2016,6,15,12,30,928.0,107.0,6.4,17.0,1004.0,835.62,657.49
2016,6,15,12,45,917.5,112.5,6.35,17.0,993.0,825.5,650.03
2016,6,15,13,0,907.0,118.0,6.3,17.0,982.0,812.11,640.27
2016,6,15,13,15,904.0,117.5,6.2,17.0,966.5,796.42,628.71
2016,6,15,13,30,901.0,117.0,6.1,17.0,951.0,777.44,614.4
2016,6,15,13,45,900.0,113.5,6.05,17.0,929.5,754.23,596.65
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,727.77,576.23
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,696.16,551.4
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,661.87,524.17
2016,6,15,14,45,882.5,103.0,5.75,17.0,816.5,624.81,494.51
2016,6,15,15,0,879.0,99.0,5.7,17.0,783.0,585.2,462.24
2016,6,15,15,15,868.0,97.0,5.65,16.5,743.0,541.01,426.46
2016,6,15,15,30,857.0,95.0,5.6,16.0,703.0,495.29,388.47
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.5,446.85,346.58
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,397.23,302.74
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,345.35,256.38
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,291.08,207.73
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,237.63,160.24
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,185.23,115.64
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,133.37,76.93
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,84.33,49.9
2016,6,15,17,45,655.0,60.5,4.55,15.0,272.5,53.88,42.46
2016,6,15,18,0,613.0,55.0,4.4,15.0,223.0,45.42,34.92
2016,6,15,18,15,549.0,49.0,4.15,14.5,176.0,40.42,30.39
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,35.49,25.74
2016,6,15,18,45,387.0,34.0,3.7,13.5,89.5,27.99,18.62
2016,6,15,19,0,289.0,25.0,3.5,13.0,50.0,20.55,10.16
2016,6,15,19,15,144.5,12.5,3.35,13.0,25.0,9.83,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,9.44,0.0
2016,6,16,5,15,146.5,24.0,1.85,13.5,41.0,18.22,5.53
2016,6,16,5,30,293.0,36.0,1.9,14.0,70.0,29.33,19.38
2016,6,16,5,45,381.5,45.0,1.95,14.5,111.5,36.5,26.43
2016,6,16,6,0,470.0,54.0,2.0,15.0,153.0,43.7,33.15
2016,6,16,6,15,527.5,60.5,1.9,15.0,199.5,48.68,37.81
2016,6,16,6,30,585.0,67.0,1.8,15.0,246.0,53.68,42.32
2016,6,16,6,45,626.5,72.5,1.7,15.5,295.5,68.3,45.1
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,115.76,67.09
2016,6,16,7,15,487.0,133.0,1.55,16.0,342.0,169.02,113.92
2016,6,16,7,30,306.0,188.0,1.5,16.0,339.0,201.36,148.13
2016,6,16,7,45,270.5,217.0,1.45,16.5,360.5,233.51,176.06
2016,6,16,8,0,235.0,246.0,1.4,17.0,382.0,261.85,200.36
2016,6,16,8,15,192.5,272.0,1.45,17.0,390.0,278.72,215.51
2016,6,16,8,30,150.0,298.0,1.5,17.0,398.0,293.38,228.15
2016,6,16,8,45,127.0,317.0,1.55,17.5,405.0,307.6,239.17
2016,6,16,9,0,104.0,336.0,1.6,18.0,412.0,314.3,243.97
2016,6,16,9,15,254.0,330.0,1.7,18.0,529.5,410.03,317.25
2016,6,16,9,30,404.0,324.0,1.8,18.0,647.0,512.89,394.44
2016,6,16,9,45,650.5,209.5,1.9,18.5,755.0,596.97,457.99
2016,6,16,10,0,897.0,95.0,2.0,19.0,863.0,678.33,519.46
2016,6,16,10,15,902.5,96.0,2.1,19.0,889.5,709.94,542.76
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,738.71,564.1
2016,6,16,10,45,913.0,97.0,2.35,19.5,936.5,763.28,581.49
2016,6,16,11,0,918.0,97.0,2.5,20.0,957.0,784.71,595.73
2016,6,16,11,15,920.5,97.5,2.65,20.0,970.0,801.4,607.71
2016,6,16,11,30,923.0,98.0,2.8,20.0,983.0,814.7,617.45
2016,6,16,11,45,924.5,98.0,2.95,20.0,989.0,823.37,624.06
2016,6,16,12,0,926.0,98.0,3.1,20.0,995.0,828.59,628.39
2016,6,16,12,15,926.0,97.5,3.2,20.0,994.0,828.76,629.03
2016,6,16,12,30,926.0,97.0,3.3,20.0,993.0,825.49,627.37
2016,6,16,12,45,923.5,97.0,3.4,20.0,984.0,817.2,622.32
2016,6,16,13,0,921.0,97.0,3.5,20.0,975.0,805.49,614.94
2016,6,16,13,15,918.5,96.5,3.5,20.0,959.5,789.96,604.44
2016,6,16,13,30,916.0,96.0,3.5,20.0,944.0,771.08,591.64
2016,6,16,13,45,913.5,94.0,3.55,20.0,922.5,747.64,575.12
2016,6,16,14,0,911.0,92.0,3.6,20.0,901.0,721.0,555.79
2016,6,16,14,15,905.0,91.0,3.6,20.0,872.0,689.82,532.58
2016,6,16,14,30,899.0,90.0,3.6,20.0,843.0,655.91,506.94
2016,6,16,14,45,892.0,88.0,3.6,20.0,809.0,617.99,477.8
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,577.79,446.26
2016,6,16,15,15,875.0,84.5,3.55,20.0,736.0,534.37,411.38
2016,6,16,15,30,865.0,83.0,3.5,20.0,697.0,489.34,374.35
2016,6,16,15,45,852.5,80.5,3.5,20.0,653.5,440.99,333.92
2016,6,16,16,0,840.0,78.0,3.5,20.0,610.0,391.74,291.72
2016,6,16,16,15,822.5,75.5,3.45,19.5,563.0,340.2,247.35
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,288.76,202.4
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,233.32,154.26
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,181.86,111.19
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,130.12,73.05
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,81.08,46.23
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,50.79,39.22
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,46.82,35.72
2016,6,16,18,15,555.0,46.5,2.7,17.5,175.0,38.58,28.39
2016,6,16,18,30,493.0,41.0,2.5,17.0,129.0,33.97,24.09
2016,6,16,18,45,396.5,32.5,2.35,16.5,89.5,26.82,17.39
2016,6,16,19,0,300.0,24.0,2.2,16.0,50.0,19.75,9.49
2016,6,16,19,15,150.0,12.0,2.1,15.5,25.0,9.68,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,10.23,0.0
2016,6,17,5,15,181.0,21.5,2.45,15.0,42.5,17.43,4.85
2016,6,17,5,30,362.0,30.0,2.5,15.0,72.0,24.73,15.36
2016,6,17,5,45,443.0,37.5,2.6,15.5,113.5,30.93,21.44
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,37.2,27.27
2016,6,17,6,15,577.5,50.5,2.7,16.0,201.5,41.73,31.49
2016,6,17,6,30,631.0,56.0,2.7,16.0,248.0,50.08,38.95
2016,6,17,6,45,666.5,60.5,2.7,16.5,296.5,64.1,41.39
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,112.04,62.71
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,161.01,96.58
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,212.18,138.15
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,263.76,182.65
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,318.52,230.18
2016,6,17,8,15,482.5,188.0,2.75,18.0,473.5,327.98,248.84
2016,6,17,8,30,168.0,298.0,2.8,18.0,409.0,300.55,233.88
2016,6,17,8,45,511.5,191.5,2.85,18.5,560.5,397.53,307.2
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,510.93,393.8
2016,6,17,9,15,539.5,230.5,2.95,19.0,633.5,494.58,382.43
2016,6,17,9,30,224.0,376.0,3.0,19.0,555.0,435.16,336.5
2016,6,17,9,45,144.5,381.0,3.05,19.5,498.5,400.78,309.67
2016,6,17,10,0,65.0,386.0,3.1,20.0,442.0,352.05,271.24
2016,6,17,10,15,81.5,409.5,3.15,20.0,481.5,386.06,297.13
2016,6,17,10,30,98.0,433.0,3.2,20.0,521.0,420.84,323.13
2016,6,17,10,45,75.5,425.5,3.25,20.5,494.5,401.86,307.7
2016,6,17,11,0,53.0,418.0,3.3,21.0,468.0,381.36,291.3
2016,6,17,11,15,103.0,449.5,3.3,21.0,548.0,448.07,341.85
2016,6,17,11,30,153.0,481.0,3.3,21.0,628.0,526.09,399.43
2016,6,17,11,45,167.0,484.0,3.35,21.0,645.5,541.9,410.85
2016,6,17,12,0,181.0,487.0,3.4,21.0,663.0,556.83,421.94
2016,6,17,12,15,120.0,465.0,3.4,21.0,582.0,490.17,372.21
2016,6,17,12,30,59.0,443.0,3.4,21.0,501.0,411.68,313.37
2016,6,17,12,45,36.0,356.5,3.45,21.0,392.0,320.4,245.16
2016,6,17,13,0,13.0,270.0,3.5,21.0,283.0,222.3,170.12
2016,6,17,13,15,11.0,240.0,3.5,21.0,250.5,196.5,150.41
2016,6,17,13,30,9.0,210.0,3.5,21.0,218.0,170.85,130.53
2016,6,17,13,45,9.0,215.0,3.5,21.0,223.5,174.35,133.41
2016,6,17,14,0,9.0,220.0,3.5,21.0,229.0,177.77,136.2
2016,6,17,14,15,11.0,238.5,3.6,20.5,248.5,193.02,148.61
2016,6,17,14,30,13.0,257.0,3.7,20.0,268.0,207.96,160.8
2016,6,17,14,45,11.5,245.0,3.8,20.0,254.5,196.75,152.21
2016,6,17,15,0,10.0,233.0,3.9,20.0,241.0,185.65,143.73
2016,6,17,15,15,121.5,277.0,4.05,19.5,364.0,286.06,223.59
2016,6,17,15,30,233.0,321.0,4.2,19.0,487.0,364.24,283.84
2016,6,17,15,45,233.5,299.0,4.35,19.0,456.0,333.75,259.44
2016,6,17,16,0,234.0,277.0,4.5,19.0,425.0,302.83,234.54
2016,6,17,16,15,196.5,257.0,4.65,18.5,375.0,260.46,201.4
2016,6,17,16,30,159.0,237.0,4.8,18.0,325.0,221.74,171.16
2016,6,17,16,45,89.0,200.5,4.95,18.0,249.0,167.76,129.67
2016,6,17,17,0,19.0,164.0,5.1,18.0,173.0,124.58,97.44
2016,6,17,17,15,9.5,101.0,5.1,17.5,105.5,77.44,59.18
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,29.01,19.0
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,24.4,16.08
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,19.79,12.0
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,15.58,8.22
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,11.39,4.4
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,7.96,1.22
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,4.54,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.27,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,47.5,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,95.0,10.0,2.4,13.0,12.0,7.87,0.0
2016,6,18,5,15,228.0,21.0,2.45,13.5,42.5,17.16,4.59
2016,6,18,5,30,361.0,32.0,2.5,14.0,73.0,26.36,16.81
2016,6,18,5,45,447.0,39.5,2.65,14.5,116.0,32.55,22.95
2016,6,18,6,0,533.0,47.0,2.8,15.0,159.0,38.82,28.83
2016,6,18,6,15,590.0,52.5,2.8,15.0,207.0,43.36,33.07
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,51.88,40.71
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,65.58,43.04
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,115.09,64.76
2016,6,18,7,15,756.5,70.5,2.8,16.5,408.0,166.2,99.88
2016,6,18,7,30,786.0,74.0,2.8,17.0,459.0,219.72,143.01
2016,6,18,7,45,807.5,77.0,2.8,17.5,509.0,272.91,188.79
2016,6,18,8,0,829.0,80.0,2.8,18.0,559.0,329.33,237.7
2016,6,18,8,15,846.5,82.0,2.8,18.0,606.5,381.17,283.13
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,432.9,327.62
2016,6,18,8,45,877.5,86.5,2.8,18.5,698.0,482.85,369.0
2016,6,18,9,0,891.0,89.0,2.8,19.0,742.0,531.78,408.31
2016,6,18,9,15,901.5,90.5,2.8,19.0,781.5,576.94,444.46
2016,6,18,9,30,912.0,92.0,2.8,19.0,821.0,620.32,478.35
2016,6,18,9,45,917.0,95.0,2.85,19.5,854.0,659.54,507.59
2016,6,18,10,0,922.0,98.0,2.9,20.0,887.0,696.14,534.18
2016,6,18,10,15,928.0,99.5,2.95,20.0,915.0,729.35,558.84
2016,6,18,10,30,934.0,101.0,3.0,20.0,943.0,759.66,581.04
2016,6,18,10,45,939.5,101.0,3.05,20.5,964.5,785.28,598.53
2016,6,18,11,0,945.0,101.0,3.1,21.0,986.0,807.69,612.8
2016,6,18,11,15,948.0,101.5,3.2,21.0,1000.0,825.28,625.0
2016,6,18,11,30,951.0,102.0,3.3,21.0,1014.0,839.4,634.89
2016,6,18,11,45,953.0,101.5,3.45,21.5,1020.5,848.37,640.37
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,853.8,643.5
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.5,854.52,644.44
2016,6,18,12,30,955.0,101.0,3.8,22.0,1026.0,851.68,643.05
2016,6,18,12,45,956.5,99.0,3.95,22.0,1018.0,844.78,639.17
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,834.24,632.83
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,818.28,622.09
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,798.82,608.98
2016,6,18,13,45,948.5,96.0,4.2,22.0,956.5,774.94,592.47
2016,6,18,14,0,944.0,96.0,4.3,22.0,934.0,747.84,572.99
2016,6,18,14,15,938.5,94.5,4.3,22.0,905.0,715.7,549.21
2016,6,18,14,30,933.0,93.0,4.3,22.0,876.0,680.69,522.9
2016,6,18,14,45,923.5,92.5,4.35,22.0,840.5,641.45,492.99
2016,6,18,15,0,914.0,92.0,4.4,22.0,805.0,599.99,460.8
2016,6,18,15,15,904.0,90.5,4.45,22.0,765.0,555.42,425.44
2016,6,18,15,30,894.0,89.0,4.5,22.0,725.0,509.15,387.76
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.5,459.24,346.3
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,408.65,303.24
2016,6,18,16,15,844.0,84.5,4.6,21.5,585.5,355.76,257.97
2016,6,18,16,30,826.0,82.0,4.6,21.0,537.0,300.42,210.09
2016,6,18,16,45,801.5,79.0,4.6,21.0,486.5,245.57,162.6
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,192.14,118.16
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.0,138.81,78.93
2016,6,18,17,30,713.0,68.0,4.6,20.0,332.0,88.35,51.09
2016,6,18,17,45,669.0,63.0,4.6,19.5,281.5,56.03,43.55
2016,6,18,18,0,625.0,58.0,4.6,19.0,231.0,47.77,36.39
2016,6,18,18,15,560.5,51.5,4.5,18.5,183.0,42.43,31.63
2016,6,18,18,30,496.0,45.0,4.4,18.0,135.0,37.14,26.73
2016,6,18,18,45,397.0,36.0,4.35,17.5,94.0,29.65,19.72
2016,6,18,19,0,298.0,27.0,4.3,17.0,53.0,22.23,11.5
2016,6,18,19,15,149.0,13.5,4.2,16.5,26.5,10.92,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,94.0,10.0,2.4,14.0,13.0,7.87,0.0
2016,6,19,5,15,231.5,21.5,2.4,14.5,44.0,17.6,4.62
2016,6,19,5,30,369.0,33.0,2.4,15.0,75.0,27.24,17.45
2016,6,19,5,45,455.5,41.0,2.4,15.5,118.5,33.81,23.94
2016,6,19,6,0,542.0,49.0,2.4,16.0,162.0,40.46,30.14
2016,6,19,6,15,597.5,54.5,2.35,16.5,210.5,44.94,34.26
2016,6,19,6,30,653.0,60.0,2.3,17.0,259.0,53.55,41.86
2016,6,19,6,45,594.5,81.0,2.3,17.5,287.0,71.7,49.15
2016,6,19,7,0,536.0,102.0,2.3,18.0,315.0,120.37,75.67
2016,6,19,7,15,450.0,139.0,2.35,18.5,334.5,166.38,112.52
2016,6,19,7,30,364.0,176.0,2.4,19.0,354.0,203.61,146.2
2016,6,19,7,45,596.0,129.0,2.45,19.5,457.0,256.75,181.71
2016,6,19,8,0,828.0,82.0,2.5,20.0,560.0,329.96,236.09
2016,6,19,8,15,844.0,84.5,2.5,20.5,606.5,381.66,280.37
2016,6,19,8,30,860.0,87.0,2.5,21.0,653.0,433.11,323.47
2016,6,19,8,45,871.0,89.5,2.55,21.5,696.0,481.77,363.4
2016,6,19,9,0,882.0,92.0,2.6,22.0,739.0,529.19,401.17
2016,6,19,9,15,892.0,94.0,2.6,22.5,777.5,574.16,435.83
2016,6,19,9,30,902.0,96.0,2.6,23.0,816.0,617.33,468.11
2016,6,19,9,45,917.0,92.5,2.6,23.5,851.5,656.89,496.98
2016,6,19,10,0,932.0,89.0,2.6,24.0,887.0,694.49,523.71
2016,6,19,10,15,937.5,90.0,2.6,24.0,914.0,727.28,547.37
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,757.14,568.57
2016,6,19,10,45,944.0,93.5,2.65,24.5,961.0,781.87,584.99
2016,6,19,11,0,945.0,96.0,2.7,25.0,981.0,803.17,598.03
2016,6,19,11,15,947.5,96.5,2.85,25.0,994.5,820.44,610.13
2016,6,19,11,30,950.0,97.0,3.0,25.0,1008.0,834.23,619.95
2016,6,19,11,45,946.0,100.5,3.2,25.0,1013.0,841.85,625.98
2016,6,19,12,0,942.0,104.0,3.4,25.0,1018.0,845.85,629.63
2016,6,19,12,15,942.0,104.0,3.6,25.0,1017.0,846.6,631.13
2016,6,19,12,30,942.0,104.0,3.8,25.0,1016.0,843.86,630.3
2016,6,19,12,45,932.0,109.5,4.0,25.0,1005.0,834.26,624.82
2016,6,19,13,0,922.0,115.0,4.2,25.0,994.0,821.33,617.05
2016,6,19,13,15,919.0,114.5,4.35,25.0,978.5,805.62,607.16
2016,6,19,13,30,916.0,114.0,4.5,25.0,963.0,786.56,594.74
2016,6,19,13,45,917.0,109.5,4.65,25.0,942.0,763.82,579.32
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,737.66,561.09
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.5,706.43,539.53
2016,6,19,14,30,906.0,103.0,5.0,24.0,864.0,672.43,515.34
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.5,634.46,486.58
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,594.04,455.24
2016,6,19,15,15,884.5,95.5,5.2,23.5,755.5,550.03,420.91
2016,6,19,15,30,874.0,94.0,5.2,23.0,716.0,504.38,384.3
2016,6,19,15,45,861.0,91.5,5.25,23.0,672.0,455.42,343.47
2016,6,19,16,0,848.0,89.0,5.3,23.0,628.0,405.56,300.9
2016,6,19,16,15,830.5,86.5,5.3,22.5,580.0,351.71,254.89
2016,6,19,16,30,813.0,84.0,5.3,22.0,532.0,299.13,209.18
2016,6,19,16,45,788.0,81.5,5.35,22.0,482.0,245.26,162.58
2016,6,19,17,0,763.0,79.0,5.4,22.0,432.0,192.87,119.05
2016,6,19,17,15,731.0,75.0,5.35,21.5,381.0,140.29,80.36
2016,6,19,17,30,699.0,71.0,5.3,21.0,330.0,90.6,52.82
2016,6,19,17,45,654.0,66.0,5.25,20.5,279.5,53.71,41.35
2016,6,19,18,0,609.0,61.0,5.2,20.0,229.0,49.81,38.01
2016,6,19,18,15,544.5,54.0,5.05,19.5,181.5,44.19,33.02
2016,6,19,18,30,480.0,47.0,4.9,19.0,134.0,38.59,27.87
2016,6,19,18,45,383.0,37.5,4.8,18.5,93.5,30.79,20.61
2016,6,19,19,0,286.0,28.0,4.7,18.0,53.0,23.02,12.12
2016,6,19,19,15,143.0,14.0,4.65,17.5,26.5,11.32,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,90.0,11.0,4.1,13.0,13.0,8.65,0.0
2016,6,20,5,15,233.0,22.5,4.2,13.5,45.0,18.46,4.92
2016,6,20,5,30,376.0,34.0,4.3,14.0,77.0,28.11,18.23
2016,6,20,5,45,470.5,41.0,4.4,14.5,121.5,33.92,24.11
2016,6,20,6,0,565.0,48.0,4.5,15.0,166.0,39.89,29.74
2016,6,20,6,15,621.5,53.5,4.5,15.5,215.5,44.46,33.95
2016,6,20,6,30,678.0,59.0,4.5,16.0,265.0,53.08,41.6
2016,6,20,6,45,720.0,62.5,4.5,16.5,317.5,65.19,43.09
2016,6,20,7,0,762.0,66.0,4.5,17.0,370.0,115.95,64.35
2016,6,20,7,15,790.0,69.5,4.5,17.5,421.5,168.82,100.44
2016,6,20,7,30,818.0,73.0,4.5,18.0,473.0,223.9,144.87
2016,6,20,7,45,839.5,75.5,4.5,18.5,523.5,281.39,194.33
2016,6,20,8,0,861.0,78.0,4.5,19.0,574.0,336.2,242.36
2016,6,20,8,15,876.5,80.5,4.45,19.0,622.0,389.4,289.34
2016,6,20,8,30,892.0,83.0,4.4,19.0,670.0,442.24,335.17
2016,6,20,8,45,905.0,84.5,4.35,19.5,714.0,492.48,377.17
2016,6,20,9,0,918.0,86.0,4.3,20.0,758.0,541.59,416.98
2016,6,20,9,15,927.0,87.5,4.3,20.0,797.0,587.14,453.9
2016,6,20,9,30,936.0,89.0,4.3,20.0,836.0,630.71,488.4
2016,6,20,9,45,931.0,97.0,4.3,20.5,866.0,668.97,517.05
2016,6,20,10,0,926.0,105.0,4.3,21.0,896.0,703.78,542.38
2016,6,20,10,15,931.0,106.0,4.35,21.0,923.0,736.08,566.67
2016,6,20,10,30,936.0,107.0,4.4,21.0,950.0,765.42,588.52
2016,6,20,10,45,940.0,107.5,4.45,21.5,970.5,790.49,605.87
2016,6,20,11,0,944.0,108.0,4.5,22.0,991.0,812.29,620.12
2016,6,20,11,15,946.0,108.5,4.55,22.0,1004.5,829.17,631.78
2016,6,20,11,30,948.0,109.0,4.6,22.0,1018.0,842.55,641.06
2016,6,20,11,45,950.0,108.5,4.65,22.5,1024.5,851.59,646.13
2016,6,20,12,0,952.0,108.0,4.7,23.0,1031.0,857.11,648.84
2016,6,20,12,15,951.5,108.0,4.8,23.0,1029.5,857.53,649.69
2016,6,20,12,30,951.0,108.0,4.9,23.0,1028.0,854.41,648.19
2016,6,20,12,45,953.0,105.0,5.05,23.0,1020.0,847.25,644.22
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,836.44,637.74
2016,6,20,13,15,952.0,101.5,5.3,22.5,996.5,820.26,628.45
2016,6,20,13,30,949.0,101.0,5.4,22.0,981.0,800.62,616.65
2016,6,20,13,45,943.5,101.0,5.55,22.0,958.0,776.2,599.58
2016,6,20,14,0,938.0,101.0,5.7,22.0,935.0,748.63,579.6
2016,6,20,14,15,932.0,99.5,5.75,22.0,905.5,716.44,555.48
2016,6,20,14,30,926.0,98.0,5.8,22.0,876.0,681.41,528.79
2016,6,20,14,45,915.0,98.5,5.9,22.0,840.5,642.42,498.64
2016,6,20,15,0,904.0,99.0,6.0,22.0,805.0,601.34,466.18
2016,6,20,15,15,894.0,97.0,6.0,21.5,764.5,556.81,430.95
2016,6,20,15,30,884.0,95.0,6.0,21.0,724.0,510.59,393.36
2016,6,20,15,45,868.5,93.5,6.05,21.0,679.0,460.93,351.41
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,410.57,307.91
2016,6,20,16,15,834.5,89.5,6.05,20.5,586.0,356.24,260.95
2016,6,20,16,30,816.0,87.0,6.0,20.0,538.0,303.13,214.32
2016,6,20,16,45,793.0,83.5,5.95,19.5,487.5,248.69,166.98
2016,6,20,17,0,770.0,80.0,5.9,19.0,437.0,195.53,122.42
2016,6,20,17,15,432.5,113.0,5.8,18.5,309.5,129.82,84.9
2016,6,20,17,30,95.0,146.0,5.7,18.0,182.0,106.28,81.3
2016,6,20,17,45,85.5,125.5,5.6,18.0,154.0,88.41,72.18
2016,6,20,18,0,76.0,105.0,5.5,18.0,126.0,74.72,60.18
2016,6,20,18,15,64.0,84.5,5.4,17.5,100.0,60.83,47.89
2016,6,20,18,30,52.0,64.0,5.3,17.0,74.0,46.76,35.24
2016,6,20,18,45,31.5,46.0,5.25,16.5,51.5,34.02,23.57
2016,6,20,19,0,11.0,28.0,5.2,16.0,29.0,21.16,10.86
2016,6,20,19,15,5.5,14.0,5.1,15.5,14.5,10.87,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.5,3.05,13.5,6.0,0.0,0.0
2016,6,21,5,0,77.0,11.0,3.1,14.0,12.0,8.65,0.0
2016,6,21,5,15,214.0,22.5,3.15,14.0,43.0,18.41,4.61
2016,6,21,5,30,351.0,34.0,3.2,14.0,74.0,28.0,18.12
2016,6,21,5,45,447.5,41.0,3.25,14.5,117.5,33.77,23.98
2016,6,21,6,0,544.0,48.0,3.3,15.0,161.0,39.71,29.59
2016,6,21,6,15,600.5,54.0,3.25,15.5,210.0,44.61,34.09
2016,6,21,6,30,657.0,60.0,3.2,16.0,259.0,53.61,42.08
2016,6,21,6,45,701.0,63.0,3.2,16.5,310.5,64.49,43.08
2016,6,21,7,0,745.0,66.0,3.2,17.0,362.0,113.9,63.37
