Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,7,15,772.5,69.0,3.2,17.5,412.5,165.32,98.2
2016,6,21,7,30,800.0,72.0,3.2,18.0,463.0,218.9,141.2
2016,6,21,7,45,822.5,74.5,3.2,18.5,513.0,275.67,189.73
2016,6,21,8,0,845.0,77.0,3.2,19.0,563.0,329.87,236.86
2016,6,21,8,15,860.5,79.0,3.15,19.5,610.0,381.83,281.93
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,433.47,325.68
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,482.5,366.32
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,530.37,404.78
2016,6,21,9,15,909.0,85.5,3.1,21.5,781.5,575.17,439.79
2016,6,21,9,30,918.0,87.0,3.1,22.0,820.0,618.07,472.31
2016,6,21,9,45,919.5,91.5,3.1,22.5,851.5,656.76,500.78
2016,6,21,10,0,921.0,96.0,3.1,23.0,883.0,692.58,526.4
2016,6,21,10,15,926.5,97.0,3.1,23.0,910.0,725.12,550.2
2016,6,21,10,30,932.0,98.0,3.1,23.0,937.0,754.76,571.53
2016,6,21,10,45,934.0,99.5,3.15,23.5,957.0,779.18,587.98
2016,6,21,11,0,936.0,101.0,3.2,24.0,977.0,800.27,601.22
2016,6,21,11,15,938.0,101.5,3.25,24.0,990.5,817.09,612.52
2016,6,21,11,30,940.0,102.0,3.3,24.0,1004.0,830.45,621.53
2016,6,21,11,45,940.0,103.0,3.4,24.5,1009.5,839.15,626.49
2016,6,21,12,0,940.0,104.0,3.5,25.0,1015.0,844.33,629.14
2016,6,21,12,15,939.5,104.0,3.65,25.0,1014.0,844.78,630.15
2016,6,21,12,30,939.0,104.0,3.8,25.0,1013.0,841.75,628.87
2016,6,21,12,45,934.5,105.5,3.95,25.0,1003.5,833.31,623.95
2016,6,21,13,0,930.0,107.0,4.1,25.0,994.0,821.45,616.73
2016,6,21,13,15,927.0,106.5,4.25,25.0,978.5,805.7,606.82
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,786.57,594.56
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,762.64,578.38
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,735.58,559.67
2016,6,21,14,15,908.5,103.0,4.95,24.5,889.0,704.19,538.18
2016,6,21,14,30,902.0,102.0,5.1,24.0,860.0,670.06,514.06
2016,6,21,14,45,893.5,100.5,5.25,24.0,825.5,631.77,485.13
2016,6,21,15,0,885.0,99.0,5.4,24.0,791.0,591.26,453.77
2016,6,21,15,15,874.5,97.0,5.5,23.5,751.0,547.28,419.65
2016,6,21,15,30,864.0,95.0,5.6,23.0,711.0,501.7,383.2
2016,6,21,15,45,849.5,93.0,5.7,22.5,667.0,453.02,343.22
2016,6,21,16,0,835.0,91.0,5.8,22.0,623.0,403.57,301.46
2016,6,21,16,15,817.5,88.5,5.8,21.5,576.0,350.48,255.8
2016,6,21,16,30,800.0,86.0,5.8,21.0,529.0,298.57,210.4
2016,6,21,16,45,775.5,83.0,5.8,20.5,479.0,245.08,164.15
2016,6,21,17,0,751.0,80.0,5.8,20.0,429.0,193.04,120.75
2016,6,21,17,15,719.5,76.0,5.75,19.5,378.5,141.16,82.04
2016,6,21,17,30,688.0,72.0,5.7,19.0,328.0,87.77,50.58
2016,6,21,17,45,641.0,67.5,5.7,18.5,278.0,54.61,42.48
2016,6,21,18,0,594.0,63.0,5.7,18.0,228.0,51.11,39.48
2016,6,21,18,15,529.0,56.0,5.55,17.5,181.0,45.57,34.52
2016,6,21,18,30,464.0,49.0,5.4,17.0,134.0,40.05,29.4
2016,6,21,18,45,364.5,39.5,5.3,16.5,93.5,32.31,22.12
2016,6,21,19,0,265.0,30.0,5.2,16.0,53.0,24.62,13.62
2016,6,21,19,15,132.5,15.0,5.1,15.5,26.5,12.13,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,12.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,13.0,12.0,8.65,0.0
2016,6,22,5,15,224.0,22.5,5.7,13.0,43.5,18.45,4.35
2016,6,22,5,30,367.0,34.0,5.9,13.0,75.0,28.08,18.22
2016,6,22,5,45,451.5,42.5,6.1,13.5,118.5,35.01,25.14
2016,6,22,6,0,536.0,51.0,6.3,14.0,162.0,41.98,31.69
2016,6,22,6,15,594.0,57.0,6.25,14.0,211.0,46.8,36.23
2016,6,22,6,30,652.0,63.0,6.2,14.0,260.0,51.65,40.65
2016,6,22,6,45,691.5,67.5,6.2,14.5,311.0,67.22,46.22
2016,6,22,7,0,731.0,72.0,6.2,15.0,362.0,116.91,67.16
2016,6,22,7,15,759.5,75.5,6.15,15.5,413.0,168.14,102.23
2016,6,22,7,30,788.0,79.0,6.1,16.0,464.0,221.68,145.73
2016,6,22,7,45,812.5,81.0,6.1,16.5,514.0,274.99,192.19
2016,6,22,8,0,837.0,83.0,6.1,17.0,564.0,331.77,242.32
2016,6,22,8,15,853.0,85.5,6.0,17.0,611.5,384.01,289.21
2016,6,22,8,30,869.0,88.0,5.9,17.0,659.0,435.98,335.12
2016,6,22,8,45,884.5,88.5,5.8,17.5,703.0,485.53,377.39
2016,6,22,9,0,900.0,89.0,5.7,18.0,747.0,534.21,417.73
2016,6,22,9,15,909.5,90.5,5.6,18.0,786.0,579.34,455.03
2016,6,22,9,30,919.0,92.0,5.5,18.0,825.0,622.6,489.9
2016,6,22,9,45,927.5,92.5,5.45,18.5,858.5,662.27,520.38
2016,6,22,10,0,936.0,93.0,5.4,19.0,892.0,699.55,548.25
2016,6,22,10,15,941.5,94.0,5.35,19.0,919.5,732.61,573.4
2016,6,22,10,30,947.0,95.0,5.3,19.0,947.0,762.7,595.91
2016,6,22,10,45,951.0,95.0,5.25,19.0,968.0,787.74,614.38
2016,6,22,11,0,955.0,95.0,5.2,19.0,989.0,809.46,629.3
2016,6,22,11,15,958.0,95.5,5.15,19.0,1003.0,827.44,641.48
2016,6,22,11,30,961.0,96.0,5.1,19.0,1017.0,841.91,651.18
2016,6,22,11,45,962.5,96.0,5.05,19.0,1023.5,851.22,657.24
2016,6,22,12,0,964.0,96.0,5.0,19.0,1030.0,856.94,660.85
2016,6,22,12,15,964.0,96.0,5.0,19.0,1029.5,857.87,661.46
2016,6,22,12,30,964.0,96.0,5.0,19.0,1029.0,855.2,659.63
2016,6,22,12,45,953.5,102.0,5.0,19.0,1018.0,845.69,653.03
2016,6,22,13,0,943.0,108.0,5.0,19.0,1007.0,832.74,644.09
2016,6,22,13,15,940.5,107.5,5.0,19.0,991.5,817.23,633.4
2016,6,22,13,30,938.0,107.0,5.0,19.0,976.0,798.28,620.28
2016,6,22,13,45,932.0,107.0,5.05,19.0,953.5,773.85,602.52
2016,6,22,14,0,926.0,107.0,5.1,19.0,931.0,746.31,582.13
2016,6,22,14,15,920.0,105.5,5.1,19.0,902.0,714.55,558.09
2016,6,22,14,30,914.0,104.0,5.1,19.0,873.0,680.0,531.52
2016,6,22,14,45,905.5,102.5,5.1,19.0,838.0,641.31,501.3
2016,6,22,15,0,897.0,101.0,5.1,19.0,803.0,600.36,468.7
2016,6,22,15,15,886.0,99.0,5.1,18.5,762.5,555.65,433.28
2016,6,22,15,30,875.0,97.0,5.1,18.0,722.0,509.34,395.55
2016,6,22,15,45,862.0,94.5,5.1,18.0,677.5,460.38,353.96
2016,6,22,16,0,849.0,92.0,5.1,18.0,633.0,410.5,310.59
2016,6,22,16,15,830.5,89.5,5.1,17.5,584.5,356.4,263.65
2016,6,22,16,30,812.0,87.0,5.1,17.0,536.0,303.52,216.94
2016,6,22,16,45,787.5,83.5,5.2,17.0,485.5,248.95,168.91
2016,6,22,17,0,763.0,80.0,5.3,17.0,435.0,195.82,123.84
2016,6,22,17,15,731.0,76.0,5.4,16.5,384.0,143.18,84.09
2016,6,22,17,30,699.0,72.0,5.5,16.0,333.0,93.41,55.39
2016,6,22,17,45,650.5,67.5,5.6,15.5,282.0,54.73,43.12
2016,6,22,18,0,602.0,63.0,5.7,15.0,231.0,51.2,40.06
2016,6,22,18,15,536.0,56.0,5.7,14.5,183.5,45.63,35.02
2016,6,22,18,30,470.0,49.0,5.7,14.0,136.0,40.09,29.82
2016,6,22,18,45,367.5,39.5,5.7,14.0,95.0,32.32,22.39
2016,6,22,19,0,265.0,30.0,5.7,14.0,54.0,24.61,13.8
2016,6,22,19,15,132.5,15.0,5.7,13.5,27.0,12.13,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,47.0,5.0,5.55,12.0,6.0,0.0,0.0
2016,6,23,5,0,94.0,10.0,5.7,12.0,12.0,7.87,0.0
2016,6,23,5,15,239.0,21.0,5.75,12.5,43.5,17.23,3.36
2016,6,23,5,30,384.0,32.0,5.8,13.0,75.0,26.51,16.86
2016,6,23,5,45,477.0,39.0,5.9,13.5,119.5,32.38,22.82
2016,6,23,6,0,570.0,46.0,6.0,14.0,164.0,38.4,28.51
2016,6,23,6,15,626.0,51.5,5.95,14.0,213.5,46.58,36.04
2016,6,23,6,30,682.0,57.0,5.9,14.0,263.0,51.55,40.56
2016,6,23,6,45,724.5,60.0,5.9,14.5,315.0,61.65,41.58
2016,6,23,7,0,767.0,63.0,5.9,15.0,367.0,112.24,62.07
2016,6,23,7,15,794.5,66.5,5.75,15.5,418.5,165.29,98.31
2016,6,23,7,30,822.0,70.0,5.6,16.0,470.0,224.06,146.13
2016,6,23,7,45,844.0,72.0,5.45,16.5,520.5,277.98,193.19
2016,6,23,8,0,866.0,74.0,5.3,17.0,571.0,332.77,241.77
2016,6,23,8,15,881.0,76.0,5.15,17.5,618.5,385.65,288.6
2016,6,23,8,30,896.0,78.0,5.0,18.0,666.0,438.13,334.03
2016,6,23,8,45,908.5,79.5,4.85,18.5,709.5,488.39,376.42
2016,6,23,9,0,921.0,81.0,4.7,19.0,753.0,537.48,416.49
2016,6,23,9,15,929.0,82.0,4.6,19.0,791.5,582.27,452.99
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,625.02,486.91
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,663.79,515.87
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,699.6,541.79
2016,6,23,10,15,942.5,92.0,4.3,20.0,919.0,731.43,565.74
2016,6,23,10,30,946.0,93.0,4.3,20.0,945.0,760.19,587.05
2016,6,23,10,45,948.0,94.0,4.3,20.5,964.0,784.65,603.78
2016,6,23,11,0,950.0,95.0,4.3,21.0,983.0,805.72,616.95
2016,6,23,11,15,951.0,95.0,4.4,21.0,995.5,821.7,628.13
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,834.15,637.12
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,842.61,643.41
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,847.52,647.31
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,847.69,648.29
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,844.31,646.84
2016,6,23,12,45,948.5,94.5,5.15,21.0,1006.0,835.83,641.83
2016,6,23,13,0,945.0,95.0,5.3,21.0,997.0,823.85,634.37
2016,6,23,13,15,942.0,94.5,5.45,21.0,981.5,807.93,624.1
2016,6,23,13,30,939.0,94.0,5.6,21.0,966.0,788.58,611.33
2016,6,23,13,45,936.5,92.5,5.75,21.0,944.0,765.39,595.21
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,738.92,575.86
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,707.7,553.48
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,673.64,528.36
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.5,635.91,498.82
2016,6,23,15,0,913.0,84.0,6.3,20.0,798.0,595.65,466.61
2016,6,23,15,15,902.5,82.5,6.3,19.5,758.0,551.03,430.86
2016,6,23,15,30,892.0,81.0,6.3,19.0,718.0,504.75,392.75
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.5,455.54,350.61
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,405.29,306.6
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,352.85,260.48
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,300.43,213.75
2016,6,23,16,45,809.0,69.5,6.3,18.0,483.0,246.42,165.84
2016,6,23,17,0,785.0,67.0,6.3,18.0,433.0,189.83,117.69
2016,6,23,17,15,755.0,64.0,6.2,17.5,382.0,137.11,77.69
2016,6,23,17,30,725.0,61.0,6.1,17.0,331.0,86.96,48.77
2016,6,23,17,45,680.0,57.0,6.05,17.0,280.5,51.46,39.97
2016,6,23,18,0,635.0,53.0,6.0,17.0,230.0,47.82,36.75
2016,6,23,18,15,573.5,47.5,5.85,16.5,183.0,39.51,29.33
2016,6,23,18,30,512.0,42.0,5.7,16.0,136.0,34.88,25.01
2016,6,23,18,45,410.0,34.5,5.6,15.5,95.0,28.49,18.94
2016,6,23,19,0,308.0,27.0,5.5,15.0,54.0,22.24,11.9
2016,6,23,19,15,154.0,13.5,5.4,14.5,27.0,10.91,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,12.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,13.0,11.0,7.87,0.0
2016,6,24,5,15,245.5,20.5,4.95,13.0,42.5,16.84,2.76
2016,6,24,5,30,393.0,31.0,5.1,13.0,74.0,25.74,16.17
2016,6,24,5,45,478.5,38.5,5.35,13.5,118.0,32.0,22.48
2016,6,24,6,0,564.0,46.0,5.6,14.0,162.0,38.35,28.46
2016,6,24,6,15,621.5,51.5,5.55,14.0,211.5,46.54,36.0
2016,6,24,6,30,679.0,57.0,5.5,14.0,261.0,51.51,40.53
2016,6,24,6,45,715.5,62.0,5.5,14.5,312.5,62.49,50.19
2016,6,24,7,0,752.0,67.0,5.5,15.0,364.0,113.67,63.93
2016,6,24,7,15,781.0,70.5,5.35,15.5,416.0,166.12,99.58
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,220.92,143.93
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,275.39,191.42
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,332.89,242.07
2016,6,24,8,15,865.0,83.5,4.9,17.0,615.5,385.78,289.24
2016,6,24,8,30,881.0,86.0,4.8,17.0,663.0,438.39,335.34
2016,6,24,8,45,892.0,89.0,4.75,17.5,706.5,488.62,377.87
2016,6,24,9,0,903.0,92.0,4.7,18.0,750.0,537.57,418.09
2016,6,24,9,15,912.5,93.5,4.6,18.5,789.5,582.93,454.2
2016,6,24,9,30,922.0,95.0,4.5,19.0,829.0,626.41,487.7
2016,6,24,9,45,930.0,95.5,4.4,19.5,862.5,665.99,517.29
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,703.12,544.22
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,736.0,568.57
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,765.88,590.27
2016,6,24,10,45,950.5,99.5,4.1,20.5,971.5,791.21,607.53
2016,6,24,11,0,953.0,101.0,4.1,21.0,992.0,813.17,621.39
2016,6,24,11,15,955.5,101.5,4.1,21.0,1006.0,830.82,633.25
2016,6,24,11,30,958.0,102.0,4.1,21.0,1020.0,844.96,642.71
2016,6,24,11,45,958.0,102.5,4.2,21.5,1026.0,853.56,647.6
2016,6,24,12,0,958.0,103.0,4.3,22.0,1032.0,858.57,650.1
2016,6,24,12,15,957.5,103.0,4.45,22.0,1031.0,859.19,651.18
2016,6,24,12,30,957.0,103.0,4.6,22.0,1030.0,856.26,650.19
2016,6,24,12,45,949.0,107.0,4.75,22.0,1019.5,847.15,644.94
2016,6,24,13,0,941.0,111.0,4.9,22.0,1009.0,834.61,637.31
2016,6,24,13,15,938.0,110.5,5.05,22.0,993.5,818.85,627.4
2016,6,24,13,30,935.0,110.0,5.2,22.0,978.0,799.67,615.01
2016,6,24,13,45,931.0,109.0,5.35,22.0,955.5,776.0,598.41
2016,6,24,14,0,927.0,108.0,5.5,22.0,933.0,749.13,579.09
2016,6,24,14,15,921.0,106.5,5.5,22.0,904.0,717.42,555.25
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,682.9,528.91
2016,6,24,14,45,906.5,104.0,5.55,22.0,840.0,644.65,499.39
2016,6,24,15,0,898.0,103.0,5.6,22.0,805.0,604.13,467.47
2016,6,24,15,15,887.5,101.0,5.55,21.5,765.0,559.67,432.42
2016,6,24,15,30,877.0,99.0,5.5,21.0,725.0,513.56,395.08
2016,6,24,15,45,862.5,97.0,5.5,21.0,680.5,464.27,353.63
2016,6,24,16,0,848.0,95.0,5.5,21.0,636.0,414.18,310.55
2016,6,24,16,15,829.5,92.5,5.45,20.5,588.0,360.27,264.18
2016,6,24,16,30,811.0,90.0,5.4,20.0,540.0,307.39,217.93
2016,6,24,16,45,786.0,86.5,5.35,20.0,489.0,252.7,170.24
2016,6,24,17,0,761.0,83.0,5.3,20.0,438.0,199.5,125.52
2016,6,24,17,15,728.5,79.0,5.2,19.5,386.5,146.82,86.0
2016,6,24,17,30,696.0,75.0,5.1,19.0,335.0,92.6,53.48
2016,6,24,17,45,649.5,70.0,5.1,18.5,284.0,56.52,44.16
2016,6,24,18,0,603.0,65.0,5.1,18.0,233.0,52.7,40.89
2016,6,24,18,15,536.0,58.0,4.85,17.5,185.0,47.17,35.94
2016,6,24,18,30,469.0,51.0,4.6,17.0,137.0,41.67,30.84
2016,6,24,18,45,367.0,40.5,4.45,16.5,95.5,33.13,22.85
2016,6,24,19,0,265.0,30.0,4.3,16.0,54.0,24.6,13.73
2016,6,24,19,15,132.5,15.0,4.1,15.5,27.0,12.12,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,31.5,4.5,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,63.0,9.0,2.8,13.0,11.0,7.08,0.0
2016,6,25,5,15,203.5,21.5,2.8,13.5,41.0,17.58,2.66
2016,6,25,5,30,344.0,34.0,2.8,14.0,71.0,28.01,17.99
2016,6,25,5,45,437.5,42.0,2.85,14.5,115.0,34.54,24.62
2016,6,25,6,0,531.0,50.0,2.9,15.0,159.0,41.18,30.86
2016,6,25,6,15,590.0,56.0,2.8,15.5,208.0,46.02,35.33
2016,6,25,6,30,649.0,62.0,2.7,16.0,257.0,50.9,39.67
2016,6,25,6,45,691.0,66.5,2.65,16.5,308.5,64.99,51.99
2016,6,25,7,0,733.0,71.0,2.6,17.0,360.0,114.83,65.09
2016,6,25,7,15,762.5,74.5,2.6,17.5,411.5,166.32,99.48
2016,6,25,7,30,792.0,78.0,2.6,18.0,463.0,220.24,142.31
2016,6,25,7,45,815.5,80.5,2.65,18.5,513.5,273.97,188.11
2016,6,25,8,0,839.0,83.0,2.7,19.0,564.0,331.08,237.31
2016,6,25,8,15,855.5,85.5,2.7,19.5,611.5,383.68,282.67
2016,6,25,8,30,872.0,88.0,2.7,20.0,659.0,436.08,326.84
2016,6,25,8,45,885.5,89.5,2.75,20.5,703.0,485.81,367.88
2016,6,25,9,0,899.0,91.0,2.8,21.0,747.0,534.5,406.89
2016,6,25,9,15,909.0,93.0,2.8,21.5,786.5,580.42,442.53
2016,6,25,9,30,919.0,95.0,2.8,22.0,826.0,624.52,475.73
2016,6,25,9,45,921.5,99.0,2.85,22.5,858.5,663.61,504.51
2016,6,25,10,0,924.0,103.0,2.9,23.0,891.0,699.88,530.54
2016,6,25,10,15,930.0,104.0,2.95,23.0,918.5,733.06,554.91
2016,6,25,10,30,936.0,105.0,3.0,23.0,946.0,763.34,576.84
2016,6,25,10,45,939.5,106.0,3.05,23.5,967.0,788.73,593.91
2016,6,25,11,0,943.0,107.0,3.1,24.0,988.0,810.83,607.93
2016,6,25,11,15,945.5,107.5,3.2,24.0,1002.0,828.36,619.93
2016,6,25,11,30,948.0,108.0,3.3,24.0,1016.0,842.4,629.65
2016,6,25,11,45,948.5,108.5,3.4,24.0,1022.5,851.35,635.98
2016,6,25,12,0,949.0,109.0,3.5,24.0,1029.0,856.75,640.02
2016,6,25,12,15,949.0,109.0,3.65,24.0,1028.0,857.81,641.46
2016,6,25,12,30,949.0,109.0,3.8,24.0,1027.0,855.35,640.59
2016,6,25,12,45,949.5,107.5,3.95,24.0,1019.5,848.51,636.78
2016,6,25,13,0,950.0,106.0,4.1,24.0,1012.0,838.08,630.56
2016,6,25,13,15,947.0,105.5,4.2,24.0,996.5,822.22,620.4
2016,6,25,13,30,944.0,105.0,4.3,24.0,981.0,802.91,607.86
2016,6,25,13,45,939.0,104.5,4.4,24.0,958.5,778.76,591.17
2016,6,25,14,0,934.0,104.0,4.5,24.0,936.0,751.43,571.81
2016,6,25,14,15,928.0,102.5,4.55,23.5,906.5,719.55,549.74
2016,6,25,14,30,922.0,101.0,4.6,23.0,877.0,684.83,525.04
2016,6,25,14,45,913.5,100.0,4.7,23.0,842.0,646.36,496.08
2016,6,25,15,0,905.0,99.0,4.8,23.0,807.0,605.61,464.65
2016,6,25,15,15,894.5,97.0,4.8,22.5,767.0,560.89,429.97
2016,6,25,15,30,884.0,95.0,4.8,22.0,727.0,514.5,392.96
2016,6,25,15,45,870.0,93.0,4.8,22.0,682.0,465.15,351.86
2016,6,25,16,0,856.0,91.0,4.8,22.0,637.0,414.92,309.06
2016,6,25,16,15,838.0,88.0,4.8,21.5,589.0,360.24,262.48
2016,6,25,16,30,820.0,85.0,4.8,21.0,541.0,306.68,216.01
2016,6,25,16,45,797.0,82.0,4.85,21.0,490.5,252.4,168.83
2016,6,25,17,0,774.0,79.0,4.9,21.0,440.0,199.37,124.31
2016,6,25,17,15,742.0,75.0,4.85,20.5,388.5,146.02,84.31
2016,6,25,17,30,710.0,71.0,4.8,20.0,337.0,95.53,55.01
2016,6,25,17,45,665.5,66.0,4.8,19.5,286.0,53.86,41.64
2016,6,25,18,0,621.0,61.0,4.8,19.0,235.0,49.93,38.29
2016,6,25,18,15,556.5,54.5,4.7,18.5,186.5,44.67,33.6
2016,6,25,18,30,492.0,48.0,4.6,18.0,138.0,39.45,28.78
2016,6,25,18,45,390.0,38.5,4.55,17.5,96.5,31.62,21.46
2016,6,25,19,0,288.0,29.0,4.5,17.0,55.0,23.84,13.08
2016,6,25,19,15,144.0,14.5,4.45,16.5,27.5,11.72,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,3.5,13.5,35.0,12.9,0.06
2016,6,26,5,30,347.0,32.0,3.5,14.0,70.0,26.37,16.56
2016,6,26,5,45,435.0,40.5,3.5,14.5,112.5,33.33,23.53
2016,6,26,6,0,523.0,49.0,3.5,15.0,155.0,40.33,30.1
2016,6,26,6,15,580.5,55.0,3.4,15.0,203.5,45.17,34.64
2016,6,26,6,30,638.0,61.0,3.3,15.0,252.0,50.03,39.06
2016,6,26,6,45,678.5,65.5,3.2,15.5,302.0,63.52,50.91
2016,6,26,7,0,719.0,70.0,3.1,16.0,352.0,112.51,64.04
2016,6,26,7,15,747.5,73.5,3.05,16.5,403.0,163.05,97.92
2016,6,26,7,30,776.0,77.0,3.0,17.0,454.0,215.93,140.17
2016,6,26,7,45,798.5,80.0,2.95,18.0,503.5,268.95,185.25
2016,6,26,8,0,821.0,83.0,2.9,19.0,553.0,323.07,231.74
2016,6,26,8,15,837.5,85.5,2.9,19.5,599.5,376.99,278.17
2016,6,26,8,30,854.0,88.0,2.9,20.0,646.0,428.53,321.74
2016,6,26,8,45,867.0,89.5,2.9,20.5,689.0,477.21,361.98
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,524.85,400.19
2016,6,26,9,15,889.5,93.0,2.9,21.0,770.5,569.74,436.0
2016,6,26,9,30,899.0,95.0,2.9,21.0,809.0,612.82,469.54
2016,6,26,9,45,908.0,95.0,2.9,21.5,842.5,651.84,498.4
2016,6,26,10,0,917.0,95.0,2.9,22.0,876.0,688.56,524.83
2016,6,26,10,15,922.0,96.0,2.95,22.5,903.0,720.9,547.7
2016,6,26,10,30,927.0,97.0,3.0,23.0,930.0,750.32,568.05
2016,6,26,10,45,929.5,98.5,3.05,23.5,950.0,775.27,584.87
2016,6,26,11,0,932.0,100.0,3.1,24.0,970.0,796.92,598.47
2016,6,26,11,15,933.5,100.5,3.2,24.0,983.0,813.57,609.9
2016,6,26,11,30,935.0,101.0,3.3,24.0,996.0,826.76,619.06
2016,6,26,11,45,934.0,102.0,3.4,24.0,1001.5,834.89,624.85
2016,6,26,12,0,933.0,103.0,3.5,24.0,1007.0,839.5,628.35
2016,6,26,12,15,932.5,103.0,3.6,24.0,1006.0,840.2,629.27
2016,6,26,12,30,932.0,103.0,3.7,24.0,1005.0,837.42,627.92
2016,6,26,12,45,919.0,110.0,3.85,24.5,993.0,827.09,620.46
2016,6,26,13,0,906.0,117.0,4.0,25.0,981.0,813.47,610.83
2016,6,26,13,15,903.0,116.0,4.15,25.0,965.5,797.9,601.05
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,779.04,588.81
2016,6,26,13,45,894.5,114.5,4.5,25.0,928.0,755.54,572.71
2016,6,26,14,0,889.0,114.0,4.7,25.0,906.0,729.02,554.42
2016,6,26,14,15,882.5,112.5,4.8,24.5,877.5,698.14,533.17
2016,6,26,14,30,876.0,111.0,4.9,24.0,849.0,664.59,509.39
2016,6,26,14,45,866.5,110.0,5.05,24.0,814.5,627.14,481.23
2016,6,26,15,0,857.0,109.0,5.2,24.0,780.0,587.6,450.76
2016,6,26,15,15,845.5,107.0,5.2,23.5,740.5,544.31,417.14
2016,6,26,15,30,834.0,105.0,5.2,23.0,701.0,499.54,381.4
2016,6,26,15,45,818.5,103.0,5.25,23.0,657.0,452.0,341.92
2016,6,26,16,0,803.0,101.0,5.3,23.0,613.0,402.87,300.25
2016,6,26,16,15,784.0,98.0,5.25,22.5,566.5,351.41,256.43
2016,6,26,16,30,765.0,95.0,5.2,22.0,520.0,300.29,212.23
2016,6,26,16,45,740.0,91.5,5.2,21.5,470.5,248.0,167.4
2016,6,26,17,0,715.0,88.0,5.2,21.0,421.0,193.48,122.18
2016,6,26,17,15,682.5,83.0,5.05,20.5,371.5,142.11,83.5
2016,6,26,17,30,650.0,78.0,4.9,20.0,322.0,93.7,54.8
2016,6,26,17,45,606.0,72.0,4.8,19.5,273.0,57.36,44.7
2016,6,26,18,0,562.0,66.0,4.7,19.0,224.0,52.96,40.94
2016,6,26,18,15,498.0,58.5,4.6,18.5,177.5,47.17,35.79
2016,6,26,18,30,434.0,51.0,4.5,18.0,131.0,41.39,30.46
2016,6,26,18,45,341.5,40.5,4.45,17.5,91.5,32.97,22.62
2016,6,26,19,0,249.0,30.0,4.4,17.0,52.0,24.53,13.64
2016,6,26,19,15,124.5,15.0,4.35,16.5,26.0,11.5,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,13.5,34.5,12.51,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,25.57,15.84
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,32.14,22.49
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,38.78,28.72
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,43.67,33.24
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,48.57,37.61
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,61.94,49.31
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,110.96,62.77
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,161.29,96.31
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,214.02,138.22
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,266.75,183.29
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,320.38,229.77
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,374.1,276.04
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,425.5,319.56
2016,6,27,8,45,859.0,90.5,3.0,21.0,684.5,474.27,359.37
2016,6,27,9,0,871.0,93.0,3.1,22.0,728.0,521.95,397.03
2016,6,27,9,15,881.5,95.0,3.15,22.0,766.5,567.05,433.08
2016,6,27,9,30,892.0,97.0,3.2,22.0,805.0,610.44,466.98
2016,6,27,9,45,887.0,105.0,3.25,22.5,835.0,647.34,494.32
2016,6,27,10,0,882.0,113.0,3.3,23.0,865.0,680.93,518.55
2016,6,27,10,15,888.5,114.5,3.35,23.5,892.5,713.68,541.75
2016,6,27,10,30,895.0,116.0,3.4,24.0,920.0,743.69,562.52
2016,6,27,10,45,899.5,117.0,3.5,24.5,941.0,768.93,579.8
2016,6,27,11,0,904.0,118.0,3.6,25.0,962.0,791.05,594.56
2016,6,27,11,15,907.0,118.5,3.65,25.0,976.0,808.39,606.24
2016,6,27,11,30,910.0,119.0,3.7,25.0,990.0,822.41,615.7
2016,6,27,11,45,911.5,119.0,3.8,25.5,996.5,831.48,620.87
2016,6,27,12,0,913.0,119.0,3.9,26.0,1003.0,837.17,623.82
2016,6,27,12,15,913.0,119.0,4.05,26.0,1002.5,838.28,625.18
2016,6,27,12,30,913.0,119.0,4.2,26.0,1002.0,836.02,624.32
2016,6,27,12,45,916.0,116.0,4.35,26.0,995.5,830.31,621.17
2016,6,27,13,0,919.0,113.0,4.5,26.0,989.0,821.08,615.63
2016,6,27,13,15,916.5,112.0,4.6,26.0,974.0,805.73,605.97
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,787.02,593.97
2016,6,27,13,45,910.5,110.0,4.85,26.0,937.5,764.28,578.48
2016,6,27,14,0,907.0,109.0,5.0,26.0,916.0,738.38,560.36
2016,6,27,14,15,900.5,107.5,5.05,25.5,887.5,706.99,538.56
2016,6,27,14,30,894.0,106.0,5.1,25.0,859.0,672.89,514.24
2016,6,27,14,45,886.5,104.0,5.15,25.0,825.0,635.21,485.68
2016,6,27,15,0,879.0,102.0,5.2,25.0,791.0,595.24,454.74
2016,6,27,15,15,868.0,100.5,5.25,24.5,751.0,551.76,421.22
2016,6,27,15,30,857.0,99.0,5.3,24.0,711.0,506.7,385.45
2016,6,27,15,45,844.5,96.0,5.35,24.0,667.5,458.41,345.45
2016,6,27,16,0,832.0,93.0,5.4,24.0,624.0,409.17,303.68
2016,6,27,16,15,814.0,90.0,5.45,23.5,576.5,355.78,258.42
2016,6,27,16,30,796.0,87.0,5.5,23.0,529.0,303.43,213.22
2016,6,27,16,45,774.0,83.5,5.55,22.5,480.0,250.21,167.44
2016,6,27,17,0,752.0,80.0,5.6,22.0,431.0,198.16,124.0
2016,6,27,17,15,721.0,76.0,5.55,21.5,380.5,146.09,84.78
2016,6,27,17,30,690.0,72.0,5.5,21.0,330.0,96.78,55.74
2016,6,27,17,45,648.0,66.5,5.5,20.5,280.5,53.97,41.57
2016,6,27,18,0,606.0,61.0,5.5,20.0,231.0,49.75,37.97
2016,6,27,18,15,542.5,54.5,5.35,19.5,183.5,44.53,33.33
2016,6,27,18,30,479.0,48.0,5.2,19.0,136.0,39.35,28.56
2016,6,27,18,45,383.0,38.5,5.1,18.5,95.5,31.57,21.32
2016,6,27,19,0,287.0,29.0,5.0,18.0,55.0,23.83,13.02
2016,6,27,19,15,143.5,14.5,4.85,17.5,27.5,11.72,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,150.0,16.5,3.65,13.5,32.5,13.27,0.0
2016,6,28,5,30,300.0,33.0,3.6,14.0,65.0,27.02,16.99
2016,6,28,5,45,387.5,42.5,3.6,14.5,106.5,34.66,24.66
2016,6,28,6,0,475.0,52.0,3.6,15.0,148.0,42.3,31.82
2016,6,28,6,15,534.5,59.0,3.5,15.0,195.5,47.74,36.91
2016,6,28,6,30,594.0,66.0,3.4,15.0,243.0,53.17,41.85
2016,6,28,6,45,637.0,71.5,3.3,15.5,293.0,61.94,49.52
2016,6,28,7,0,680.0,77.0,3.2,16.0,343.0,109.96,63.46
2016,6,28,7,15,711.0,81.0,3.15,16.5,393.0,163.42,99.89
2016,6,28,7,30,742.0,85.0,3.1,17.0,443.0,215.26,141.06
2016,6,28,7,45,767.0,88.0,3.05,17.5,492.5,267.18,185.32
2016,6,28,8,0,792.0,91.0,3.0,18.0,542.0,320.52,231.48
2016,6,28,8,15,810.0,93.5,2.95,18.5,589.0,372.07,276.03
2016,6,28,8,30,828.0,96.0,2.9,19.0,636.0,423.72,319.65
2016,6,28,8,45,843.0,97.5,2.9,19.5,679.5,472.74,360.19
2016,6,28,9,0,858.0,99.0,2.9,20.0,723.0,520.45,398.52
2016,6,28,9,15,868.5,101.0,2.85,20.5,762.0,565.07,433.25
2016,6,28,9,30,879.0,103.0,2.8,21.0,801.0,608.0,465.64
2016,6,28,9,45,888.0,104.0,2.8,21.5,835.0,647.26,494.6
2016,6,28,10,0,897.0,105.0,2.8,22.0,869.0,684.27,521.17
2016,6,28,10,15,903.5,106.0,2.85,22.0,896.5,717.13,545.43
2016,6,28,10,30,910.0,107.0,2.9,22.0,924.0,747.21,567.34
2016,6,28,10,45,914.0,108.0,3.0,22.5,945.0,772.51,584.74
2016,6,28,11,0,918.0,109.0,3.1,23.0,966.0,794.64,599.27
2016,6,28,11,15,921.0,109.5,3.2,23.0,980.0,812.3,611.44
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,826.58,621.38
2016,6,28,11,45,925.0,111.0,3.4,23.0,1001.0,836.28,628.26
2016,6,28,12,0,926.0,112.0,3.5,23.0,1008.0,842.51,632.87
2016,6,28,12,15,926.0,111.5,3.6,23.0,1007.5,843.28,633.84
2016,6,28,12,30,926.0,111.0,3.7,23.0,1007.0,840.62,632.55
2016,6,28,12,45,916.0,116.5,3.85,23.0,996.5,831.47,627.12
2016,6,28,13,0,906.0,122.0,4.0,23.0,986.0,819.04,619.46
2016,6,28,13,15,903.5,121.5,4.1,23.0,971.0,804.35,610.03
2016,6,28,13,30,901.0,121.0,4.2,23.0,956.0,786.34,598.07
2016,6,28,13,45,898.0,119.0,4.3,23.0,935.0,763.49,582.02
2016,6,28,14,0,895.0,117.0,4.4,23.0,914.0,737.48,563.43
2016,6,28,14,15,888.5,115.5,4.4,22.5,885.5,706.48,541.67
2016,6,28,14,30,882.0,114.0,4.4,22.0,857.0,672.78,517.44
2016,6,28,14,45,876.0,111.0,4.45,22.0,823.5,635.63,489.3
2016,6,28,15,0,870.0,108.0,4.5,22.0,790.0,596.1,458.7
2016,6,28,15,15,859.0,106.0,4.45,21.5,750.5,552.56,424.82
2016,6,28,15,30,848.0,104.0,4.4,21.0,711.0,507.45,388.78
2016,6,28,15,45,836.0,100.5,4.4,21.0,667.5,459.36,348.81
2016,6,28,16,0,824.0,97.0,4.4,21.0,624.0,409.62,306.55
2016,6,28,16,15,806.0,94.0,4.35,20.5,576.5,357.45,262.02
2016,6,28,16,30,788.0,91.0,4.3,20.0,529.0,305.46,216.9
2016,6,28,16,45,766.0,87.0,4.3,20.0,480.0,252.19,170.56
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,200.11,126.64
2016,6,28,17,15,712.0,79.0,4.3,19.5,380.5,148.31,87.43
2016,6,28,17,30,680.0,75.0,4.3,19.0,330.0,94.95,54.59
2016,6,28,17,45,637.0,69.0,4.35,18.5,280.0,55.62,43.36
2016,6,28,18,0,594.0,63.0,4.4,18.0,230.0,51.09,39.48
2016,6,28,18,15,529.5,56.0,4.4,17.5,183.0,45.55,34.53
2016,6,28,18,30,465.0,49.0,4.4,17.0,136.0,40.03,29.41
2016,6,28,18,45,366.0,39.5,4.4,16.5,95.0,32.29,22.15
2016,6,28,19,0,267.0,30.0,4.4,16.0,54.0,24.6,13.77
2016,6,28,19,15,133.5,15.0,4.35,15.5,27.0,12.12,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.0,12.93,0.0
2016,6,29,5,30,344.0,32.0,4.4,13.0,68.0,26.4,16.48
2016,6,29,5,45,435.0,40.5,4.5,13.5,111.5,33.36,23.61
2016,6,29,6,0,526.0,49.0,4.6,14.0,155.0,40.39,30.24
2016,6,29,6,15,586.0,55.0,4.55,14.0,203.5,45.25,34.84
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,50.15,39.32
2016,6,29,6,45,685.5,66.5,4.5,14.5,303.0,63.49,51.09
2016,6,29,7,0,725.0,72.0,4.5,15.0,354.0,113.63,65.36
2016,6,29,7,15,755.0,75.5,4.45,15.0,405.5,164.81,99.85
2016,6,29,7,30,785.0,79.0,4.4,15.0,457.0,218.5,143.29
2016,6,29,7,45,808.5,81.5,4.4,15.5,507.5,271.98,189.69
2016,6,29,8,0,832.0,84.0,4.4,16.0,558.0,326.63,237.92
2016,6,29,8,15,849.0,86.5,4.35,16.5,605.5,381.38,285.98
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,433.84,331.2
2016,6,29,8,45,879.0,91.5,4.3,17.5,697.0,484.08,373.6
2016,6,29,9,0,892.0,94.0,4.3,18.0,741.0,533.27,413.92
2016,6,29,9,15,902.0,95.5,4.25,18.0,780.5,578.69,450.9
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,622.3,485.59
2016,6,29,9,45,915.5,101.0,4.2,18.5,853.0,661.96,515.61
2016,6,29,10,0,919.0,105.0,4.2,19.0,886.0,698.9,542.83
2016,6,29,10,15,925.0,106.0,4.2,19.0,914.0,732.15,567.85
2016,6,29,10,30,931.0,107.0,4.2,19.0,942.0,762.53,590.35
2016,6,29,10,45,936.0,107.0,4.2,19.0,963.5,788.3,609.23
2016,6,29,11,0,941.0,107.0,4.2,19.0,985.0,810.86,625.0
2016,6,29,11,15,943.5,107.5,4.2,19.0,999.0,828.58,637.02
2016,6,29,11,30,946.0,108.0,4.2,19.0,1013.0,842.82,646.65
2016,6,29,11,45,948.0,108.0,4.25,19.0,1020.0,852.75,653.54
2016,6,29,12,0,950.0,108.0,4.3,19.0,1027.0,859.14,658.06
2016,6,29,12,15,950.0,108.0,4.35,19.0,1027.0,860.4,659.09
2016,6,29,12,30,950.0,108.0,4.4,19.0,1027.0,858.12,657.89
2016,6,29,12,45,943.0,111.5,4.45,19.0,1017.0,849.63,652.42
2016,6,29,13,0,936.0,115.0,4.5,19.0,1007.0,837.7,644.62
2016,6,29,13,15,933.0,114.5,4.5,19.0,992.0,822.22,634.05
2016,6,29,13,30,930.0,114.0,4.5,19.0,977.0,803.32,621.1
2016,6,29,13,45,925.0,113.5,4.55,19.0,954.5,779.63,604.17
2016,6,29,14,0,920.0,113.0,4.6,19.0,932.0,752.79,584.58
2016,6,29,14,15,914.0,111.5,4.6,18.5,903.5,721.42,562.18
2016,6,29,14,30,908.0,110.0,4.6,18.0,875.0,687.25,537.19
2016,6,29,14,45,900.0,108.5,4.6,18.0,840.0,649.22,507.69
2016,6,29,15,0,892.0,107.0,4.6,18.0,805.0,608.88,475.78
2016,6,29,15,15,881.0,105.0,4.6,17.5,765.0,564.44,440.83
2016,6,29,15,30,870.0,103.0,4.6,17.0,725.0,518.38,403.56
2016,6,29,15,45,856.0,100.5,4.65,17.0,680.5,469.2,362.15
2016,6,29,16,0,842.0,98.0,4.7,17.0,636.0,418.58,318.51
2016,6,29,16,15,823.5,95.0,4.7,16.5,588.0,365.29,272.34
2016,6,29,16,30,805.0,92.0,4.7,16.0,540.0,312.2,225.53
2016,6,29,16,45,781.5,88.5,4.75,16.0,489.5,258.02,177.64
2016,6,29,17,0,758.0,85.0,4.8,16.0,439.0,205.17,132.32
2016,6,29,17,15,725.5,80.5,4.8,15.5,387.5,152.04,91.31
2016,6,29,17,30,693.0,76.0,4.8,15.0,336.0,97.37,56.84
2016,6,29,17,45,648.0,70.5,4.8,14.5,285.0,56.85,45.18
2016,6,29,18,0,603.0,65.0,4.8,14.0,234.0,52.7,41.57
2016,6,29,18,15,537.0,58.0,4.7,13.5,186.0,47.17,36.55
2016,6,29,18,30,471.0,51.0,4.6,13.0,138.0,41.68,31.38
2016,6,29,18,45,369.5,41.0,4.6,13.0,96.5,33.55,23.59
2016,6,29,19,0,268.0,31.0,4.6,13.0,55.0,25.45,14.65
2016,6,29,19,15,134.0,15.5,4.55,13.0,27.5,12.55,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.5,17.5,4.05,13.0,31.5,13.4,0.0
2016,6,30,5,30,269.0,35.0,4.0,13.0,63.0,26.76,16.71
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,37.0,26.78
2016,6,30,6,0,459.0,56.0,4.0,14.0,147.0,45.39,34.66
2016,6,30,6,15,522.0,63.5,3.8,14.0,195.0,51.1,40.05
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,56.81,45.26
2016,6,30,6,45,296.5,101.0,3.45,14.5,189.0,73.39,59.87
2016,6,30,7,0,8.0,131.0,3.3,15.0,135.0,96.83,76.33
2016,6,30,7,15,136.5,160.0,3.1,15.5,226.0,135.03,102.01
2016,6,30,7,30,265.0,189.0,2.9,16.0,317.0,191.08,142.06
2016,6,30,7,45,240.0,216.0,2.75,16.5,341.0,222.68,169.15
2016,6,30,8,0,215.0,243.0,2.6,17.0,365.0,249.37,191.99
2016,6,30,8,15,513.5,177.0,2.5,17.0,501.5,327.6,248.63
2016,6,30,8,30,812.0,111.0,2.4,17.0,638.0,429.89,326.29
2016,6,30,8,45,825.0,114.5,2.3,17.5,682.0,479.4,366.58
2016,6,30,9,0,838.0,118.0,2.2,18.0,726.0,528.02,405.03
2016,6,30,9,15,850.0,120.0,2.2,18.5,765.5,573.67,440.36
2016,6,30,9,30,862.0,122.0,2.2,19.0,805.0,613.98,470.82
2016,6,30,9,45,877.5,120.0,2.25,19.5,841.0,654.39,500.75
2016,6,30,10,0,893.0,118.0,2.3,20.0,877.0,693.0,528.65
2016,6,30,10,15,899.5,119.5,2.35,20.0,905.0,726.26,553.1
2016,6,30,10,30,906.0,121.0,2.4,20.0,933.0,756.74,575.22
2016,6,30,10,45,910.0,122.0,2.45,20.5,954.0,782.03,592.3
2016,6,30,11,0,914.0,123.0,2.5,21.0,975.0,804.15,606.85
2016,6,30,11,15,917.0,123.5,2.6,21.0,989.5,821.82,619.08
2016,6,30,11,30,920.0,124.0,2.7,21.0,1004.0,836.12,629.1
2016,6,30,11,45,922.0,124.5,2.85,21.5,1011.0,846.23,635.46
2016,6,30,12,0,924.0,125.0,3.0,22.0,1018.0,852.92,639.54
2016,6,30,12,15,923.5,125.0,3.1,22.0,1017.5,853.78,640.66
2016,6,30,12,30,923.0,125.0,3.2,22.0,1017.0,851.22,639.56
2016,6,30,12,45,913.5,129.5,3.35,22.0,1006.5,841.67,634.03
2016,6,30,13,0,904.0,134.0,3.5,22.0,996.0,828.83,626.27
2016,6,30,13,15,900.5,133.5,3.6,22.0,980.5,813.5,616.55
2016,6,30,13,30,897.0,133.0,3.7,22.0,965.0,794.88,604.07
2016,6,30,13,45,891.5,132.0,3.85,22.0,942.5,771.2,587.76
2016,6,30,14,0,886.0,131.0,4.0,22.0,920.0,744.48,568.97
2016,6,30,14,15,878.5,129.5,4.05,22.0,890.5,713.11,546.12
2016,6,30,14,30,871.0,128.0,4.1,22.0,861.0,679.12,520.92
2016,6,30,14,45,862.0,125.5,4.15,22.0,826.0,640.97,492.16
2016,6,30,15,0,853.0,123.0,4.2,22.0,791.0,600.67,461.14
2016,6,30,15,15,840.5,121.0,4.2,21.5,751.0,559.77,429.55
2016,6,30,15,30,828.0,119.0,4.2,21.0,711.0,513.79,393.24
2016,6,30,15,45,812.0,116.0,4.25,21.0,666.5,464.29,352.61
2016,6,30,16,0,796.0,113.0,4.3,21.0,622.0,414.27,310.56
2016,6,30,16,15,775.5,109.5,4.3,20.5,574.0,362.05,266.45
2016,6,30,16,30,755.0,106.0,4.3,20.0,526.0,310.34,221.97
2016,6,30,16,45,727.5,102.0,4.3,20.0,475.5,253.86,173.53
2016,6,30,17,0,700.0,98.0,4.3,20.0,425.0,202.23,130.31
2016,6,30,17,15,664.5,93.0,4.25,19.5,374.5,151.0,91.44
2016,6,30,17,30,629.0,88.0,4.2,19.0,324.0,103.09,62.2
2016,6,30,17,45,580.5,81.5,4.2,18.5,274.0,63.96,50.66
2016,6,30,18,0,532.0,75.0,4.2,18.0,224.0,59.42,46.78
2016,6,30,18,15,463.5,66.0,4.15,17.5,177.0,52.7,40.79
2016,6,30,18,30,395.0,57.0,4.1,17.0,130.0,45.94,34.56
2016,6,30,18,45,292.5,45.0,4.1,16.5,90.5,34.14,23.73
2016,6,30,19,0,190.0,33.0,4.1,16.0,51.0,24.93,14.0
2016,6,30,19,15,95.0,16.5,4.1,15.5,25.5,12.54,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
