Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.5,18.0,3.35,13.0,30.0,13.72,0.0
2016,7,1,5,30,235.0,36.0,3.4,13.0,60.0,27.31,17.1
2016,7,1,5,45,331.5,46.5,3.45,13.5,101.0,35.49,25.44
2016,7,1,6,0,428.0,57.0,3.5,14.0,142.0,45.95,35.15
2016,7,1,6,15,492.0,65.0,3.45,14.0,189.0,51.97,40.82
2016,7,1,6,30,556.0,73.0,3.4,14.0,236.0,57.97,46.29
2016,7,1,6,45,601.0,79.5,3.4,14.5,286.0,66.35,53.63
2016,7,1,7,0,646.0,86.0,3.4,15.0,336.0,113.34,67.95
2016,7,1,7,15,679.5,90.5,3.35,15.0,386.5,161.91,100.67
2016,7,1,7,30,713.0,95.0,3.3,15.0,437.0,213.49,141.97
2016,7,1,7,45,738.5,99.0,3.25,15.5,486.5,268.72,189.1
2016,7,1,8,0,764.0,103.0,3.2,16.0,536.0,321.73,235.13
2016,7,1,8,15,783.0,106.0,3.1,16.5,583.0,372.86,279.44
2016,7,1,8,30,802.0,109.0,3.0,17.0,630.0,424.25,322.98
2016,7,1,8,45,817.5,111.5,2.95,17.5,674.0,473.6,363.85
2016,7,1,9,0,833.0,114.0,2.9,18.0,718.0,522.31,402.95
2016,7,1,9,15,845.0,116.0,2.85,18.0,757.0,565.08,437.32
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,608.16,470.95
2016,7,1,9,45,866.5,119.5,2.75,18.5,830.5,647.53,500.06
2016,7,1,10,0,876.0,121.0,2.7,19.0,865.0,684.73,526.78
2016,7,1,10,15,882.5,122.5,2.7,19.0,892.5,717.53,550.93
2016,7,1,10,30,889.0,124.0,2.7,19.0,920.0,747.59,572.73
2016,7,1,10,45,894.0,124.5,2.75,19.5,941.5,772.87,589.99
2016,7,1,11,0,899.0,125.0,2.8,20.0,963.0,795.06,604.85
2016,7,1,11,15,902.5,126.0,2.85,20.0,977.5,813.32,617.28
2016,7,1,11,30,906.0,127.0,2.9,20.0,992.0,828.27,627.48
2016,7,1,11,45,908.0,126.5,2.95,20.0,999.0,837.5,633.82
2016,7,1,12,0,910.0,126.0,3.0,20.0,1006.0,843.36,637.97
2016,7,1,12,15,910.0,126.0,3.1,20.0,1005.5,844.65,639.39
2016,7,1,12,30,910.0,126.0,3.2,20.0,1005.0,842.57,638.59
2016,7,1,12,45,906.0,127.0,3.3,20.0,996.5,834.72,633.88
2016,7,1,13,0,902.0,128.0,3.4,20.0,988.0,823.54,626.94
2016,7,1,13,15,899.0,127.0,3.5,20.0,972.5,808.23,617.15
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,789.63,604.82
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,766.3,588.46
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,739.89,569.61
2016,7,1,14,15,880.0,122.0,3.85,19.5,884.0,709.24,548.17
2016,7,1,14,30,873.0,121.0,3.9,19.0,855.0,675.94,524.26
2016,7,1,14,45,863.5,119.0,3.95,19.0,820.5,637.82,495.22
2016,7,1,15,0,854.0,117.0,4.0,19.0,786.0,597.59,463.93
2016,7,1,15,15,842.0,114.5,4.0,19.0,746.0,553.74,429.03
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,509.96,393.27
2016,7,1,15,45,814.5,109.5,4.0,19.0,662.0,461.06,352.71
2016,7,1,16,0,799.0,107.0,4.0,19.0,618.0,411.57,310.69
2016,7,1,16,15,779.0,103.5,3.95,18.5,570.5,359.39,266.22
2016,7,1,16,30,759.0,100.0,3.9,18.0,523.0,307.65,221.35
2016,7,1,16,45,733.5,96.0,3.85,17.5,473.0,254.94,175.8
2016,7,1,17,0,708.0,92.0,3.8,17.0,423.0,200.02,129.61
2016,7,1,17,15,673.5,87.0,3.75,16.5,372.5,148.49,89.93
2016,7,1,17,30,639.0,82.0,3.7,16.0,322.0,100.16,59.88
2016,7,1,17,45,592.5,76.0,3.65,16.0,272.5,60.08,47.76
2016,7,1,18,0,546.0,70.0,3.6,16.0,223.0,55.79,43.96
2016,7,1,18,15,479.0,61.5,3.55,15.5,176.5,49.32,38.16
2016,7,1,18,30,412.0,53.0,3.5,15.0,130.0,42.83,32.13
2016,7,1,18,45,312.5,42.0,3.45,15.0,90.0,34.05,23.81
2016,7,1,19,0,213.0,31.0,3.4,15.0,50.0,23.59,12.99
2016,7,1,19,15,106.5,15.5,3.3,14.5,25.0,11.83,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,12.64,0.0
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,25.23,15.29
2016,7,2,5,45,341.5,44.0,3.05,13.5,99.5,35.68,25.59
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,44.42,33.78
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,50.48,39.49
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,56.53,45.01
2016,7,2,6,45,600.5,77.5,3.25,14.5,283.0,64.75,52.21
2016,7,2,7,0,642.0,84.0,3.3,15.0,332.0,111.43,66.53
2016,7,2,7,15,675.0,89.0,3.3,15.5,382.5,160.08,99.16
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,211.71,140.21
2016,7,2,7,45,730.0,99.0,3.3,16.5,481.5,263.3,184.38
2016,7,2,8,0,752.0,104.0,3.3,17.0,530.0,318.97,232.51
2016,7,2,8,15,771.5,107.5,3.3,17.0,577.0,370.12,277.27
2016,7,2,8,30,791.0,111.0,3.3,17.0,624.0,421.61,321.58
2016,7,2,8,45,803.5,115.0,3.3,17.5,666.5,470.42,362.22
2016,7,2,9,0,816.0,119.0,3.3,18.0,709.0,518.35,400.98
2016,7,2,9,15,828.0,121.0,3.25,18.0,748.0,563.17,436.98
2016,7,2,9,30,840.0,123.0,3.2,18.0,787.0,602.62,468.15
2016,7,2,9,45,844.0,128.0,3.2,18.5,819.5,640.8,496.73
2016,7,2,10,0,848.0,133.0,3.2,19.0,852.0,676.48,522.7
2016,7,2,10,15,855.0,134.5,3.2,19.0,880.0,708.81,546.74
2016,7,2,10,30,862.0,136.0,3.2,19.0,908.0,738.51,568.49
2016,7,2,10,45,865.0,138.5,3.2,19.5,928.5,763.28,585.25
2016,7,2,11,0,868.0,141.0,3.2,20.0,949.0,784.95,599.55
2016,7,2,11,15,871.5,141.5,3.2,20.0,963.5,802.31,611.68
2016,7,2,11,30,875.0,142.0,3.2,20.0,978.0,816.47,621.13
2016,7,2,11,45,874.5,143.5,3.2,20.5,984.5,825.0,625.54
2016,7,2,12,0,874.0,145.0,3.2,21.0,991.0,830.24,627.78
2016,7,2,12,15,874.0,145.5,3.2,21.0,990.5,831.89,628.84
2016,7,2,12,30,874.0,146.0,3.2,21.0,990.0,830.33,627.8
2016,7,2,12,45,881.5,140.0,3.25,21.0,985.5,826.5,625.59
2016,7,2,13,0,889.0,134.0,3.3,21.0,981.0,819.17,621.05
2016,7,2,13,15,885.5,133.0,3.3,20.5,966.0,803.7,611.84
2016,7,2,13,30,882.0,132.0,3.3,20.0,951.0,785.01,600.01
2016,7,2,13,45,876.0,131.5,3.3,20.0,928.5,761.71,583.3
2016,7,2,14,0,870.0,131.0,3.3,20.0,906.0,735.46,564.25
2016,7,2,14,15,863.0,129.5,3.3,20.0,877.5,704.91,541.84
2016,7,2,14,30,856.0,128.0,3.3,20.0,849.0,671.75,517.14
2016,7,2,14,45,845.5,126.5,3.3,20.0,814.5,634.01,488.58
2016,7,2,15,0,835.0,125.0,3.3,20.0,780.0,598.16,460.69
2016,7,2,15,15,823.0,122.5,3.25,19.5,740.0,554.11,426.81
2016,7,2,15,30,811.0,120.0,3.2,19.0,700.0,508.68,390.93
2016,7,2,15,45,794.5,117.5,3.15,19.0,656.0,460.13,350.95
2016,7,2,16,0,778.0,115.0,3.1,19.0,612.0,411.11,309.67
2016,7,2,16,15,758.0,111.5,3.05,18.5,565.0,359.9,266.38
2016,7,2,16,30,738.0,108.0,3.0,18.0,518.0,306.16,220.34
2016,7,2,16,45,711.5,103.5,2.95,17.5,468.5,253.34,175.07
2016,7,2,17,0,685.0,99.0,2.9,17.0,419.0,202.29,132.28
2016,7,2,17,15,650.5,93.5,2.85,16.5,369.0,151.52,93.23
2016,7,2,17,30,616.0,88.0,2.8,16.0,319.0,103.99,63.45
2016,7,2,17,45,569.5,81.0,2.75,16.0,269.5,63.44,50.71
2016,7,2,18,0,523.0,74.0,2.7,16.0,220.0,58.56,46.41
2016,7,2,18,15,458.0,64.5,2.6,15.5,174.0,51.47,40.06
2016,7,2,18,30,393.0,55.0,2.5,15.0,128.0,44.3,33.43
2016,7,2,18,45,301.0,42.5,2.45,15.0,88.5,32.43,22.42
2016,7,2,19,0,209.0,30.0,2.4,15.0,49.0,22.85,12.38
2016,7,2,19,15,104.5,15.0,2.35,14.5,24.5,11.46,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.8,13.0,29.5,12.64,0.0
2016,7,3,5,30,260.0,33.0,2.9,13.0,59.0,26.97,16.63
2016,7,3,5,45,353.0,43.5,3.0,13.5,99.5,35.37,25.29
2016,7,3,6,0,446.0,54.0,3.1,14.0,140.0,43.75,33.18
2016,7,3,6,15,508.0,61.5,3.05,14.5,187.5,49.47,38.5
2016,7,3,6,30,570.0,69.0,3.0,15.0,235.0,55.18,43.63
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.5,80.02,65.48
2016,7,3,7,0,92.0,152.0,3.0,16.0,188.0,114.93,88.23
2016,7,3,7,15,140.5,174.0,2.95,16.0,237.5,144.44,109.4
2016,7,3,7,30,189.0,196.0,2.9,16.0,287.0,180.52,136.68
2016,7,3,7,45,234.0,213.5,2.9,16.5,338.0,219.57,166.99
2016,7,3,8,0,279.0,231.0,2.9,17.0,389.0,262.6,200.94
2016,7,3,8,15,542.0,168.5,2.85,17.0,508.0,331.52,251.5
2016,7,3,8,30,805.0,106.0,2.8,17.0,627.0,423.29,322.19
2016,7,3,8,45,818.5,109.0,2.8,17.5,670.0,472.39,362.75
2016,7,3,9,0,832.0,112.0,2.8,18.0,713.0,520.67,401.63
2016,7,3,9,15,843.0,114.0,2.8,18.5,752.0,563.06,435.0
2016,7,3,9,30,854.0,116.0,2.8,19.0,791.0,605.58,467.45
2016,7,3,9,45,880.5,108.0,2.8,19.5,829.5,647.69,498.86
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,688.62,528.66
2016,7,3,10,15,912.5,101.0,2.75,20.0,896.0,721.41,552.52
2016,7,3,10,30,918.0,102.0,2.7,20.0,924.0,751.34,573.91
2016,7,3,10,45,922.0,103.5,2.7,20.5,945.0,777.57,591.46
2016,7,3,11,0,926.0,105.0,2.7,21.0,966.0,800.59,605.78
2016,7,3,11,15,928.5,105.5,2.7,21.0,980.0,818.3,617.41
2016,7,3,11,30,931.0,106.0,2.7,21.0,994.0,832.59,626.75
2016,7,3,11,45,931.5,106.5,2.75,21.0,1001.0,841.81,633.06
2016,7,3,12,0,932.0,107.0,2.8,21.0,1008.0,847.53,637.1
2016,7,3,12,15,932.0,107.0,2.8,21.0,1007.5,848.95,637.98
2016,7,3,12,30,932.0,107.0,2.8,21.0,1007.0,846.88,636.61
2016,7,3,12,45,914.5,117.0,2.85,21.0,994.0,835.61,629.38
2016,7,3,13,0,897.0,127.0,2.9,21.0,981.0,821.05,620.01
2016,7,3,13,15,893.5,126.5,2.9,21.0,966.0,805.88,609.97
2016,7,3,13,30,890.0,126.0,2.9,21.0,951.0,787.44,597.54
2016,7,3,13,45,885.5,124.5,2.95,21.0,929.0,764.27,581.39
2016,7,3,14,0,881.0,123.0,3.0,21.0,907.0,738.04,562.84
2016,7,3,14,15,874.0,121.5,3.0,20.5,878.5,707.18,541.44
2016,7,3,14,30,867.0,120.0,3.0,20.0,850.0,673.68,517.64
2016,7,3,14,45,858.5,118.0,3.05,20.0,816.0,636.38,489.71
2016,7,3,15,0,850.0,116.0,3.1,20.0,782.0,596.92,459.5
2016,7,3,15,15,838.0,113.5,3.1,19.5,742.0,553.21,426.02
2016,7,3,15,30,826.0,111.0,3.1,19.0,702.0,509.59,391.56
2016,7,3,15,45,812.0,108.0,3.1,19.0,658.5,461.08,351.65
2016,7,3,16,0,798.0,105.0,3.1,19.0,615.0,411.84,310.14
2016,7,3,16,15,778.5,101.5,3.1,18.5,567.5,359.84,266.14
2016,7,3,16,30,759.0,98.0,3.1,18.0,520.0,308.22,221.59
2016,7,3,16,45,735.0,94.0,3.15,18.0,471.0,255.78,176.03
2016,7,3,17,0,711.0,90.0,3.2,18.0,422.0,201.06,129.8
2016,7,3,17,15,677.5,85.0,3.2,17.5,371.5,149.39,89.94
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,100.8,59.41
2016,7,3,17,45,599.5,73.5,3.2,16.5,272.0,58.36,46.14
2016,7,3,18,0,555.0,67.0,3.2,16.0,223.0,53.64,42.06
2016,7,3,18,15,490.0,59.0,3.1,15.5,176.5,47.49,36.54
2016,7,3,18,30,425.0,51.0,3.0,15.0,130.0,41.33,30.81
2016,7,3,18,45,331.5,40.0,2.9,15.0,90.5,32.52,22.49
2016,7,3,19,0,238.0,29.0,2.8,15.0,51.0,23.66,12.97
2016,7,3,19,15,119.0,14.5,2.75,14.5,25.5,11.12,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,12.09,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,24.61,14.57
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,31.95,22.28
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,39.35,29.27
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,44.53,34.11
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,49.74,38.8
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,56.96,45.11
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,109.43,62.65
2016,7,4,7,15,731.0,73.5,3.3,16.0,389.0,159.45,96.03
2016,7,4,7,30,762.0,77.0,3.2,16.0,440.0,212.14,138.29
2016,7,4,7,45,786.5,79.5,3.15,16.5,490.0,264.78,183.53
2016,7,4,8,0,811.0,82.0,3.1,17.0,540.0,318.76,230.66
2016,7,4,8,15,828.5,85.0,3.05,17.5,587.0,373.23,277.91
2016,7,4,8,30,846.0,88.0,3.0,18.0,634.0,425.54,322.41
2016,7,4,8,45,860.0,89.5,2.95,18.5,678.0,474.7,363.31
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,522.96,402.2
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,568.59,438.85
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,612.51,473.27
2016,7,4,9,45,888.5,105.0,2.9,19.5,831.0,650.71,501.53
2016,7,4,10,0,882.0,115.0,2.9,20.0,861.0,685.44,526.47
2016,7,4,10,15,888.5,116.0,2.9,20.0,889.0,718.19,550.62
2016,7,4,10,30,895.0,117.0,2.9,20.0,917.0,748.21,572.39
2016,7,4,10,45,897.5,119.5,2.9,20.0,938.0,773.61,590.52
2016,7,4,11,0,900.0,122.0,2.9,20.0,959.0,795.8,606.01
2016,7,4,11,15,903.0,122.5,2.9,20.0,973.5,813.46,617.73
2016,7,4,11,30,906.0,123.0,2.9,20.0,988.0,827.81,627.21
2016,7,4,11,45,904.5,125.5,2.9,20.5,994.0,836.81,631.87
2016,7,4,12,0,903.0,128.0,2.9,21.0,1000.0,842.38,634.27
2016,7,4,12,15,903.0,127.5,2.85,21.0,1000.0,843.38,634.56
2016,7,4,12,30,903.0,127.0,2.8,21.0,1000.0,841.03,632.67
2016,7,4,12,45,911.0,120.5,2.8,21.0,995.0,836.86,629.98
2016,7,4,13,0,919.0,114.0,2.8,21.0,990.0,829.04,624.89
2016,7,4,13,15,916.0,113.5,2.8,21.0,975.0,813.94,614.88
2016,7,4,13,30,913.0,113.0,2.8,21.0,960.0,795.47,602.65
2016,7,4,13,45,907.5,112.5,2.8,21.0,937.5,771.87,586.28
2016,7,4,14,0,902.0,112.0,2.8,21.0,915.0,745.2,567.22
2016,7,4,14,15,895.5,110.5,2.8,20.5,886.5,714.07,545.74
2016,7,4,14,30,889.0,109.0,2.8,20.0,858.0,680.21,521.8
2016,7,4,14,45,879.0,108.0,2.8,20.0,823.0,642.05,493.15
2016,7,4,15,0,869.0,107.0,2.8,20.0,788.0,601.78,462.29
2016,7,4,15,15,857.5,105.0,2.8,19.5,748.0,557.98,428.87
2016,7,4,15,30,846.0,103.0,2.8,19.0,708.0,512.65,393.24
2016,7,4,15,45,830.0,101.0,2.85,19.0,663.5,464.36,353.67
2016,7,4,16,0,814.0,99.0,2.9,19.0,619.0,414.34,311.7
2016,7,4,16,15,795.0,96.0,2.9,18.5,571.5,362.13,267.51
2016,7,4,16,30,776.0,93.0,2.9,18.0,524.0,310.22,222.67
2016,7,4,16,45,749.0,89.5,2.95,18.0,474.0,256.55,176.16
2016,7,4,17,0,722.0,86.0,3.0,18.0,424.0,204.63,132.23
2016,7,4,17,15,689.0,81.5,3.0,17.5,373.5,149.18,89.17
2016,7,4,17,30,656.0,77.0,3.0,17.0,323.0,100.32,58.32
2016,7,4,17,45,608.0,71.5,3.05,16.5,273.0,57.03,44.97
2016,7,4,18,0,560.0,66.0,3.1,16.0,223.0,52.95,41.45
2016,7,4,18,15,495.0,58.5,3.05,15.5,176.5,47.16,36.25
2016,7,4,18,30,430.0,51.0,3.0,15.0,130.0,41.38,30.85
2016,7,4,18,45,332.5,40.0,3.0,15.0,90.0,32.53,22.49
2016,7,4,19,0,235.0,29.0,3.0,15.0,50.0,23.66,12.9
2016,7,4,19,15,117.5,14.5,3.0,14.5,25.0,11.11,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,15.5,3.25,13.0,28.5,12.5,0.0
2016,7,5,5,30,270.0,31.0,3.3,13.0,57.0,25.37,15.08
2016,7,5,5,45,371.5,40.0,3.35,13.5,98.5,32.66,22.88
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,40.03,29.86
2016,7,5,6,15,535.5,56.0,3.35,14.0,187.5,45.55,35.09
2016,7,5,6,30,598.0,63.0,3.3,14.0,235.0,51.09,40.16
2016,7,5,6,45,347.5,108.5,3.3,14.5,213.0,79.01,64.85
2016,7,5,7,0,97.0,154.0,3.3,15.0,191.0,115.64,89.03
2016,7,5,7,15,103.0,175.5,3.25,15.5,220.0,140.3,107.88
2016,7,5,7,30,109.0,197.0,3.2,16.0,249.0,165.83,128.14
2016,7,5,7,45,139.0,220.0,3.15,16.5,293.5,199.12,154.05
2016,7,5,8,0,169.0,243.0,3.1,17.0,338.0,235.78,182.85
2016,7,5,8,15,214.5,260.5,3.05,17.0,392.0,277.16,215.47
2016,7,5,8,30,260.0,278.0,3.0,17.0,446.0,326.67,254.56
2016,7,5,8,45,560.5,187.5,3.0,17.5,582.0,419.04,324.62
2016,7,5,9,0,861.0,97.0,3.0,18.0,718.0,521.97,403.58
2016,7,5,9,15,872.0,98.5,3.05,18.0,757.5,566.97,439.76
2016,7,5,9,30,883.0,100.0,3.1,18.0,797.0,610.33,474.12
2016,7,5,9,45,893.5,100.5,3.2,18.5,831.5,650.66,504.7
2016,7,5,10,0,904.0,101.0,3.3,19.0,866.0,688.85,532.99
2016,7,5,10,15,910.5,102.5,3.4,19.0,894.0,722.78,558.62
2016,7,5,10,30,917.0,104.0,3.5,19.0,922.0,753.91,581.87
2016,7,5,10,45,919.5,106.0,3.6,19.0,943.0,779.55,600.87
2016,7,5,11,0,922.0,108.0,3.7,19.0,964.0,801.91,616.69
2016,7,5,11,15,925.0,108.5,3.8,19.0,979.0,820.05,629.4
2016,7,5,11,30,928.0,109.0,3.9,19.0,994.0,834.78,639.79
2016,7,5,11,45,927.5,110.5,4.0,19.0,1000.5,844.1,646.47
2016,7,5,12,0,927.0,112.0,4.1,19.0,1007.0,849.91,650.81
2016,7,5,12,15,927.0,112.0,4.1,19.0,1007.0,851.4,651.78
2016,7,5,12,30,927.0,112.0,4.1,19.0,1007.0,849.42,650.43
2016,7,5,12,45,921.5,114.5,4.2,19.0,998.0,841.62,645.55
2016,7,5,13,0,916.0,117.0,4.3,19.0,989.0,830.44,638.37
2016,7,5,13,15,913.5,116.0,4.35,19.0,974.0,815.38,628.33
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,796.95,616.03
2016,7,5,13,45,906.5,114.0,4.45,19.0,937.5,773.73,599.72
2016,7,5,14,0,902.0,113.0,4.5,19.0,916.0,747.39,580.56
2016,7,5,14,15,896.0,111.5,4.55,18.5,887.5,716.61,558.89
2016,7,5,14,30,890.0,110.0,4.6,18.0,859.0,683.05,534.63
2016,7,5,14,45,883.5,107.5,4.7,18.0,825.5,645.76,506.14
2016,7,5,15,0,877.0,105.0,4.8,18.0,792.0,606.08,475.09
2016,7,5,15,15,866.5,103.0,4.85,18.0,752.5,562.48,440.06
2016,7,5,15,30,856.0,101.0,4.9,18.0,713.0,517.24,402.83
2016,7,5,15,45,845.0,97.5,5.0,18.0,670.0,469.13,362.45
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,419.31,319.6
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,367.04,274.36
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,314.86,228.32
2016,7,5,16,45,777.5,85.0,5.3,16.5,483.0,260.84,180.76
2016,7,5,17,0,756.0,81.0,5.4,16.0,434.0,207.92,135.16
2016,7,5,17,15,724.5,77.0,5.45,15.5,383.0,155.11,93.48
2016,7,5,17,30,693.0,73.0,5.5,15.0,332.0,100.88,57.86
2016,7,5,17,45,647.5,68.0,5.6,15.0,281.5,55.05,43.49
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,51.2,40.06
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,45.64,35.03
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,40.11,29.83
2016,7,5,18,45,363.0,39.5,5.45,14.0,94.0,32.31,22.36
2016,7,5,19,0,255.0,30.0,5.4,14.0,53.0,24.6,13.61
2016,7,5,19,15,127.5,15.0,5.35,13.5,26.5,12.14,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.5,5.05,13.0,27.5,11.88,0.0
2016,7,6,5,30,247.0,31.0,5.0,13.0,55.0,25.31,14.86
2016,7,6,5,45,345.5,41.0,5.0,13.5,95.5,33.34,23.43
2016,7,6,6,0,444.0,51.0,5.0,14.0,136.0,41.41,31.05
2016,7,6,6,15,507.0,58.0,4.9,14.0,182.5,46.82,36.19
2016,7,6,6,30,570.0,65.0,4.8,14.0,229.0,52.25,41.18
2016,7,6,6,45,614.5,70.5,4.75,14.5,278.0,59.79,47.81
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,106.81,62.14
2016,7,6,7,15,458.0,131.5,4.6,15.0,317.5,159.34,108.47
2016,7,6,7,30,257.0,187.0,4.5,15.0,308.0,188.45,141.16
2016,7,6,7,45,202.0,215.0,4.4,15.5,317.0,211.48,162.72
2016,7,6,8,0,147.0,243.0,4.3,16.0,326.0,229.25,179.33
2016,7,6,8,15,121.5,263.5,4.2,16.0,336.0,246.42,194.2
2016,7,6,8,30,96.0,284.0,4.1,16.0,346.0,256.99,203.22
2016,7,6,8,45,162.0,305.5,4.1,16.5,418.5,315.01,248.4
2016,7,6,9,0,228.0,327.0,4.1,17.0,491.0,375.15,294.9
2016,7,6,9,15,209.5,349.5,4.05,17.0,506.5,395.53,310.69
2016,7,6,9,30,191.0,372.0,4.0,17.0,522.0,413.88,324.65
2016,7,6,9,45,537.0,239.0,3.95,17.5,687.0,551.15,432.12
2016,7,6,10,0,883.0,106.0,3.9,18.0,852.0,680.07,531.16
2016,7,6,10,15,889.5,107.0,3.9,18.0,880.0,712.98,555.46
2016,7,6,10,30,896.0,108.0,3.9,18.0,908.0,743.17,577.88
2016,7,6,10,45,903.0,107.5,3.95,18.5,930.0,769.57,596.36
2016,7,6,11,0,910.0,107.0,4.0,19.0,952.0,792.97,611.71
2016,7,6,11,15,913.0,107.5,4.05,19.0,966.5,810.96,624.14
2016,7,6,11,30,916.0,108.0,4.1,19.0,981.0,825.59,634.28
2016,7,6,11,45,920.0,106.5,4.2,19.0,989.0,835.96,641.7
2016,7,6,12,0,924.0,105.0,4.3,19.0,997.0,842.91,646.83
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.5,844.03,648.42
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,841.69,647.78
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.5,833.61,643.13
2016,7,6,13,0,908.0,113.0,4.9,19.0,977.0,822.19,636.12
2016,7,6,13,15,904.5,112.5,5.05,18.5,961.5,806.88,627.55
2016,7,6,13,30,901.0,112.0,5.2,18.0,946.0,788.27,616.51
2016,7,6,13,45,894.5,111.5,5.4,18.0,924.0,764.21,599.92
2016,7,6,14,0,888.0,111.0,5.6,18.0,902.0,737.16,580.32
2016,7,6,14,15,881.5,110.0,5.65,18.0,873.5,706.84,557.34
2016,7,6,14,30,875.0,109.0,5.7,18.0,845.0,673.84,531.89
2016,7,6,14,45,866.0,107.0,5.8,18.0,810.5,635.94,502.37
2016,7,6,15,0,857.0,105.0,5.9,18.0,776.0,595.88,470.51
2016,7,6,15,15,609.0,199.0,5.85,17.5,663.5,507.64,400.3
2016,7,6,15,30,361.0,293.0,5.8,17.0,551.0,418.59,330.06
2016,7,6,15,45,584.5,194.0,5.8,17.0,581.0,431.71,337.91
2016,7,6,16,0,808.0,95.0,5.8,17.0,611.0,411.1,315.88
2016,7,6,16,15,516.5,164.5,5.7,16.5,485.0,316.48,242.15
2016,7,6,16,30,225.0,234.0,5.6,16.0,359.0,244.65,189.77
2016,7,6,16,45,211.5,212.0,5.6,16.0,321.0,209.89,160.91
2016,7,6,17,0,198.0,190.0,5.6,16.0,283.0,176.56,133.47
2016,7,6,17,15,430.5,131.5,5.5,15.5,301.5,152.06,103.69
2016,7,6,17,30,663.0,73.0,5.4,15.0,320.0,99.76,57.58
2016,7,6,17,45,620.5,67.0,5.35,14.5,271.0,53.96,42.61
2016,7,6,18,0,578.0,61.0,5.3,14.0,222.0,49.43,38.65
2016,7,6,18,15,514.0,54.0,5.2,13.5,176.0,43.88,33.61
2016,7,6,18,30,450.0,47.0,5.1,13.0,130.0,38.36,28.4
2016,7,6,18,45,354.0,37.5,5.0,13.0,90.0,30.62,20.99
2016,7,6,19,0,258.0,28.0,4.9,13.0,50.0,22.92,12.29
2016,7,6,19,15,129.0,14.0,4.8,13.0,25.0,11.31,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,4.25,14.0,27.5,11.3,0.0
2016,7,7,5,30,297.0,28.0,4.2,14.0,55.0,23.01,12.8
2016,7,7,5,45,392.5,36.0,4.2,14.0,95.5,29.57,20.08
2016,7,7,6,0,488.0,44.0,4.2,14.0,136.0,36.24,26.48
2016,7,7,6,15,549.0,50.5,4.15,14.0,183.0,41.52,31.47
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,46.82,36.34
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,59.62,47.67
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,77.19,60.12
2016,7,7,7,15,28.0,145.0,4.1,15.0,158.0,110.43,86.62
2016,7,7,7,30,56.0,187.0,4.1,15.0,213.0,148.32,116.63
2016,7,7,7,45,33.5,187.0,4.1,15.5,203.5,148.65,117.41
2016,7,7,8,0,11.0,187.0,4.1,16.0,194.0,144.72,114.49
2016,7,7,8,15,26.5,222.0,4.1,16.0,239.5,179.34,142.13
2016,7,7,8,30,42.0,257.0,4.1,16.0,285.0,215.07,170.5
2016,7,7,8,45,41.0,274.0,4.2,16.5,302.5,231.61,183.19
2016,7,7,9,0,40.0,291.0,4.3,17.0,320.0,248.03,195.68
2016,7,7,9,15,44.0,312.0,4.4,17.0,345.5,270.2,212.97
2016,7,7,9,30,48.0,333.0,4.5,17.0,371.0,292.74,230.46
2016,7,7,9,45,110.5,370.5,4.6,17.5,462.5,373.07,292.95
2016,7,7,10,0,173.0,408.0,4.7,18.0,554.0,450.64,352.2
2016,7,7,10,15,176.5,422.5,4.75,18.0,576.0,472.82,368.73
2016,7,7,10,30,180.0,437.0,4.8,18.0,598.0,494.51,384.96
2016,7,7,10,45,124.0,433.5,4.9,18.0,546.0,456.75,355.36
2016,7,7,11,0,68.0,430.0,5.0,18.0,494.0,404.9,314.86
2016,7,7,11,15,129.0,453.0,5.0,18.0,575.5,485.03,376.87
2016,7,7,11,30,190.0,476.0,5.0,18.0,657.0,555.62,430.53
2016,7,7,11,45,201.0,469.0,5.0,18.0,661.5,561.45,434.87
2016,7,7,12,0,212.0,462.0,5.0,18.0,666.0,566.23,438.69
2016,7,7,12,15,564.5,284.0,5.0,18.0,828.5,724.08,563.57
2016,7,7,12,30,917.0,106.0,5.0,18.0,991.0,839.05,651.52
2016,7,7,12,45,910.0,109.5,5.0,18.0,981.5,831.01,645.24
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,819.64,637.34
2016,7,7,13,15,652.5,251.5,4.95,18.0,867.0,746.17,579.67
2016,7,7,13,30,402.0,390.0,4.9,18.0,762.0,654.14,506.86
2016,7,7,13,45,271.5,412.5,4.9,18.0,661.5,557.35,433.35
2016,7,7,14,0,141.0,435.0,4.9,18.0,561.0,464.34,361.39
2016,7,7,14,15,139.5,420.0,4.9,18.0,541.5,444.66,346.99
2016,7,7,14,30,138.0,405.0,4.9,18.0,522.0,424.52,331.89
2016,7,7,14,45,79.5,344.0,4.95,18.0,411.0,324.25,254.35
2016,7,7,15,0,21.0,283.0,5.0,18.0,300.0,231.55,181.47
2016,7,7,15,15,25.5,279.5,5.05,17.5,299.0,234.39,184.55
2016,7,7,15,30,30.0,276.0,5.1,17.0,298.0,231.13,182.6
2016,7,7,15,45,18.5,236.0,5.15,17.0,249.5,189.1,149.23
2016,7,7,16,0,7.0,196.0,5.2,17.0,201.0,152.6,120.13
2016,7,7,16,15,3.5,172.0,5.2,16.5,174.5,132.35,104.19
2016,7,7,16,30,0.0,148.0,5.2,16.0,148.0,112.66,88.55
2016,7,7,16,45,0.0,134.0,5.25,16.0,134.0,101.73,79.78
2016,7,7,17,0,0.0,120.0,5.3,16.0,120.0,90.88,71.0
2016,7,7,17,15,338.0,94.5,5.25,15.5,221.0,114.6,76.45
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,102.68,59.34
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,51.66,40.56
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,47.41,36.84
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,42.14,32.06
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,36.92,27.13
2016,7,7,18,45,374.0,36.0,4.95,13.0,91.0,29.52,20.02
2016,7,7,19,0,280.0,27.0,4.9,13.0,51.0,22.17,11.61
2016,7,7,19,15,140.0,13.5,4.85,13.0,25.5,10.91,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,10.5,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,21.41,11.36
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,27.65,18.34
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,34.02,24.39
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,51.51,40.19
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,71.38,57.97
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,85.08,69.94
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,103.13,80.38
2016,7,8,7,15,113.5,166.5,3.85,16.0,218.5,136.14,103.86
2016,7,8,7,30,191.0,193.0,3.7,16.0,283.0,179.27,135.81
2016,7,8,7,45,212.0,214.0,3.6,16.5,324.0,213.56,163.27
2016,7,8,8,0,233.0,235.0,3.5,17.0,365.0,252.47,194.62
2016,7,8,8,15,530.0,157.0,3.45,17.0,487.5,323.54,246.31
2016,7,8,8,30,827.0,79.0,3.4,17.0,610.0,411.87,314.54
2016,7,8,8,45,481.0,205.0,3.4,17.5,519.0,394.2,306.43
2016,7,8,9,0,135.0,331.0,3.4,18.0,428.0,332.18,259.78
2016,7,8,9,15,506.0,207.5,3.45,18.0,600.0,459.18,359.59
2016,7,8,9,30,877.0,84.0,3.5,18.0,772.0,595.15,465.24
2016,7,8,9,45,884.5,85.0,3.55,18.5,805.5,633.97,494.28
2016,7,8,10,0,892.0,86.0,3.6,19.0,839.0,670.49,521.4
2016,7,8,10,15,898.0,87.0,3.6,19.0,866.5,703.47,546.17
2016,7,8,10,30,904.0,88.0,3.6,19.0,894.0,733.69,568.51
2016,7,8,10,45,908.5,89.0,3.65,19.5,915.0,759.87,586.31
2016,7,8,11,0,913.0,90.0,3.7,20.0,936.0,782.92,601.11
2016,7,8,11,15,915.5,90.5,3.7,20.0,950.5,800.74,613.14
2016,7,8,11,30,918.0,91.0,3.7,20.0,965.0,815.17,622.85
2016,7,8,11,45,920.0,91.0,3.75,20.5,972.5,825.33,628.69
2016,7,8,12,0,922.0,91.0,3.8,21.0,980.0,832.04,632.19
2016,7,8,12,15,922.0,91.0,3.85,21.0,980.0,833.64,633.45
2016,7,8,12,30,922.0,91.0,3.9,21.0,980.0,831.76,632.41
2016,7,8,12,45,914.0,95.5,4.0,21.0,971.0,823.84,627.47
2016,7,8,13,0,906.0,100.0,4.1,21.0,962.0,812.56,620.27
2016,7,8,13,15,903.5,99.5,4.2,20.5,947.5,798.05,612.0
2016,7,8,13,30,901.0,99.0,4.3,20.0,933.0,780.2,601.35
2016,7,8,13,45,897.0,98.0,4.4,20.0,912.0,757.54,586.19
2016,7,8,14,0,893.0,97.0,4.5,20.0,891.0,731.77,567.76
2016,7,8,14,15,887.0,96.0,4.6,20.0,863.5,701.63,545.71
2016,7,8,14,30,881.0,95.0,4.7,20.0,836.0,668.77,521.17
2016,7,8,14,45,874.0,93.0,4.8,20.0,802.5,631.86,493.04
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,592.64,462.46
2016,7,8,15,15,856.5,89.5,4.9,19.5,730.5,549.85,428.91
2016,7,8,15,30,846.0,88.0,4.9,19.0,692.0,505.46,393.11
2016,7,8,15,45,833.5,85.5,4.95,19.0,649.5,457.93,353.22
2016,7,8,16,0,821.0,83.0,5.0,19.0,607.0,409.47,311.52
2016,7,8,16,15,804.0,80.5,4.9,19.0,560.5,358.72,266.99
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,305.76,220.07
2016,7,8,16,45,766.0,74.5,4.75,19.0,466.0,252.89,173.34
2016,7,8,17,0,745.0,71.0,4.7,19.0,418.0,201.08,128.59
2016,7,8,17,15,714.5,67.5,4.6,18.5,368.5,149.34,87.8
2016,7,8,17,30,684.0,64.0,4.5,18.0,319.0,100.27,56.02
2016,7,8,17,45,644.5,59.0,4.45,17.5,270.5,52.81,41.08
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,44.58,33.89
2016,7,8,18,15,543.0,48.0,4.35,16.5,175.5,39.59,29.4
2016,7,8,18,30,481.0,42.0,4.3,16.0,129.0,34.66,24.79
2016,7,8,18,45,388.0,33.5,4.25,16.0,89.5,27.58,18.07
2016,7,8,19,0,295.0,25.0,4.2,16.0,50.0,20.57,10.08
2016,7,8,19,15,147.5,12.5,4.15,15.5,25.0,9.83,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,1.65,14.5,27.0,9.7,0.0
2016,7,9,5,30,333.0,24.0,1.7,15.0,54.0,19.86,9.94
2016,7,9,5,45,424.0,31.0,1.75,15.5,94.0,25.76,16.64
2016,7,9,6,0,515.0,38.0,1.8,16.0,134.0,34.48,24.71
2016,7,9,6,15,573.0,43.5,1.9,16.5,180.0,39.51,29.37
2016,7,9,6,30,631.0,49.0,2.0,17.0,226.0,44.57,33.91
2016,7,9,6,45,315.5,84.5,2.1,17.5,173.0,62.95,50.02
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,88.68,68.96
2016,7,9,7,15,28.5,153.0,2.25,18.0,166.5,115.79,89.92
2016,7,9,7,30,57.0,186.0,2.3,18.0,213.0,147.94,114.73
2016,7,9,7,45,169.0,206.0,2.4,18.5,298.0,197.5,150.42
2016,7,9,8,0,281.0,226.0,2.5,19.0,383.0,260.84,198.02
2016,7,9,8,15,230.0,256.0,2.6,19.0,392.0,280.28,215.76
2016,7,9,8,30,179.0,286.0,2.7,19.0,401.0,296.76,230.3
2016,7,9,8,45,224.5,301.5,2.8,19.5,456.0,341.32,264.58
2016,7,9,9,0,270.0,317.0,2.9,20.0,511.0,395.16,305.58
2016,7,9,9,15,577.5,198.0,2.95,20.0,642.0,495.04,382.75
2016,7,9,9,30,885.0,79.0,3.0,20.0,773.0,596.25,461.14
2016,7,9,9,45,887.0,84.0,3.15,20.5,805.5,635.56,490.55
2016,7,9,10,0,889.0,89.0,3.3,21.0,838.0,672.13,517.6
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.5,705.08,542.23
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,735.27,564.5
2016,7,9,10,45,907.0,91.0,3.5,21.5,915.0,761.68,582.5
2016,7,9,11,0,913.0,91.0,3.6,22.0,937.0,785.02,597.57
2016,7,9,11,15,916.0,91.5,3.65,22.0,951.5,803.28,610.01
2016,7,9,11,30,919.0,92.0,3.7,22.0,966.0,818.16,620.18
2016,7,9,11,45,923.0,90.5,3.8,22.0,974.0,828.69,627.64
2016,7,9,12,0,927.0,89.0,3.9,22.0,982.0,835.77,632.82
2016,7,9,12,15,927.0,89.0,4.0,21.5,982.0,837.42,635.55
2016,7,9,12,30,927.0,89.0,4.1,21.0,982.0,835.56,635.95
2016,7,9,12,45,924.5,90.0,4.25,21.0,974.5,829.04,632.17
2016,7,9,13,0,922.0,91.0,4.4,21.0,967.0,819.04,626.05
2016,7,9,13,15,919.5,90.5,4.55,21.0,952.5,804.29,616.93
2016,7,9,13,30,917.0,90.0,4.7,21.0,938.0,786.15,605.36
2016,7,9,13,45,915.0,87.5,4.85,21.0,917.0,763.28,590.33
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,737.15,572.21
2016,7,9,14,15,907.5,84.5,5.1,20.5,869.0,707.2,551.24
2016,7,9,14,30,902.0,84.0,5.2,20.0,842.0,674.44,527.6
2016,7,9,14,45,896.0,82.0,5.3,20.0,809.0,637.39,499.13
2016,7,9,15,0,890.0,80.0,5.4,20.0,776.0,597.9,468.1
2016,7,9,15,15,881.5,78.5,5.5,19.5,738.0,555.26,434.66
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,510.79,398.69
2016,7,9,15,45,861.5,75.5,5.75,19.0,657.5,463.35,358.62
2016,7,9,16,0,850.0,74.0,5.9,19.0,615.0,414.82,316.55
2016,7,9,16,15,836.0,72.0,5.95,18.5,570.0,364.13,272.2
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,313.08,226.67
2016,7,9,16,45,801.0,68.0,6.1,18.0,476.5,260.2,179.29
2016,7,9,17,0,780.0,66.0,6.2,18.0,428.0,204.75,130.99
2016,7,9,17,15,754.0,62.5,6.15,17.5,379.0,151.61,88.39
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,100.57,54.77
2016,7,9,17,45,685.0,56.0,6.1,16.5,280.5,52.0,40.53
2016,7,9,18,0,642.0,53.0,6.1,16.0,231.0,47.91,36.98
2016,7,9,18,15,583.0,47.5,5.95,15.5,183.5,42.93,32.46
2016,7,9,18,30,524.0,42.0,5.8,15.0,136.0,34.99,25.18
2016,7,9,18,45,418.0,34.0,5.7,14.5,94.5,28.16,18.67
2016,7,9,19,0,312.0,26.0,5.6,14.0,53.0,21.48,10.76
2016,7,9,19,15,156.0,13.0,5.45,14.0,26.5,10.23,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,153.5,13.5,5.3,14.0,27.0,10.94,0.0
2016,7,10,5,30,307.0,27.0,5.4,14.0,54.0,22.27,11.65
2016,7,10,5,45,406.5,35.5,5.55,14.5,95.0,29.3,19.69
2016,7,10,6,0,506.0,44.0,5.7,15.0,136.0,36.42,26.45
2016,7,10,6,15,569.0,50.0,5.7,15.0,184.0,41.37,31.16
2016,7,10,6,30,632.0,56.0,5.7,15.0,232.0,46.37,35.76
2016,7,10,6,45,675.5,60.0,5.7,15.5,282.5,57.91,45.95
2016,7,10,7,0,719.0,64.0,5.7,16.0,333.0,106.97,59.81
2016,7,10,7,15,749.5,67.5,5.65,16.5,384.5,158.27,94.32
2016,7,10,7,30,780.0,71.0,5.6,17.0,436.0,212.2,137.81
2016,7,10,7,45,804.5,73.5,5.6,17.5,486.5,266.12,184.64
2016,7,10,8,0,829.0,76.0,5.6,18.0,537.0,323.58,235.24
2016,7,10,8,15,846.5,78.5,5.5,18.0,585.0,376.75,282.72
2016,7,10,8,30,864.0,81.0,5.4,18.0,633.0,429.89,329.36
2016,7,10,8,45,879.0,82.0,5.35,18.5,677.5,480.3,372.18
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,529.87,413.08
2016,7,10,9,15,904.0,84.5,5.2,19.5,762.0,576.03,450.04
2016,7,10,9,30,914.0,86.0,5.1,20.0,802.0,620.42,484.48
2016,7,10,9,45,922.0,87.5,5.1,20.5,836.5,661.53,515.76
2016,7,10,10,0,930.0,89.0,5.1,21.0,871.0,700.26,544.46
2016,7,10,10,15,936.0,90.0,5.15,21.0,900.0,734.57,570.59
2016,7,10,10,30,942.0,91.0,5.2,21.0,929.0,765.98,594.2
2016,7,10,10,45,945.5,92.5,5.3,21.0,950.5,792.91,613.93
2016,7,10,11,0,949.0,94.0,5.4,21.0,972.0,816.51,630.73
2016,7,10,11,15,952.0,94.5,5.5,21.0,987.0,835.43,644.23
2016,7,10,11,30,955.0,95.0,5.6,21.0,1002.0,850.84,655.3
2016,7,10,11,45,956.5,95.5,5.7,21.5,1010.0,861.48,661.77
2016,7,10,12,0,958.0,96.0,5.8,22.0,1018.0,868.49,665.75
2016,7,10,12,15,958.0,96.0,5.85,22.0,1018.0,870.23,667.15
2016,7,10,12,30,958.0,96.0,5.9,22.0,1018.0,868.34,666.09
2016,7,10,12,45,952.0,99.0,5.95,22.0,1009.0,860.54,660.93
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,849.21,653.35
2016,7,10,13,15,943.5,101.5,5.95,22.0,985.5,834.18,642.76
2016,7,10,13,30,941.0,101.0,5.9,22.0,971.0,815.65,629.73
2016,7,10,13,45,938.5,99.0,5.9,22.0,950.0,792.41,613.56
2016,7,10,14,0,936.0,97.0,5.9,22.0,929.0,765.82,594.15
2016,7,10,14,15,930.5,96.0,5.85,22.0,900.5,734.79,570.69
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,700.85,544.7
2016,7,10,14,45,918.5,93.0,5.8,22.0,838.0,662.68,515.25
2016,7,10,15,0,912.0,91.0,5.8,22.0,804.0,622.02,483.29
2016,7,10,15,15,902.0,89.5,5.7,21.5,764.0,577.59,448.37
2016,7,10,15,30,892.0,88.0,5.6,21.0,724.0,531.39,411.11
2016,7,10,15,45,879.5,86.0,5.6,21.0,680.0,482.08,369.83
2016,7,10,16,0,867.0,84.0,5.6,21.0,636.0,431.7,326.66
2016,7,10,16,15,850.0,81.5,5.55,20.5,588.0,378.5,280.85
2016,7,10,16,30,833.0,79.0,5.5,20.0,540.0,325.21,234.08
2016,7,10,16,45,811.0,76.0,5.5,20.0,489.5,267.74,183.51
2016,7,10,17,0,789.0,73.0,5.5,20.0,439.0,213.48,136.61
2016,7,10,17,15,758.5,69.0,5.4,19.5,387.0,158.62,93.13
2016,7,10,17,30,728.0,65.0,5.3,19.0,335.0,106.4,58.85
2016,7,10,17,45,684.0,60.5,5.25,19.0,284.0,56.48,44.03
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,50.33,38.62
2016,7,10,18,15,575.5,50.0,5.1,18.5,184.5,41.44,30.75
2016,7,10,18,30,511.0,44.0,5.0,18.0,136.0,36.48,26.13
2016,7,10,18,45,405.5,35.5,4.9,17.5,94.0,29.32,19.38
2016,7,10,19,0,300.0,27.0,4.8,17.0,52.0,22.29,11.05
2016,7,10,19,15,150.0,13.5,4.75,16.5,26.0,10.62,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
