Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,147.0,13.0,2.25,14.0,26.0,10.23,0.0
2016,7,11,5,30,294.0,26.0,2.2,14.0,52.0,21.41,10.78
2016,7,11,5,45,393.0,35.0,2.15,14.5,92.5,28.83,19.3
2016,7,11,6,0,492.0,44.0,2.1,15.0,133.0,36.32,26.4
2016,7,11,6,15,555.0,50.0,2.0,15.5,180.5,41.24,31.01
2016,7,11,6,30,618.0,56.0,1.9,16.0,228.0,46.21,35.51
2016,7,11,6,45,661.5,60.5,1.85,16.5,278.5,58.28,46.11
2016,7,11,7,0,705.0,65.0,1.8,17.0,329.0,106.98,59.88
2016,7,11,7,15,735.5,69.0,1.85,17.5,379.5,157.96,93.87
2016,7,11,7,30,766.0,73.0,1.9,18.0,430.0,211.59,136.45
2016,7,11,7,45,789.5,76.0,1.95,18.5,479.5,265.0,181.93
2016,7,11,8,0,813.0,79.0,2.0,19.0,529.0,319.68,229.11
2016,7,11,8,15,830.0,81.0,2.05,19.5,576.5,373.6,275.37
2016,7,11,8,30,847.0,83.0,2.1,20.0,624.0,425.37,318.94
2016,7,11,8,45,860.5,85.0,2.15,20.5,668.0,475.22,359.86
2016,7,11,9,0,874.0,87.0,2.2,21.0,712.0,524.14,398.8
2016,7,11,9,15,884.5,89.0,2.3,21.0,751.5,570.23,435.5
2016,7,11,9,30,895.0,91.0,2.4,21.0,791.0,614.63,470.07
2016,7,11,9,45,895.0,96.5,2.55,21.5,822.5,653.56,499.12
2016,7,11,10,0,895.0,102.0,2.7,22.0,854.0,689.56,525.39
2016,7,11,10,15,901.5,103.5,2.8,22.0,882.5,723.6,550.63
2016,7,11,10,30,908.0,105.0,2.9,22.0,911.0,754.87,573.53
2016,7,11,10,45,911.5,106.5,3.05,22.5,932.5,780.97,591.56
2016,7,11,11,0,915.0,108.0,3.2,23.0,954.0,803.86,606.38
2016,7,11,11,15,918.5,108.5,3.3,23.0,969.0,822.6,619.26
2016,7,11,11,30,922.0,109.0,3.4,23.0,984.0,837.97,629.9
2016,7,11,11,45,923.5,109.0,3.55,23.0,991.5,847.87,637.15
2016,7,11,12,0,925.0,109.0,3.7,23.0,999.0,854.29,642.11
2016,7,11,12,15,925.5,109.0,3.85,23.0,999.5,856.4,644.21
2016,7,11,12,30,926.0,109.0,4.0,23.0,1000.0,855.01,644.0
2016,7,11,12,45,931.0,105.0,4.2,23.0,995.0,850.38,641.85
2016,7,11,13,0,936.0,101.0,4.4,23.0,990.0,842.08,637.21
2016,7,11,13,15,934.0,100.5,4.55,23.0,976.0,827.58,628.33
2016,7,11,13,30,932.0,100.0,4.7,23.0,962.0,809.61,617.1
2016,7,11,13,45,929.0,99.0,4.9,23.0,941.0,787.04,602.81
2016,7,11,14,0,926.0,98.0,5.1,23.0,920.0,761.19,585.24
2016,7,11,14,15,921.0,97.0,5.2,22.5,892.5,730.78,564.27
2016,7,11,14,30,916.0,96.0,5.3,22.0,865.0,697.45,540.6
2016,7,11,14,45,909.5,94.5,5.4,22.0,831.5,660.01,512.18
2016,7,11,15,0,903.0,93.0,5.5,22.0,798.0,620.09,481.21
2016,7,11,15,15,893.5,91.5,5.55,21.5,758.5,576.27,447.21
2016,7,11,15,30,884.0,90.0,5.6,21.0,719.0,530.64,410.76
2016,7,11,15,45,872.5,87.5,5.65,21.0,675.5,481.68,369.86
2016,7,11,16,0,861.0,85.0,5.7,21.0,632.0,431.57,326.97
2016,7,11,16,15,844.5,82.5,5.7,20.5,584.5,378.78,281.54
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,323.8,233.44
2016,7,11,16,45,806.5,76.5,5.7,20.0,487.0,268.35,184.41
2016,7,11,17,0,785.0,73.0,5.7,20.0,437.0,213.94,137.3
2016,7,11,17,15,754.5,69.5,5.7,19.5,385.5,159.64,94.13
2016,7,11,17,30,724.0,66.0,5.7,19.0,334.0,107.97,60.0
2016,7,11,17,45,680.5,61.5,5.7,18.5,283.0,58.18,45.61
2016,7,11,18,0,637.0,57.0,5.7,18.0,232.0,47.18,36.02
2016,7,11,18,15,571.5,50.5,5.6,17.5,183.5,41.79,31.18
2016,7,11,18,30,506.0,44.0,5.5,17.0,135.0,36.45,26.2
2016,7,11,18,45,402.5,35.0,5.45,16.5,93.0,28.91,19.09
2016,7,11,19,0,299.0,26.0,5.4,16.0,51.0,21.45,10.31
2016,7,11,19,15,149.5,13.0,5.3,15.5,25.5,10.23,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,161.5,12.0,4.95,13.0,26.0,9.44,0.0
2016,7,12,5,30,323.0,24.0,5.0,13.0,52.0,19.86,9.38
2016,7,12,5,45,421.5,32.0,5.1,13.5,93.0,26.57,17.36
2016,7,12,6,0,520.0,40.0,5.2,14.0,134.0,33.4,23.88
2016,7,12,6,15,581.0,45.5,5.1,14.5,181.5,41.25,31.11
2016,7,12,6,30,642.0,51.0,5.0,15.0,229.0,46.3,35.71
2016,7,12,6,45,683.0,55.5,4.95,15.5,279.0,55.07,43.45
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,104.86,57.67
2016,7,12,7,15,754.0,63.5,4.85,16.0,380.0,156.46,92.72
2016,7,12,7,30,784.0,67.0,4.8,16.0,431.0,210.63,136.82
2016,7,12,7,45,805.5,70.0,4.8,16.5,481.0,267.34,186.18
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,321.68,234.41
2016,7,12,8,15,844.5,75.5,4.75,17.0,579.0,374.86,281.92
2016,7,12,8,30,862.0,78.0,4.7,17.0,627.0,428.02,328.57
2016,7,12,8,45,874.5,80.5,4.7,17.5,671.0,478.61,371.53
2016,7,12,9,0,887.0,83.0,4.7,18.0,715.0,528.16,412.39
2016,7,12,9,15,898.0,84.5,4.65,18.0,755.5,574.72,450.48
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,619.59,486.29
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,660.85,517.7
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,699.8,546.58
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,734.49,572.53
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,766.33,595.89
2016,7,12,10,45,944.5,91.0,4.45,19.0,946.5,793.64,614.88
2016,7,12,11,0,949.0,92.0,4.4,19.0,969.0,817.67,631.05
2016,7,12,11,15,952.5,92.5,4.35,19.0,985.0,837.1,643.93
2016,7,12,11,30,956.0,93.0,4.3,19.0,1001.0,853.03,654.48
2016,7,12,11,45,958.0,93.5,4.25,19.5,1009.0,864.18,660.48
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,871.7,664.03
2016,7,12,12,15,961.0,94.0,4.2,20.0,1018.0,874.32,665.76
2016,7,12,12,30,962.0,94.0,4.2,20.0,1019.0,873.29,665.07
2016,7,12,12,45,953.0,99.0,4.25,20.0,1009.5,864.8,659.53
2016,7,12,13,0,944.0,104.0,4.3,20.0,1000.0,852.78,651.64
2016,7,12,13,15,942.0,103.5,4.4,20.0,985.5,838.19,642.29
2016,7,12,13,30,940.0,103.0,4.5,20.0,971.0,820.09,630.66
2016,7,12,13,45,936.5,102.0,4.6,20.0,949.5,796.98,615.44
2016,7,12,14,0,933.0,101.0,4.7,20.0,928.0,770.58,597.02
2016,7,12,14,15,927.0,99.5,4.8,20.0,899.5,738.83,573.97
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,704.21,548.3
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,666.24,519.53
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,625.83,488.19
2016,7,12,15,15,896.5,93.0,5.1,19.5,762.0,580.83,453.13
2016,7,12,15,30,886.0,91.0,5.1,19.0,722.0,534.09,415.69
2016,7,12,15,45,873.5,88.5,5.1,19.0,677.5,484.51,374.17
2016,7,12,16,0,861.0,86.0,5.1,19.0,633.0,433.89,330.74
2016,7,12,16,15,843.0,83.5,5.05,18.5,584.5,380.49,284.67
2016,7,12,16,30,825.0,81.0,5.0,18.0,536.0,325.14,236.13
2016,7,12,16,45,803.0,77.5,4.95,18.0,485.5,269.64,186.85
2016,7,12,17,0,781.0,74.0,4.9,18.0,435.0,215.24,139.5
2016,7,12,17,15,750.0,70.0,4.8,17.5,383.5,160.59,95.7
2016,7,12,17,30,719.0,66.0,4.7,17.0,332.0,108.65,60.9
2016,7,12,17,45,676.0,61.0,4.6,17.0,281.0,58.67,46.32
2016,7,12,18,0,633.0,56.0,4.5,17.0,230.0,46.4,35.48
2016,7,12,18,15,567.5,50.0,4.35,16.5,181.5,41.38,30.95
2016,7,12,18,30,502.0,44.0,4.2,16.0,133.0,36.43,26.3
2016,7,12,18,45,397.5,35.0,4.1,16.0,91.5,28.89,19.11
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,21.45,10.11
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,10.23,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,12.5,3.25,13.5,25.0,9.83,0.0
2016,7,13,5,30,304.0,25.0,3.2,14.0,50.0,20.64,9.63
2016,7,13,5,45,406.0,34.0,3.15,14.5,92.0,28.12,18.6
2016,7,13,6,0,508.0,43.0,3.1,15.0,134.0,35.68,25.78
2016,7,13,6,15,572.5,49.0,2.9,15.5,182.0,40.66,30.47
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,49.49,38.39
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,58.92,46.67
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,109.29,60.97
2016,7,13,7,15,755.0,68.5,2.3,17.0,384.5,161.18,95.91
2016,7,13,7,30,786.0,72.0,2.2,17.0,436.0,215.76,139.74
2016,7,13,7,45,809.0,75.0,2.1,17.5,486.5,270.31,186.45
2016,7,13,8,0,832.0,78.0,2.0,18.0,537.0,328.09,236.24
2016,7,13,8,15,849.5,80.5,2.0,18.5,585.5,381.68,282.37
2016,7,13,8,30,867.0,83.0,2.0,19.0,634.0,435.23,327.33
2016,7,13,8,45,880.0,85.0,2.0,19.5,678.5,485.97,368.85
2016,7,13,9,0,893.0,87.0,2.0,20.0,723.0,535.7,408.22
2016,7,13,9,15,903.5,89.0,2.0,20.5,763.0,582.77,444.34
2016,7,13,9,30,914.0,91.0,2.0,21.0,803.0,628.1,478.02
2016,7,13,9,45,908.5,99.5,2.0,21.5,834.0,667.01,505.96
2016,7,13,10,0,903.0,108.0,2.0,22.0,865.0,702.49,530.66
2016,7,13,10,15,909.5,109.0,2.1,22.5,894.0,736.49,554.54
2016,7,13,10,30,916.0,110.0,2.2,23.0,923.0,767.69,576.01
2016,7,13,10,45,920.5,111.0,2.3,23.5,945.0,794.42,593.94
2016,7,13,11,0,925.0,112.0,2.4,24.0,967.0,817.95,608.72
2016,7,13,11,15,928.0,113.0,2.5,24.0,982.0,836.99,621.68
2016,7,13,11,30,931.0,114.0,2.6,24.0,997.0,852.59,632.41
2016,7,13,11,45,932.5,114.0,2.75,24.0,1004.5,862.66,639.86
2016,7,13,12,0,934.0,114.0,2.9,24.0,1012.0,869.2,645.06
2016,7,13,12,15,934.5,114.0,3.1,24.0,1012.0,871.38,647.72
2016,7,13,12,30,935.0,114.0,3.3,24.0,1012.0,870.03,648.05
2016,7,13,12,45,936.5,112.0,3.5,24.5,1005.5,864.26,644.16
2016,7,13,13,0,938.0,110.0,3.7,25.0,999.0,854.88,637.86
2016,7,13,13,15,935.0,109.5,3.85,25.0,984.0,839.6,628.53
2016,7,13,13,30,932.0,109.0,4.0,25.0,969.0,820.86,616.82
2016,7,13,13,45,928.0,108.0,4.2,25.0,947.0,797.56,602.09
2016,7,13,14,0,924.0,107.0,4.4,25.0,925.0,771.01,584.12
2016,7,13,14,15,917.5,105.5,4.45,24.5,896.5,739.16,562.37
2016,7,13,14,30,911.0,104.0,4.5,24.0,868.0,704.49,538.2
2016,7,13,14,45,903.0,102.5,4.6,24.0,833.0,666.21,509.93
2016,7,13,15,0,895.0,101.0,4.7,24.0,798.0,625.58,479.19
2016,7,13,15,15,884.0,99.5,4.7,24.0,758.0,581.16,444.49
2016,7,13,15,30,873.0,98.0,4.7,24.0,718.0,535.06,407.64
2016,7,13,15,45,858.5,95.5,4.75,24.0,673.0,485.08,367.01
2016,7,13,16,0,844.0,93.0,4.8,24.0,628.0,434.26,324.62
2016,7,13,16,15,826.0,90.0,4.75,23.5,580.0,380.13,279.14
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,326.44,233.04
2016,7,13,16,45,783.5,84.0,4.7,22.5,481.5,271.5,185.82
2016,7,13,17,0,759.0,81.0,4.7,22.0,431.0,217.96,140.46
2016,7,13,17,15,726.0,76.5,4.6,21.5,379.5,163.72,97.71
2016,7,13,17,30,693.0,72.0,4.5,21.0,328.0,108.42,60.33
2016,7,13,17,45,647.5,66.5,4.4,20.5,277.0,58.99,45.93
2016,7,13,18,0,602.0,61.0,4.3,20.0,226.0,49.77,37.97
2016,7,13,18,15,534.0,54.0,4.2,19.5,178.0,44.14,32.96
2016,7,13,18,30,466.0,47.0,4.1,19.0,130.0,38.56,27.79
2016,7,13,18,45,360.0,37.0,4.0,18.5,89.0,30.34,20.08
2016,7,13,19,0,254.0,27.0,3.9,18.0,48.0,22.18,10.29
2016,7,13,19,15,127.0,13.5,3.85,17.5,24.0,10.62,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.5,13.0,2.2,14.5,24.0,10.23,0.0
2016,7,14,5,30,281.0,26.0,2.1,15.0,48.0,21.43,9.81
2016,7,14,5,45,388.5,35.0,2.05,15.5,89.5,28.86,19.11
2016,7,14,6,0,496.0,44.0,2.0,16.0,131.0,36.4,26.29
2016,7,14,6,15,561.5,50.5,1.9,16.0,179.5,41.71,31.34
2016,7,14,6,30,627.0,57.0,1.8,16.0,228.0,47.08,36.27
2016,7,14,6,45,673.5,61.5,1.75,16.5,279.5,60.37,47.96
2016,7,14,7,0,720.0,66.0,1.7,17.0,331.0,110.25,61.76
2016,7,14,7,15,751.5,69.5,1.7,17.5,382.5,162.07,96.49
2016,7,14,7,30,783.0,73.0,1.7,18.0,434.0,216.65,139.88
2016,7,14,7,45,807.5,76.0,1.7,18.5,485.5,271.5,186.51
2016,7,14,8,0,832.0,79.0,1.7,19.0,537.0,329.7,236.31
2016,7,14,8,15,850.0,81.5,1.7,19.5,585.5,383.56,282.27
2016,7,14,8,30,868.0,84.0,1.7,20.0,634.0,437.43,327.07
2016,7,14,8,45,882.5,85.5,1.75,20.5,679.0,488.57,368.66
2016,7,14,9,0,897.0,87.0,1.8,21.0,724.0,538.83,408.26
2016,7,14,9,15,907.5,88.5,1.8,21.5,764.5,585.72,443.94
2016,7,14,9,30,918.0,90.0,1.8,22.0,805.0,630.85,477.18
2016,7,14,9,45,924.0,93.0,1.85,22.5,839.5,672.46,507.2
2016,7,14,10,0,930.0,96.0,1.9,23.0,874.0,711.52,534.63
2016,7,14,10,15,936.0,97.0,1.95,23.0,903.0,746.1,559.44
2016,7,14,10,30,942.0,98.0,2.0,23.0,932.0,777.76,581.85
2016,7,14,10,45,946.0,99.0,2.1,23.5,954.5,804.84,599.47
2016,7,14,11,0,950.0,100.0,2.2,24.0,977.0,828.62,614.35
2016,7,14,11,15,953.0,100.5,2.35,24.0,992.0,847.76,627.73
2016,7,14,11,30,956.0,101.0,2.5,24.0,1007.0,863.37,638.83
2016,7,14,11,45,957.5,101.5,2.65,24.5,1015.0,874.17,645.55
2016,7,14,12,0,959.0,102.0,2.8,25.0,1023.0,881.34,649.91
2016,7,14,12,15,959.0,102.0,2.9,25.0,1023.0,883.2,651.74
2016,7,14,12,30,959.0,102.0,3.0,25.0,1023.0,881.4,651.24
2016,7,14,12,45,950.5,106.5,3.2,25.0,1013.5,872.87,646.94
2016,7,14,13,0,942.0,111.0,3.4,25.0,1004.0,860.81,640.27
2016,7,14,13,15,939.0,110.5,3.45,24.5,988.5,845.48,631.77
2016,7,14,13,30,936.0,110.0,3.5,24.0,973.0,826.67,620.9
2016,7,14,13,45,930.5,109.5,3.6,24.0,950.5,802.57,605.38
2016,7,14,14,0,925.0,109.0,3.7,24.0,928.0,775.28,586.77
2016,7,14,14,15,918.5,108.0,3.75,23.5,899.0,743.81,565.46
2016,7,14,14,30,912.0,107.0,3.8,23.0,870.0,709.5,541.6
2016,7,14,14,45,902.5,105.5,3.85,23.0,835.0,670.21,512.5
2016,7,14,15,0,893.0,104.0,3.9,23.0,800.0,628.66,481.08
2016,7,14,15,15,881.5,102.5,3.9,22.5,759.0,583.99,447.28
2016,7,14,15,30,870.0,101.0,3.9,22.0,718.0,537.68,411.2
2016,7,14,15,45,854.5,98.5,3.95,22.0,673.0,487.3,370.31
2016,7,14,16,0,839.0,96.0,4.0,22.0,628.0,436.04,327.61
2016,7,14,16,15,820.0,93.5,4.0,21.5,579.5,382.45,282.6
2016,7,14,16,30,801.0,91.0,4.0,21.0,531.0,329.07,236.75
2016,7,14,16,45,774.5,87.5,4.05,21.0,480.0,273.46,188.6
2016,7,14,17,0,748.0,84.0,4.1,21.0,429.0,219.5,142.61
2016,7,14,17,15,713.5,79.5,4.1,20.0,377.0,165.55,100.21
2016,7,14,17,30,679.0,75.0,4.1,19.0,325.0,110.61,62.85
2016,7,14,17,45,630.0,70.0,4.1,18.5,273.5,62.14,49.07
2016,7,14,18,0,581.0,65.0,4.1,18.0,222.0,52.55,40.73
2016,7,14,18,15,511.0,57.0,4.0,17.5,174.5,46.27,35.1
2016,7,14,18,30,441.0,49.0,3.9,17.0,127.0,40.0,29.27
2016,7,14,18,45,336.0,38.5,3.8,16.5,86.5,31.48,21.21
2016,7,14,19,0,231.0,28.0,3.7,16.0,46.0,22.98,10.69
2016,7,14,19,15,115.5,14.0,3.6,15.5,23.0,11.02,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,7.87,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,15.27,5.1
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,27.74,18.18
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,40.03,29.55
2016,7,15,6,15,5.0,73.0,3.3,15.0,74.5,53.58,41.94
2016,7,15,6,30,10.0,92.0,3.2,15.0,95.0,67.07,54.12
2016,7,15,6,45,16.0,111.5,3.15,15.5,117.0,81.13,66.47
2016,7,15,7,0,22.0,131.0,3.1,16.0,139.0,97.6,76.24
2016,7,15,7,15,38.5,156.0,3.0,16.5,173.0,119.37,93.07
2016,7,15,7,30,55.0,181.0,2.9,17.0,207.0,144.67,112.77
2016,7,15,7,45,439.5,130.0,2.8,17.5,369.0,216.22,156.95
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,326.13,236.17
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.5,381.59,284.4
2016,7,15,8,30,860.0,84.0,2.7,18.0,628.0,435.14,330.39
2016,7,15,8,45,874.5,85.5,2.7,18.5,673.0,485.98,372.48
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,535.94,412.56
2016,7,15,9,15,900.0,89.0,2.7,19.0,758.5,583.26,450.26
2016,7,15,9,30,911.0,91.0,2.7,19.0,799.0,628.9,485.69
2016,7,15,9,45,917.0,93.5,2.7,19.5,833.5,669.88,515.85
2016,7,15,10,0,923.0,96.0,2.7,20.0,868.0,708.32,543.36
2016,7,15,10,15,929.5,97.0,2.7,20.0,897.0,743.09,568.68
2016,7,15,10,30,936.0,98.0,2.7,20.0,926.0,775.0,591.53
2016,7,15,10,45,941.0,98.5,2.75,20.5,948.5,802.31,609.29
2016,7,15,11,0,946.0,99.0,2.8,21.0,971.0,826.37,624.31
2016,7,15,11,15,949.5,99.5,2.8,21.0,986.0,845.89,637.08
2016,7,15,11,30,953.0,100.0,2.8,21.0,1001.0,861.91,647.52
2016,7,15,11,45,955.5,99.5,2.85,21.5,1009.5,872.68,653.56
2016,7,15,12,0,958.0,99.0,2.9,22.0,1018.0,879.83,657.25
2016,7,15,12,15,958.0,99.5,2.95,22.0,1018.0,882.14,659.05
2016,7,15,12,30,958.0,100.0,3.0,22.0,1018.0,880.8,658.5
2016,7,15,12,45,948.5,105.0,3.05,22.0,1008.5,871.9,652.95
2016,7,15,13,0,939.0,110.0,3.1,22.0,999.0,859.49,645.13
2016,7,15,13,15,936.0,109.0,3.1,22.0,983.5,843.77,634.8
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,824.57,622.15
2016,7,15,13,45,928.5,107.0,3.1,22.0,946.0,800.84,606.4
2016,7,15,14,0,924.0,106.0,3.1,22.0,924.0,773.88,587.75
2016,7,15,14,15,917.5,105.0,3.1,22.0,895.0,742.4,565.19
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,708.1,540.2
2016,7,15,14,45,900.0,103.5,3.1,22.0,830.5,668.71,511.03
2016,7,15,15,0,889.0,103.0,3.1,22.0,795.0,627.18,479.65
2016,7,15,15,15,877.5,101.5,3.1,21.5,754.5,582.62,446.14
2016,7,15,15,30,866.0,100.0,3.1,21.0,714.0,536.44,410.35
2016,7,15,15,45,847.5,99.0,3.1,21.0,668.0,486.05,369.56
2016,7,15,16,0,829.0,98.0,3.1,21.0,622.0,435.19,327.33
2016,7,15,16,15,809.0,95.0,3.15,20.5,573.5,381.23,282.31
2016,7,15,16,30,789.0,92.0,3.2,20.0,525.0,327.61,236.48
2016,7,15,16,45,758.5,90.0,3.25,19.5,473.5,272.79,189.52
2016,7,15,17,0,728.0,88.0,3.3,19.0,422.0,216.6,142.1
2016,7,15,17,15,692.5,83.0,3.35,18.5,370.5,162.71,99.26
2016,7,15,17,30,657.0,78.0,3.4,18.0,319.0,112.13,64.88
2016,7,15,17,45,599.5,74.0,3.45,17.5,267.5,65.34,45.04
2016,7,15,18,0,542.0,70.0,3.5,17.0,216.0,55.93,43.88
2016,7,15,18,15,470.0,61.5,3.45,16.5,169.0,49.45,38.03
2016,7,15,18,30,398.0,53.0,3.4,16.0,122.0,42.97,31.97
2016,7,15,18,45,291.0,41.0,3.35,16.0,82.5,31.25,21.03
2016,7,15,19,0,184.0,29.0,3.3,16.0,43.0,21.98,9.66
2016,7,15,19,15,92.0,14.5,3.25,15.5,21.5,11.41,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,10.23,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,21.36,8.89
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.0,29.12,19.3
2016,7,16,6,0,460.0,45.0,3.5,15.0,124.0,36.97,26.84
2016,7,16,6,15,528.5,52.0,3.4,15.0,172.0,42.59,32.2
2016,7,16,6,30,597.0,59.0,3.3,15.0,220.0,48.25,37.43
2016,7,16,6,45,332.0,100.0,3.2,15.5,192.5,74.99,61.08
2016,7,16,7,0,67.0,141.0,3.1,16.0,165.0,106.35,81.95
2016,7,16,7,15,85.5,164.5,3.0,16.5,200.5,131.54,101.08
2016,7,16,7,30,104.0,188.0,2.9,17.0,236.0,160.32,123.54
2016,7,16,7,45,453.0,136.5,2.85,17.5,380.0,225.16,163.73
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,325.41,236.4
2016,7,16,8,15,821.0,87.5,2.75,18.0,572.0,378.94,282.98
2016,7,16,8,30,840.0,90.0,2.7,18.0,620.0,433.02,329.18
2016,7,16,8,45,856.0,91.5,2.7,18.5,665.0,483.7,371.05
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,533.69,411.07
2016,7,16,9,15,883.5,95.0,2.7,19.0,750.5,580.65,448.44
2016,7,16,9,30,895.0,97.0,2.7,19.0,791.0,626.0,483.62
2016,7,16,9,45,901.5,99.5,2.75,19.5,825.5,666.75,513.82
2016,7,16,10,0,908.0,102.0,2.8,20.0,860.0,705.04,541.48
2016,7,16,10,15,914.5,103.0,2.85,20.0,889.0,739.4,566.8
2016,7,16,10,30,921.0,104.0,2.9,20.0,918.0,770.94,589.74
2016,7,16,10,45,924.5,106.0,2.95,20.5,940.0,798.08,607.59
2016,7,16,11,0,928.0,108.0,3.0,21.0,962.0,821.96,622.55
2016,7,16,11,15,931.5,108.5,3.05,21.0,977.5,841.19,635.5
2016,7,16,11,30,935.0,109.0,3.1,21.0,993.0,856.98,646.17
2016,7,16,11,45,936.5,109.5,3.2,21.0,1001.0,867.64,653.71
2016,7,16,12,0,938.0,110.0,3.3,21.0,1009.0,874.73,658.95
2016,7,16,12,15,939.0,110.0,3.35,21.0,1009.5,877.42,660.98
2016,7,16,12,30,940.0,110.0,3.4,21.0,1010.0,876.52,660.69
2016,7,16,12,45,937.5,110.5,3.5,21.0,1002.5,869.58,656.65
2016,7,16,13,0,935.0,111.0,3.6,21.0,995.0,859.1,650.26
2016,7,16,13,15,932.5,110.5,3.6,21.0,980.5,844.25,640.39
2016,7,16,13,30,930.0,110.0,3.6,21.0,966.0,825.92,628.17
2016,7,16,13,45,927.0,108.5,3.65,21.0,944.5,802.94,612.98
2016,7,16,14,0,924.0,107.0,3.7,21.0,923.0,776.66,594.86
2016,7,16,14,15,918.0,106.0,3.75,21.0,895.0,745.51,572.45
2016,7,16,14,30,912.0,105.0,3.8,21.0,867.0,711.48,547.53
2016,7,16,14,45,904.0,103.5,3.85,21.0,832.5,673.06,518.88
2016,7,16,15,0,896.0,102.0,3.9,21.0,798.0,632.27,487.8
2016,7,16,15,15,885.5,100.0,3.95,20.5,757.5,587.5,453.83
2016,7,16,15,30,875.0,98.0,4.0,20.0,717.0,541.01,417.46
2016,7,16,15,45,860.5,95.5,4.05,20.0,672.5,490.76,376.33
2016,7,16,16,0,846.0,93.0,4.1,20.0,628.0,439.64,333.38
2016,7,16,16,15,827.5,90.5,4.1,19.5,579.5,385.58,287.61
2016,7,16,16,30,809.0,88.0,4.1,19.0,531.0,331.85,241.05
2016,7,16,16,45,785.0,84.5,4.2,19.0,480.5,276.3,192.39
2016,7,16,17,0,761.0,81.0,4.3,19.0,430.0,222.1,145.57
2016,7,16,17,15,727.5,77.0,4.3,18.5,378.0,167.78,102.01
2016,7,16,17,30,694.0,73.0,4.3,18.0,326.0,112.47,63.62
2016,7,16,17,45,648.0,67.5,4.3,17.5,275.0,62.62,41.76
2016,7,16,18,0,602.0,62.0,4.3,17.0,224.0,50.56,39.14
2016,7,16,18,15,532.0,54.5,4.2,16.5,175.5,44.56,33.72
2016,7,16,18,30,462.0,47.0,4.1,16.0,127.0,38.58,28.13
2016,7,16,18,45,353.0,36.5,4.1,15.5,86.0,29.95,19.92
2016,7,16,19,0,244.0,26.0,4.1,15.0,45.0,21.37,8.9
2016,7,16,19,15,122.0,13.0,4.1,14.5,22.5,10.23,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.0,4.45,14.0,22.0,9.44,0.0
2016,7,17,5,30,278.0,24.0,4.5,14.0,44.0,19.81,7.29
2016,7,17,5,45,391.0,32.5,4.6,14.5,85.5,26.88,17.33
2016,7,17,6,0,504.0,41.0,4.7,15.0,127.0,34.11,24.3
2016,7,17,6,15,570.0,47.0,4.65,15.0,175.0,39.13,29.12
2016,7,17,6,30,636.0,53.0,4.6,15.0,223.0,47.88,37.09
2016,7,17,6,45,675.0,58.5,4.6,15.5,273.0,59.53,39.99
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,109.93,61.64
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,162.04,97.65
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,216.94,142.56
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,271.27,189.93
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,328.9,240.61
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,382.3,288.2
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,435.64,334.86
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,486.39,377.81
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,536.22,418.79
2016,7,17,9,15,898.0,86.5,4.55,18.0,752.0,582.66,456.89
2016,7,17,9,30,908.0,88.0,4.6,18.0,792.0,627.33,492.72
2016,7,17,9,45,900.5,98.5,4.65,18.5,822.5,666.77,522.63
2016,7,17,10,0,893.0,109.0,4.7,19.0,853.0,702.59,549.06
2016,7,17,10,15,899.0,110.0,4.7,19.0,881.5,736.18,574.39
2016,7,17,10,30,905.0,111.0,4.7,19.0,910.0,766.97,597.25
2016,7,17,10,45,907.5,113.0,4.75,19.0,931.0,792.99,616.26
2016,7,17,11,0,910.0,115.0,4.8,19.0,952.0,815.76,632.21
2016,7,17,11,15,913.0,116.0,4.8,19.0,966.5,834.73,645.21
2016,7,17,11,30,916.0,117.0,4.8,19.0,981.0,850.3,655.84
2016,7,17,11,45,918.0,116.5,4.8,19.0,988.5,860.36,662.64
2016,7,17,12,0,920.0,116.0,4.8,19.0,996.0,866.94,667.09
2016,7,17,12,15,919.5,116.0,4.9,19.0,996.0,868.37,668.63
2016,7,17,12,30,919.0,116.0,5.0,19.0,996.0,866.29,667.81
2016,7,17,12,45,916.0,116.5,5.1,19.0,988.0,859.07,663.42
2016,7,17,13,0,913.0,117.0,5.2,19.0,980.0,848.4,656.65
2016,7,17,13,15,909.5,116.5,5.3,19.0,965.0,833.05,646.57
2016,7,17,13,30,906.0,116.0,5.4,19.0,950.0,814.34,634.09
2016,7,17,13,45,905.0,112.5,5.5,19.0,928.5,791.69,618.72
2016,7,17,14,0,904.0,109.0,5.6,19.0,907.0,765.7,600.24
2016,7,17,14,15,897.5,108.0,5.65,18.5,878.5,734.74,578.21
2016,7,17,14,30,891.0,107.0,5.7,18.0,850.0,700.99,553.59
2016,7,17,14,45,885.0,103.5,5.8,18.0,816.0,662.82,524.19
2016,7,17,15,0,879.0,100.0,5.9,18.0,782.0,622.19,492.21
2016,7,17,15,15,544.0,211.5,5.95,17.5,626.5,496.19,392.73
2016,7,17,15,30,209.0,323.0,6.0,17.0,471.0,368.1,291.54
2016,7,17,15,45,521.0,206.5,6.1,17.0,543.0,421.78,332.56
2016,7,17,16,0,833.0,90.0,6.2,17.0,615.0,433.26,335.8
2016,7,17,16,15,549.0,157.0,6.2,16.5,492.0,337.93,260.56
2016,7,17,16,30,265.0,224.0,6.2,16.0,369.0,258.77,201.1
2016,7,17,16,45,258.5,203.5,6.25,16.0,333.5,223.44,171.11
2016,7,17,17,0,252.0,183.0,6.3,16.0,298.0,188.65,141.64
2016,7,17,17,15,468.0,126.0,6.2,15.5,308.0,162.14,110.24
2016,7,17,17,30,684.0,69.0,6.1,15.0,318.0,113.49,65.47
2016,7,17,17,45,636.5,64.5,6.1,15.0,267.5,61.08,40.38
2016,7,17,18,0,589.0,60.0,6.1,15.0,217.0,48.91,37.99
2016,7,17,18,15,520.5,53.0,6.0,14.5,170.0,43.3,32.87
2016,7,17,18,30,452.0,46.0,5.9,14.0,123.0,37.73,27.58
2016,7,17,18,45,338.5,36.0,5.8,14.0,83.0,29.49,19.6
2016,7,17,19,0,225.0,26.0,5.7,14.0,43.0,21.33,8.46
2016,7,17,19,15,112.5,13.0,5.65,13.5,21.5,10.23,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.5,4.1,13.0,20.5,9.05,0.0
2016,7,18,5,30,246.0,23.0,4.1,13.0,41.0,18.88,6.13
2016,7,18,5,45,360.5,32.0,4.1,13.5,81.0,26.33,16.89
2016,7,18,6,0,475.0,41.0,4.1,14.0,121.0,33.91,24.22
2016,7,18,6,15,237.5,51.0,4.05,14.0,91.0,37.98,28.22
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,46.36,35.89
2016,7,18,6,45,0.0,75.5,3.95,14.5,75.5,57.05,43.24
2016,7,18,7,0,0.0,90.0,3.9,15.0,90.0,67.98,52.38
2016,7,18,7,15,0.0,110.5,3.85,15.5,110.5,83.32,65.06
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,98.89,77.72
2016,7,18,7,45,0.0,126.0,3.8,16.5,126.0,95.96,74.86
2016,7,18,8,0,0.0,121.0,3.8,17.0,121.0,92.65,71.73
2016,7,18,8,15,26.5,190.0,3.75,17.0,207.0,156.67,123.44
2016,7,18,8,30,53.0,259.0,3.7,17.0,293.0,223.02,176.3
2016,7,18,8,45,100.0,291.5,3.7,17.5,360.5,274.61,216.39
2016,7,18,9,0,147.0,324.0,3.7,18.0,428.0,337.07,264.66
2016,7,18,9,15,87.5,310.0,3.7,18.0,373.0,295.32,231.83
2016,7,18,9,30,28.0,296.0,3.7,18.0,318.0,253.77,198.66
2016,7,18,9,45,130.0,345.0,3.75,18.5,453.0,369.77,289.37
2016,7,18,10,0,232.0,394.0,3.8,19.0,588.0,485.23,376.91
2016,7,18,10,15,151.0,399.5,3.85,19.0,527.5,442.71,343.2
2016,7,18,10,30,70.0,405.0,3.9,19.0,467.0,383.82,297.12
2016,7,18,10,45,494.5,251.5,3.95,19.0,704.0,612.07,477.04
2016,7,18,11,0,919.0,98.0,4.0,19.0,941.0,810.02,625.23
2016,7,18,11,15,609.0,272.5,4.05,19.0,835.5,745.53,572.75
2016,7,18,11,30,299.0,447.0,4.1,19.0,730.0,639.02,489.06
2016,7,18,11,45,369.0,421.0,4.15,19.5,772.5,678.41,518.88
2016,7,18,12,0,439.0,395.0,4.2,20.0,815.0,727.25,554.17
2016,7,18,12,15,684.0,247.0,4.25,20.0,901.0,808.44,617.86
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,862.11,658.31
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,857.06,654.77
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,848.3,649.19
2016,7,18,13,15,935.5,90.5,4.4,20.0,961.5,833.34,639.05
2016,7,18,13,30,933.0,90.0,4.4,20.0,947.0,814.87,626.52
2016,7,18,13,45,931.5,87.5,4.45,20.0,926.5,791.96,611.16
2016,7,18,14,0,930.0,85.0,4.5,20.0,906.0,765.65,593.34
2016,7,18,14,15,925.0,84.0,4.5,19.5,878.0,734.94,572.02
2016,7,18,14,30,920.0,83.0,4.5,19.0,850.0,701.29,547.81
2016,7,18,14,45,914.5,81.0,4.5,19.0,816.5,663.64,519.03
2016,7,18,15,0,909.0,79.0,4.5,19.0,783.0,623.43,487.69
2016,7,18,15,15,899.5,77.5,4.5,19.0,744.0,579.08,452.42
2016,7,18,15,30,890.0,76.0,4.5,19.0,705.0,532.91,414.83
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.5,483.79,373.94
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,433.43,330.93
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,380.51,285.45
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,327.4,238.7
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,272.35,189.58
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,218.16,141.89
2016,7,18,17,15,766.5,58.0,4.75,17.5,373.0,160.13,94.42
2016,7,18,17,30,737.0,55.0,4.8,17.0,322.0,107.77,57.92
2016,7,18,17,45,695.5,51.0,4.9,17.0,271.5,57.05,35.43
2016,7,18,18,0,654.0,47.0,5.0,17.0,221.0,43.22,32.66
2016,7,18,18,15,591.0,42.0,4.95,16.5,173.5,38.45,28.32
2016,7,18,18,30,528.0,37.0,4.9,16.0,126.0,33.77,23.88
2016,7,18,18,45,421.5,29.0,4.85,15.5,85.0,24.2,14.93
2016,7,18,19,0,315.0,21.0,4.8,15.0,44.0,17.41,5.39
2016,7,18,19,15,157.5,10.5,4.65,14.5,22.0,8.26,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,3.25,13.0,21.5,8.26,0.0
2016,7,19,5,30,314.0,21.0,3.3,13.0,43.0,17.43,4.57
2016,7,19,5,45,421.5,28.5,3.4,13.5,83.5,25.88,16.45
2016,7,19,6,0,529.0,36.0,3.5,14.0,124.0,32.92,23.34
2016,7,19,6,15,264.5,56.5,3.45,14.0,100.5,42.02,31.8
2016,7,19,6,30,0.0,77.0,3.4,14.0,77.0,57.12,45.47
2016,7,19,6,45,0.0,94.5,3.4,14.5,94.5,69.77,54.05
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,83.13,65.18
2016,7,19,7,15,7.0,134.5,3.4,15.0,138.0,101.13,79.83
2016,7,19,7,30,14.0,157.0,3.4,15.0,164.0,120.23,95.23
2016,7,19,7,45,27.0,184.0,3.45,15.5,198.5,145.93,115.58
2016,7,19,8,0,40.0,211.0,3.5,16.0,233.0,173.31,137.21
2016,7,19,8,15,29.0,216.5,3.55,16.5,233.0,177.63,140.52
2016,7,19,8,30,18.0,222.0,3.6,17.0,233.0,177.45,140.02
2016,7,19,8,45,85.5,273.0,3.65,17.5,332.5,253.9,200.24
2016,7,19,9,0,153.0,324.0,3.7,18.0,432.0,340.71,267.62
2016,7,19,9,15,533.5,202.0,3.75,18.0,609.0,483.82,379.84
2016,7,19,9,30,914.0,80.0,3.8,18.0,786.0,626.87,491.03
2016,7,19,9,45,618.5,226.0,3.85,18.5,713.0,605.77,471.57
2016,7,19,10,0,323.0,372.0,3.9,19.0,640.0,538.37,417.04
2016,7,19,10,15,626.0,231.5,3.95,19.0,774.5,662.18,514.1
2016,7,19,10,30,929.0,91.0,4.0,19.0,909.0,770.73,598.01
2016,7,19,10,45,931.5,93.0,4.05,19.0,930.5,797.54,616.07
2016,7,19,11,0,934.0,95.0,4.1,19.0,952.0,821.01,632.25
2016,7,19,11,15,936.5,95.5,4.1,19.0,966.5,839.72,644.88
2016,7,19,11,30,939.0,96.0,4.1,19.0,981.0,854.93,655.11
2016,7,19,11,45,941.5,95.5,4.2,19.5,989.0,865.71,661.52
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,872.9,665.51
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,874.83,666.99
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,873.13,666.11
2016,7,19,12,45,938.0,98.0,4.45,20.0,988.5,865.49,661.27
2016,7,19,13,0,932.0,101.0,4.5,20.0,980.0,854.31,654.06
2016,7,19,13,15,929.0,100.5,4.55,20.0,965.0,839.03,644.04
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,820.3,631.6
2016,7,19,13,45,925.5,97.0,4.7,20.0,929.5,797.89,616.83
2016,7,19,14,0,925.0,94.0,4.8,20.0,909.0,772.04,599.52
2016,7,19,14,15,919.0,93.0,4.85,20.0,880.5,740.74,576.65
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,706.57,551.16
2016,7,19,14,45,907.5,89.0,5.0,20.0,818.0,668.24,522.28
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,627.36,490.74
2016,7,19,15,15,891.5,84.5,5.1,19.5,744.5,582.66,456.02
2016,7,19,15,30,881.0,83.0,5.1,19.0,705.0,536.23,418.93
2016,7,19,15,45,870.5,80.0,5.2,19.0,661.0,486.99,377.96
2016,7,19,16,0,860.0,77.0,5.3,19.0,617.0,436.53,334.82
2016,7,19,16,15,843.0,75.0,5.3,18.5,569.5,383.56,289.07
2016,7,19,16,30,826.0,73.0,5.3,18.0,522.0,330.5,242.21
2016,7,19,16,45,806.5,69.0,5.35,18.0,472.5,275.3,192.83
2016,7,19,17,0,787.0,65.0,5.4,18.0,423.0,217.81,142.28
2016,7,19,17,15,757.0,62.0,5.35,17.5,372.0,163.24,97.48
2016,7,19,17,30,727.0,59.0,5.3,17.0,321.0,111.23,60.96
2016,7,19,17,45,686.0,54.0,5.25,17.0,270.5,60.14,37.48
2016,7,19,18,0,645.0,49.0,5.2,17.0,220.0,44.73,33.99
2016,7,19,18,15,580.5,43.5,5.05,16.5,172.5,39.61,29.33
2016,7,19,18,30,516.0,38.0,4.9,16.0,125.0,34.55,24.55
2016,7,19,18,45,410.0,30.0,4.75,15.5,84.0,24.96,15.53
2016,7,19,19,0,304.0,22.0,4.6,15.0,43.0,18.23,5.36
2016,7,19,19,15,152.0,11.0,4.5,15.0,21.5,8.65,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,3.35,13.5,20.5,7.87,0.0
2016,7,20,5,30,314.0,20.0,3.5,14.0,41.0,16.6,3.3
2016,7,20,5,45,421.0,28.0,3.65,14.5,81.5,25.44,15.93
2016,7,20,6,0,528.0,36.0,3.8,15.0,122.0,32.92,23.2
2016,7,20,6,15,592.5,41.5,3.75,15.0,170.0,38.05,28.13
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,43.25,32.97
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,56.14,35.57
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,107.27,57.82
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,160.13,94.77
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,218.68,143.03
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,273.36,190.92
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,329.05,240.18
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,383.21,287.73
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,437.29,334.01
2016,7,20,8,45,892.5,71.5,3.4,18.5,664.5,488.46,376.77
2016,7,20,9,0,905.0,73.0,3.4,19.0,709.0,538.56,417.34
2016,7,20,9,15,915.0,74.5,3.4,19.0,749.5,585.93,455.42
2016,7,20,9,30,925.0,76.0,3.4,19.0,790.0,631.5,491.14
2016,7,20,9,45,924.0,82.5,3.4,19.5,822.5,672.54,521.54
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,710.47,548.82
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,745.21,574.59
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,777.06,597.68
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,805.33,615.87
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,830.42,631.74
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.5,849.83,644.87
2016,7,20,11,30,954.0,92.0,3.7,21.0,990.0,865.7,655.63
2016,7,20,11,45,957.0,91.0,3.8,21.5,998.0,876.63,662.06
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,883.91,666.07
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,885.9,667.84
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,884.17,667.18
2016,7,20,12,45,959.5,90.0,4.25,22.0,1000.0,878.32,664.0
2016,7,20,13,0,959.0,90.0,4.4,22.0,993.0,868.77,658.34
2016,7,20,13,15,956.5,89.5,4.5,22.0,978.5,853.48,648.72
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,834.61,636.69
2016,7,20,13,45,950.5,88.0,4.75,22.0,942.5,811.02,621.57
2016,7,20,14,0,947.0,87.0,4.9,22.0,921.0,784.06,603.92
2016,7,20,14,15,941.5,86.0,5.0,21.5,892.5,752.44,582.76
2016,7,20,14,30,936.0,85.0,5.1,21.0,864.0,717.84,558.41
2016,7,20,14,45,929.0,83.5,5.25,21.0,829.5,679.02,529.37
2016,7,20,15,0,922.0,82.0,5.4,21.0,795.0,637.71,497.67
2016,7,20,15,15,912.0,81.0,5.45,20.5,755.0,592.85,463.02
2016,7,20,15,30,902.0,80.0,5.5,20.0,715.0,546.17,425.87
2016,7,20,15,45,889.0,78.0,5.6,20.0,670.0,495.61,383.88
2016,7,20,16,0,876.0,76.0,5.7,20.0,625.0,444.0,339.86
2016,7,20,16,15,859.0,74.0,5.7,19.5,577.0,390.13,293.43
2016,7,20,16,30,842.0,72.0,5.7,19.0,529.0,336.15,245.85
2016,7,20,16,45,819.5,69.0,5.75,19.0,478.0,280.04,195.82
2016,7,20,17,0,797.0,66.0,5.8,19.0,427.0,222.0,144.95
2016,7,20,17,15,766.0,62.5,5.8,18.5,375.0,166.16,99.15
2016,7,20,17,30,735.0,59.0,5.8,18.0,323.0,113.02,61.69
2016,7,20,17,45,691.0,55.0,5.8,17.5,272.0,62.05,38.3
2016,7,20,18,0,647.0,51.0,5.8,17.0,221.0,46.38,35.43
2016,7,20,18,15,581.0,45.0,5.65,16.5,172.5,40.87,30.43
2016,7,20,18,30,515.0,39.0,5.5,16.0,124.0,32.62,22.84
2016,7,20,18,45,406.0,30.5,5.4,15.5,83.0,25.36,15.81
2016,7,20,19,0,297.0,22.0,5.3,15.0,42.0,18.22,4.69
2016,7,20,19,15,148.5,11.0,5.2,15.0,21.0,8.65,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
