Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,150.5,10.0,3.95,13.5,20.0,7.87,0.0
2016,7,21,5,30,301.0,20.0,4.1,14.0,40.0,16.58,2.39
2016,7,21,5,45,411.5,28.5,4.35,14.5,80.5,23.77,14.44
2016,7,21,6,0,522.0,37.0,4.6,15.0,121.0,33.75,23.89
2016,7,21,6,15,381.0,63.5,4.6,15.0,136.5,47.88,36.79
2016,7,21,6,30,240.0,90.0,4.6,15.0,152.0,64.95,52.19
2016,7,21,6,45,255.0,109.0,4.6,15.5,188.0,81.79,61.35
2016,7,21,7,0,270.0,128.0,4.6,16.0,224.0,115.19,81.81
2016,7,21,7,15,534.5,95.0,4.5,16.0,322.5,152.9,99.34
2016,7,21,7,30,799.0,62.0,4.4,16.0,421.0,219.94,144.52
2016,7,21,7,45,821.0,64.5,4.3,16.5,471.5,274.56,192.51
2016,7,21,8,0,843.0,67.0,4.2,17.0,522.0,330.2,241.86
2016,7,21,8,15,859.5,69.0,4.1,17.5,570.0,384.12,289.33
2016,7,21,8,30,876.0,71.0,4.0,18.0,618.0,437.92,335.53
2016,7,21,8,45,889.5,72.5,3.9,18.5,662.5,489.45,378.59
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,540.02,419.46
2016,7,21,9,15,913.0,75.5,3.75,19.0,747.0,587.38,457.55
2016,7,21,9,30,923.0,77.0,3.7,19.0,787.0,632.95,493.24
2016,7,21,9,45,929.5,78.5,3.7,19.5,821.5,674.23,524.03
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,712.98,552.16
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,748.21,578.36
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,780.5,601.44
2016,7,21,10,45,953.5,82.0,3.9,20.5,937.0,808.39,619.62
2016,7,21,11,0,959.0,82.0,4.0,21.0,960.0,833.02,635.45
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.5,852.69,649.04
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,868.77,660.21
2016,7,21,11,45,967.5,83.0,4.35,21.0,999.0,880.33,668.57
2016,7,21,12,0,970.0,83.0,4.5,21.0,1007.0,888.18,674.72
2016,7,21,12,15,970.5,83.0,4.65,21.0,1008.0,890.62,677.36
2016,7,21,12,30,971.0,83.0,4.8,21.0,1009.0,889.3,677.49
2016,7,21,12,45,961.5,89.0,4.95,21.0,999.5,881.32,673.03
2016,7,21,13,0,952.0,95.0,5.1,21.0,990.0,869.72,666.07
2016,7,21,13,15,949.5,94.5,5.1,21.0,976.0,854.53,655.75
2016,7,21,13,30,947.0,94.0,5.1,21.0,962.0,835.76,642.96
2016,7,21,13,45,947.5,90.5,5.15,21.0,941.5,813.13,627.71
2016,7,21,14,0,948.0,87.0,5.2,21.0,921.0,786.92,609.86
2016,7,21,14,15,942.5,86.5,5.15,20.5,892.5,755.67,588.21
2016,7,21,14,30,937.0,86.0,5.1,20.0,864.0,721.45,563.36
2016,7,21,14,45,933.5,82.5,5.1,20.0,830.0,682.99,534.02
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,641.74,501.93
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,596.33,465.72
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,549.04,427.17
2016,7,21,15,45,901.0,73.0,5.0,20.0,672.0,498.51,385.23
2016,7,21,16,0,891.0,70.0,5.0,20.0,628.0,446.65,341.05
2016,7,21,16,15,875.0,68.0,5.0,19.5,579.5,392.35,294.44
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,337.83,246.49
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.0,281.3,196.09
2016,7,21,17,0,818.0,60.0,5.1,19.0,429.0,225.61,146.98
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.0,169.58,100.92
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,112.11,59.8
2016,7,21,17,45,715.0,50.5,5.1,17.5,273.5,60.16,35.72
2016,7,21,18,0,672.0,47.0,5.1,17.0,222.0,43.41,32.81
2016,7,21,18,15,607.5,41.5,4.95,16.5,173.5,38.18,28.05
2016,7,21,18,30,543.0,36.0,4.8,16.0,125.0,33.02,23.17
2016,7,21,18,45,431.0,28.0,4.7,15.5,83.5,25.49,15.86
2016,7,21,19,0,319.0,20.0,4.6,15.0,42.0,18.11,3.83
2016,7,21,19,15,159.5,10.0,4.5,14.5,21.0,7.87,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.0,9.5,3.75,13.5,19.5,7.47,0.0
2016,7,22,5,30,306.0,19.0,3.9,14.0,39.0,17.18,1.58
2016,7,22,5,45,416.0,27.5,4.05,14.5,79.5,24.99,15.39
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,32.92,23.14
2016,7,22,6,15,593.0,41.5,4.1,15.0,168.5,38.05,28.11
2016,7,22,6,30,660.0,47.0,4.0,15.0,217.0,43.28,32.97
2016,7,22,6,45,703.0,51.5,3.95,15.5,268.5,58.22,36.2
2016,7,22,7,0,746.0,56.0,3.9,16.0,320.0,110.24,59.76
2016,7,22,7,15,777.0,59.0,3.8,16.5,372.0,163.7,97.33
2016,7,22,7,30,808.0,62.0,3.7,17.0,424.0,222.87,145.9
2016,7,22,7,45,830.5,65.0,3.65,17.5,475.5,278.66,194.63
2016,7,22,8,0,853.0,68.0,3.6,18.0,527.0,335.53,244.69
2016,7,22,8,15,870.5,70.0,3.55,18.5,575.5,390.46,292.66
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,445.35,339.37
2016,7,22,8,45,900.5,74.0,3.5,19.5,669.5,497.55,382.71
2016,7,22,9,0,913.0,76.0,3.5,20.0,715.0,548.67,423.81
2016,7,22,9,15,923.0,77.5,3.5,20.0,755.5,596.56,462.08
2016,7,22,9,30,933.0,79.0,3.5,20.0,796.0,642.62,497.97
2016,7,22,9,45,930.5,86.5,3.55,20.5,829.0,684.02,528.56
2016,7,22,10,0,928.0,94.0,3.6,21.0,862.0,722.13,555.96
2016,7,22,10,15,934.0,95.0,3.65,21.5,891.0,757.16,580.7
2016,7,22,10,30,940.0,96.0,3.7,22.0,920.0,789.26,602.59
2016,7,22,10,45,946.0,96.0,3.75,22.5,942.5,817.38,620.48
2016,7,22,11,0,952.0,96.0,3.8,23.0,965.0,842.27,636.05
2016,7,22,11,15,954.5,96.5,3.9,23.0,980.5,861.42,649.13
2016,7,22,11,30,957.0,97.0,4.0,23.0,996.0,876.99,659.84
2016,7,22,11,45,959.5,96.5,4.1,23.0,1004.0,888.04,667.55
2016,7,22,12,0,962.0,96.0,4.2,23.0,1012.0,895.41,672.86
2016,7,22,12,15,962.0,96.0,4.3,23.0,1012.0,897.42,674.61
2016,7,22,12,30,962.0,96.0,4.4,23.0,1012.0,895.7,673.93
2016,7,22,12,45,959.5,96.0,4.55,23.0,1004.0,888.18,669.83
2016,7,22,13,0,957.0,96.0,4.7,23.0,996.0,876.98,663.4
2016,7,22,13,15,954.0,95.5,4.85,23.0,981.0,861.29,653.85
2016,7,22,13,30,951.0,95.0,5.0,23.0,966.0,842.03,641.77
2016,7,22,13,45,946.5,94.5,5.15,23.0,943.5,818.13,626.34
2016,7,22,14,0,942.0,94.0,5.3,23.0,921.0,790.91,608.43
2016,7,22,14,15,936.0,93.0,5.35,23.0,892.0,758.99,585.65
2016,7,22,14,30,930.0,92.0,5.4,23.0,863.0,724.14,559.88
2016,7,22,14,45,921.5,91.0,5.5,23.0,828.0,684.9,530.52
2016,7,22,15,0,913.0,90.0,5.6,23.0,793.0,643.27,498.66
2016,7,22,15,15,902.5,88.0,5.6,22.5,752.5,597.46,463.51
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,549.88,425.96
2016,7,22,15,45,877.5,84.5,5.65,22.0,667.0,499.31,384.29
2016,7,22,16,0,863.0,83.0,5.7,22.0,622.0,447.85,340.79
2016,7,22,16,15,845.5,80.5,5.65,21.5,573.5,393.78,294.68
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,338.06,246.22
2016,7,22,16,45,802.0,75.5,5.6,20.5,473.5,281.34,196.66
2016,7,22,17,0,776.0,73.0,5.6,20.0,422.0,226.15,148.82
2016,7,22,17,15,743.5,69.0,5.5,19.5,370.0,170.57,103.33
2016,7,22,17,30,711.0,65.0,5.4,19.0,318.0,117.89,65.95
2016,7,22,17,45,659.5,61.0,5.35,18.5,266.5,67.83,42.18
2016,7,22,18,0,608.0,57.0,5.3,18.0,215.0,46.93,35.75
2016,7,22,18,15,536.0,50.0,5.15,17.5,166.5,41.18,30.54
2016,7,22,18,30,464.0,43.0,5.0,17.0,118.0,35.5,25.18
2016,7,22,18,45,342.0,33.0,4.9,16.5,77.5,27.15,17.09
2016,7,22,19,0,220.0,23.0,4.8,16.0,37.0,18.91,3.19
2016,7,22,19,15,110.0,11.5,4.7,15.5,18.5,9.05,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.5,3.1,14.5,17.0,8.26,0.0
2016,7,23,5,30,222.0,21.0,3.1,15.0,34.0,17.26,0.25
2016,7,23,5,45,343.0,31.0,3.1,15.5,74.0,25.54,15.68
2016,7,23,6,0,464.0,41.0,3.1,16.0,114.0,33.92,23.9
2016,7,23,6,15,536.0,47.5,2.95,16.0,161.5,39.27,29.05
2016,7,23,6,30,608.0,54.0,2.8,16.0,209.0,44.7,34.1
2016,7,23,6,45,659.0,58.5,2.65,16.5,260.5,63.48,40.43
2016,7,23,7,0,710.0,63.0,2.5,17.0,312.0,113.78,63.56
2016,7,23,7,15,743.0,67.0,2.5,17.5,364.0,166.45,100.54
2016,7,23,7,30,776.0,71.0,2.5,18.0,416.0,222.12,145.8
2016,7,23,7,45,802.0,73.0,2.5,19.0,467.5,276.92,192.68
2016,7,23,8,0,828.0,75.0,2.5,20.0,519.0,334.96,242.31
2016,7,23,8,15,846.0,77.5,2.55,20.5,567.5,389.37,289.05
2016,7,23,8,30,864.0,80.0,2.6,21.0,616.0,443.82,334.63
2016,7,23,8,45,877.5,82.0,2.65,21.5,661.0,495.46,376.8
2016,7,23,9,0,891.0,84.0,2.7,22.0,706.0,546.14,416.9
2016,7,23,9,15,901.5,86.0,2.8,22.5,746.5,593.9,453.77
2016,7,23,9,30,912.0,88.0,2.9,23.0,787.0,639.92,488.31
2016,7,23,9,45,922.0,88.0,3.0,23.5,822.5,681.84,519.04
2016,7,23,10,0,932.0,88.0,3.1,24.0,858.0,721.49,547.44
2016,7,23,10,15,938.0,89.0,3.2,24.5,887.5,756.7,572.06
2016,7,23,10,30,944.0,90.0,3.3,25.0,917.0,788.98,593.64
2016,7,23,10,45,945.5,92.5,3.45,25.5,938.5,816.06,611.0
2016,7,23,11,0,947.0,95.0,3.6,26.0,960.0,839.67,625.95
2016,7,23,11,15,950.0,95.5,3.75,26.0,975.5,859.18,639.37
2016,7,23,11,30,953.0,96.0,3.9,26.0,991.0,875.13,650.46
2016,7,23,11,45,952.5,97.5,4.05,26.0,998.0,885.44,657.82
2016,7,23,12,0,952.0,99.0,4.2,26.0,1005.0,892.04,662.79
2016,7,23,12,15,952.5,99.0,4.35,26.0,1005.5,894.45,665.02
2016,7,23,12,30,953.0,99.0,4.5,26.0,1006.0,893.17,664.86
2016,7,23,12,45,950.5,100.0,4.65,26.0,998.5,886.57,661.47
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,876.32,655.72
2016,7,23,13,15,945.5,100.5,4.9,25.5,976.5,861.15,647.6
2016,7,23,13,30,943.0,100.0,5.0,25.0,962.0,842.41,636.98
2016,7,23,13,45,940.0,99.0,5.1,25.0,940.5,819.36,622.02
2016,7,23,14,0,937.0,98.0,5.2,25.0,919.0,792.94,604.62
2016,7,23,14,15,931.5,96.5,5.2,24.5,890.5,761.03,583.02
2016,7,23,14,30,926.0,95.0,5.2,24.0,862.0,726.16,558.42
2016,7,23,14,45,918.0,94.0,5.25,24.0,827.5,687.32,529.43
2016,7,23,15,0,910.0,93.0,5.3,24.0,793.0,646.06,497.98
2016,7,23,15,15,900.0,91.0,5.3,23.5,752.5,600.57,463.39
2016,7,23,15,30,890.0,89.0,5.3,23.0,712.0,553.28,426.38
2016,7,23,15,45,876.0,87.5,5.3,23.0,667.0,502.93,385.13
2016,7,23,16,0,862.0,86.0,5.3,23.0,622.0,451.64,342.05
2016,7,23,16,15,844.0,83.0,5.2,22.5,573.5,396.89,295.73
2016,7,23,16,30,826.0,80.0,5.1,22.0,525.0,340.66,247.21
2016,7,23,16,45,800.0,77.5,5.1,22.0,473.5,283.91,197.58
2016,7,23,17,0,774.0,75.0,5.1,22.0,422.0,228.7,149.78
2016,7,23,17,15,741.0,71.0,5.05,21.0,370.0,173.02,104.77
2016,7,23,17,30,708.0,67.0,5.0,20.0,318.0,120.31,67.58
2016,7,23,17,45,655.5,62.5,5.0,19.5,265.5,65.82,39.84
2016,7,23,18,0,603.0,58.0,5.0,19.0,213.0,47.65,36.22
2016,7,23,18,15,529.0,51.0,4.9,18.5,164.5,41.92,31.04
2016,7,23,18,30,455.0,44.0,4.8,18.0,116.0,36.27,25.71
2016,7,23,18,45,330.0,33.5,4.7,17.5,76.0,27.54,17.25
2016,7,23,19,0,205.0,23.0,4.6,17.0,36.0,18.91,1.92
2016,7,23,19,15,102.5,11.5,4.5,16.5,18.0,9.05,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,14.0,16.0,8.26,0.0
2016,7,24,5,30,188.0,21.0,3.1,14.0,32.0,17.2,0.0
2016,7,24,5,45,308.0,32.0,3.15,14.5,70.5,26.24,16.24
2016,7,24,6,0,428.0,43.0,3.2,15.0,109.0,35.33,25.2
2016,7,24,6,15,503.0,50.5,3.05,15.5,156.5,41.34,30.92
2016,7,24,6,30,578.0,58.0,2.9,16.0,204.0,47.41,36.49
2016,7,24,6,45,628.0,63.5,2.8,16.5,255.0,63.38,40.14
2016,7,24,7,0,678.0,69.0,2.7,17.0,306.0,113.1,64.0
2016,7,24,7,15,713.0,73.5,2.65,17.5,358.0,168.51,103.58
2016,7,24,7,30,748.0,78.0,2.6,18.0,410.0,223.47,148.19
2016,7,24,7,45,774.5,81.0,2.6,18.5,461.0,277.88,194.98
2016,7,24,8,0,801.0,84.0,2.6,19.0,512.0,333.96,243.46
2016,7,24,8,15,820.5,87.0,2.6,19.5,561.0,388.78,290.44
2016,7,24,8,30,840.0,90.0,2.6,20.0,610.0,443.84,336.39
2016,7,24,8,45,856.5,91.5,2.65,20.5,655.5,495.47,378.53
2016,7,24,9,0,873.0,93.0,2.7,21.0,701.0,546.44,418.87
2016,7,24,9,15,884.5,95.0,2.7,21.0,741.5,594.09,456.25
2016,7,24,9,30,896.0,97.0,2.7,21.0,782.0,640.11,491.44
2016,7,24,9,45,904.5,98.0,2.75,21.5,817.5,681.44,521.62
2016,7,24,10,0,913.0,99.0,2.8,22.0,853.0,720.43,549.38
2016,7,24,10,15,919.5,100.5,2.85,22.5,882.0,755.89,574.0
2016,7,24,10,30,926.0,102.0,2.9,23.0,911.0,788.49,595.9
2016,7,24,10,45,931.5,102.5,3.0,23.5,934.0,816.42,613.68
2016,7,24,11,0,937.0,103.0,3.1,24.0,957.0,841.14,629.21
2016,7,24,11,15,940.0,103.5,3.2,24.0,972.0,860.48,642.33
2016,7,24,11,30,943.0,104.0,3.3,24.0,987.0,876.31,653.15
2016,7,24,11,45,944.5,104.0,3.4,24.0,995.0,886.86,660.51
2016,7,24,12,0,946.0,104.0,3.5,24.0,1003.0,893.78,665.54
2016,7,24,12,15,946.0,104.0,3.65,24.0,1003.0,895.76,667.63
2016,7,24,12,30,946.0,104.0,3.8,24.0,1003.0,894.07,667.33
2016,7,24,12,45,943.5,104.5,4.0,24.0,995.5,887.06,663.75
2016,7,24,13,0,941.0,105.0,4.2,24.0,988.0,876.42,657.72
2016,7,24,13,15,938.0,104.5,4.35,24.0,972.5,860.92,648.14
2016,7,24,13,30,935.0,104.0,4.5,24.0,957.0,841.89,636.2
2016,7,24,13,45,929.5,103.5,4.65,24.0,934.5,817.5,620.75
2016,7,24,14,0,924.0,103.0,4.8,24.0,912.0,789.88,602.9
2016,7,24,14,15,917.5,101.5,4.85,23.5,883.0,757.58,581.24
2016,7,24,14,30,911.0,100.0,4.9,23.0,854.0,722.42,556.69
2016,7,24,14,45,901.0,99.0,5.0,23.0,818.5,682.74,527.3
2016,7,24,15,0,891.0,98.0,5.1,23.0,783.0,640.82,495.55
2016,7,24,15,15,880.0,96.5,5.1,22.5,742.5,595.9,461.34
2016,7,24,15,30,869.0,95.0,5.1,22.0,702.0,549.3,424.83
2016,7,24,15,45,852.0,93.5,5.1,22.0,656.0,498.37,383.16
2016,7,24,16,0,835.0,92.0,5.1,22.0,610.0,447.03,340.09
2016,7,24,16,15,815.5,89.0,5.05,21.5,561.5,392.21,293.83
2016,7,24,16,30,796.0,86.0,5.0,21.0,513.0,337.67,246.74
2016,7,24,16,45,768.5,83.0,4.95,21.0,462.0,281.56,197.65
2016,7,24,17,0,741.0,80.0,4.9,21.0,411.0,227.22,150.57
2016,7,24,17,15,706.0,75.5,4.85,20.0,359.0,172.56,106.33
2016,7,24,17,30,671.0,71.0,4.8,19.0,307.0,117.39,66.64
2016,7,24,17,45,622.5,65.0,4.75,18.5,256.5,67.53,41.45
2016,7,24,18,0,574.0,59.0,4.7,18.0,206.0,48.11,36.77
2016,7,24,18,15,500.0,51.5,4.6,17.5,158.5,42.08,31.3
2016,7,24,18,30,426.0,44.0,4.5,17.0,111.0,36.1,25.65
2016,7,24,18,45,310.5,32.5,4.45,16.5,72.0,26.64,16.49
2016,7,24,19,0,195.0,21.0,4.4,16.0,33.0,17.2,0.0
2016,7,24,19,15,97.5,10.5,4.3,15.5,16.5,8.26,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,7.87,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.35,0.0
2016,7,25,5,45,296.0,31.5,3.15,14.5,68.0,25.8,15.75
2016,7,25,6,0,415.0,43.0,3.2,15.0,106.0,35.28,25.12
2016,7,25,6,15,490.5,51.0,3.05,15.0,153.5,41.65,31.25
2016,7,25,6,30,566.0,59.0,2.9,15.0,201.0,48.06,37.21
2016,7,25,6,45,312.5,95.5,2.8,15.5,177.0,75.56,54.38
2016,7,25,7,0,59.0,132.0,2.7,16.0,153.0,100.85,77.52
2016,7,25,7,15,97.0,156.5,2.6,16.5,197.0,130.24,99.56
2016,7,25,7,30,135.0,181.0,2.5,17.0,241.0,164.53,125.9
2016,7,25,7,45,185.0,201.0,2.45,17.5,294.0,203.44,155.96
2016,7,25,8,0,235.0,221.0,2.4,18.0,347.0,251.31,193.53
2016,7,25,8,15,531.0,158.5,2.4,18.5,477.0,335.38,255.37
2016,7,25,8,30,827.0,96.0,2.4,19.0,607.0,445.37,339.06
2016,7,25,8,45,839.5,100.0,2.45,19.5,651.5,497.58,381.28
2016,7,25,9,0,852.0,104.0,2.5,20.0,696.0,546.71,420.19
2016,7,25,9,15,864.0,106.0,2.5,20.0,737.0,593.85,457.12
2016,7,25,9,30,876.0,108.0,2.5,20.0,778.0,639.43,491.94
2016,7,25,9,45,882.5,111.0,2.5,20.5,812.5,680.51,521.63
2016,7,25,10,0,889.0,114.0,2.5,21.0,847.0,719.16,548.78
2016,7,25,10,15,896.0,115.5,2.55,21.5,876.5,754.26,573.1
2016,7,25,10,30,903.0,117.0,2.6,22.0,906.0,786.6,595.01
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.5,814.38,612.57
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,839.03,627.76
2016,7,25,11,15,918.5,118.5,2.7,23.0,966.5,858.4,640.24
2016,7,25,11,30,922.0,119.0,2.7,23.0,982.0,874.34,650.47
2016,7,25,11,45,926.0,118.0,2.75,23.0,990.5,885.93,658.23
2016,7,25,12,0,930.0,117.0,2.8,23.0,999.0,893.98,663.75
2016,7,25,12,15,930.0,117.0,2.85,23.0,999.5,895.93,665.3
2016,7,25,12,30,930.0,117.0,2.9,23.0,1000.0,894.27,664.57
2016,7,25,12,45,929.5,116.5,2.95,23.5,992.5,888.15,659.69
2016,7,25,13,0,929.0,116.0,3.0,24.0,985.0,878.43,652.51
2016,7,25,13,15,926.0,115.0,3.05,24.0,970.0,862.65,642.6
2016,7,25,13,30,923.0,114.0,3.1,24.0,955.0,843.38,630.39
2016,7,25,13,45,922.0,111.0,3.2,24.0,934.0,820.53,616.01
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,794.24,599.2
2016,7,25,14,15,914.5,107.0,3.35,23.5,884.0,762.41,578.29
2016,7,25,14,30,908.0,106.0,3.4,23.0,855.0,727.72,554.6
2016,7,25,14,45,903.0,102.5,3.45,23.0,821.0,689.15,526.53
2016,7,25,15,0,898.0,99.0,3.5,23.0,787.0,647.95,495.87
2016,7,25,15,15,886.5,97.0,3.45,22.5,746.0,601.94,461.44
2016,7,25,15,30,875.0,95.0,3.4,22.0,705.0,554.26,424.74
2016,7,25,15,45,864.0,91.5,3.4,22.0,660.5,504.12,384.39
2016,7,25,16,0,853.0,88.0,3.4,22.0,616.0,452.79,341.93
2016,7,25,16,15,834.0,85.0,3.35,21.5,567.0,397.26,295.69
2016,7,25,16,30,815.0,82.0,3.3,21.0,518.0,341.84,248.35
2016,7,25,16,45,792.0,78.0,3.25,21.0,467.0,284.98,198.86
2016,7,25,17,0,769.0,74.0,3.2,21.0,416.0,229.37,150.77
2016,7,25,17,15,735.0,70.0,3.15,20.5,364.0,173.6,105.44
2016,7,25,17,30,701.0,66.0,3.1,20.0,312.0,120.95,67.87
2016,7,25,17,45,653.0,60.5,3.05,19.5,260.5,66.12,39.11
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,45.43,34.28
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,39.63,29.03
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,33.91,23.63
2016,7,25,18,45,338.5,30.5,2.75,17.5,72.5,25.13,15.06
2016,7,25,19,0,219.0,20.0,2.7,17.0,33.0,16.43,0.0
2016,7,25,19,15,109.5,10.0,2.6,16.5,16.5,7.87,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,91.5,9.5,0.75,14.5,14.5,7.47,0.0
2016,7,26,5,30,183.0,19.0,0.8,15.0,29.0,15.55,0.0
2016,7,26,5,45,300.0,30.5,0.85,15.5,67.0,25.02,14.94
2016,7,26,6,0,417.0,42.0,0.9,16.0,105.0,34.5,24.36
2016,7,26,6,15,491.5,50.0,0.85,16.5,152.0,40.9,30.41
2016,7,26,6,30,566.0,58.0,0.8,17.0,199.0,47.32,36.28
2016,7,26,6,45,615.0,64.5,0.8,17.5,249.5,65.63,40.92
2016,7,26,7,0,664.0,71.0,0.8,18.0,300.0,115.54,65.73
2016,7,26,7,15,699.5,75.5,0.8,18.5,352.0,167.1,102.09
2016,7,26,7,30,735.0,80.0,0.8,19.0,404.0,225.03,148.52
2016,7,26,7,45,760.0,84.5,0.85,20.0,454.5,279.82,194.36
2016,7,26,8,0,785.0,89.0,0.9,21.0,505.0,336.17,241.37
2016,7,26,8,15,805.0,92.0,0.9,21.5,554.0,390.58,286.4
2016,7,26,8,30,825.0,95.0,0.9,22.0,603.0,445.38,330.37
2016,7,26,8,45,838.5,98.0,0.95,22.5,647.5,497.14,371.0
2016,7,26,9,0,852.0,101.0,1.0,23.0,692.0,546.02,408.25
2016,7,26,9,15,864.0,103.5,1.05,23.5,733.0,593.65,443.42
2016,7,26,9,30,876.0,106.0,1.1,24.0,774.0,639.74,476.42
2016,7,26,9,45,883.5,108.5,1.15,25.0,808.5,681.11,504.27
2016,7,26,10,0,891.0,111.0,1.2,26.0,843.0,720.11,529.68
2016,7,26,10,15,897.5,112.0,1.3,26.0,872.0,754.55,554.05
2016,7,26,10,30,904.0,113.0,1.4,26.0,901.0,786.19,576.2
2016,7,26,10,45,909.0,114.0,1.5,26.5,923.5,813.7,593.29
2016,7,26,11,0,914.0,115.0,1.6,27.0,946.0,838.03,608.27
2016,7,26,11,15,917.0,116.0,1.75,27.0,961.5,857.45,621.78
2016,7,26,11,30,920.0,117.0,1.9,27.0,977.0,873.41,633.13
2016,7,26,11,45,922.0,117.0,2.1,27.5,984.5,884.18,640.36
2016,7,26,12,0,924.0,117.0,2.3,28.0,992.0,891.39,645.3
2016,7,26,12,15,924.0,117.0,2.4,28.0,992.5,893.33,647.29
2016,7,26,12,30,924.0,117.0,2.5,28.0,993.0,891.68,647.05
2016,7,26,12,45,919.0,118.5,2.65,28.0,984.5,883.52,643.02
2016,7,26,13,0,914.0,120.0,2.8,28.0,976.0,871.85,636.71
2016,7,26,13,15,911.0,119.5,2.9,28.0,961.0,856.68,627.75
2016,7,26,13,30,908.0,119.0,3.0,28.0,946.0,838.08,616.5
2016,7,26,13,45,905.0,117.0,3.1,28.0,924.0,814.83,602.09
2016,7,26,14,0,902.0,115.0,3.2,28.0,902.0,788.31,585.4
2016,7,26,14,15,895.0,113.5,3.2,27.5,873.0,756.18,564.27
2016,7,26,14,30,888.0,112.0,3.2,27.0,844.0,721.27,540.68
2016,7,26,14,45,880.5,109.5,3.25,27.0,809.5,682.58,513.03
2016,7,26,15,0,873.0,107.0,3.3,27.0,775.0,641.52,483.02
2016,7,26,15,15,861.0,105.0,3.25,26.5,734.5,596.14,449.7
2016,7,26,15,30,849.0,103.0,3.2,26.0,694.0,549.21,414.25
2016,7,26,15,45,834.5,100.0,3.2,26.0,649.0,500.26,375.56
2016,7,26,16,0,820.0,97.0,3.2,26.0,604.0,448.34,333.58
2016,7,26,16,15,800.0,94.0,3.15,25.5,555.5,393.83,289.1
2016,7,26,16,30,780.0,91.0,3.1,25.0,507.0,339.7,243.77
2016,7,26,16,45,754.0,87.0,3.05,25.0,456.0,283.75,196.12
2016,7,26,17,0,728.0,83.0,3.0,25.0,405.0,229.45,150.13
2016,7,26,17,15,692.0,78.0,2.9,24.0,353.0,171.27,103.93
2016,7,26,17,30,656.0,73.0,2.8,23.0,301.0,119.56,67.45
2016,7,26,17,45,605.5,66.5,2.7,22.5,250.5,69.86,42.02
2016,7,26,18,0,555.0,60.0,2.6,22.0,200.0,48.71,36.66
2016,7,26,18,15,481.0,51.5,2.5,21.0,152.5,41.97,30.71
2016,7,26,18,30,407.0,43.0,2.4,20.0,105.0,35.23,24.51
2016,7,26,18,45,291.0,31.0,2.3,19.5,67.0,25.37,14.98
2016,7,26,19,0,175.0,19.0,2.2,19.0,29.0,15.51,0.0
2016,7,26,19,15,87.5,9.5,2.1,18.5,14.5,7.47,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.0,8.0,1.2,16.0,10.0,6.29,0.0
2016,7,27,5,30,86.0,16.0,1.2,16.0,20.0,12.17,0.0
2016,7,27,5,45,178.0,31.5,1.25,16.5,53.5,23.83,13.72
2016,7,27,6,0,270.0,47.0,1.3,17.0,87.0,35.44,25.0
2016,7,27,6,15,339.5,60.0,1.25,17.5,130.5,45.09,33.9
2016,7,27,6,30,409.0,73.0,1.2,18.0,174.0,54.65,42.52
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,74.76,50.11
2016,7,27,7,0,524.0,90.0,1.2,19.0,270.0,118.39,73.04
2016,7,27,7,15,562.5,97.5,1.2,19.5,319.0,164.86,106.01
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,215.28,146.05
2016,7,27,7,45,635.5,109.0,1.3,20.5,418.0,265.44,187.76
2016,7,27,8,0,670.0,113.0,1.4,21.0,468.0,318.4,231.99
2016,7,27,8,15,692.5,118.0,1.4,21.5,515.0,370.14,274.78
2016,7,27,8,30,715.0,123.0,1.4,22.0,562.0,422.78,317.14
2016,7,27,8,45,736.5,125.0,1.45,22.5,606.5,473.68,357.17
2016,7,27,9,0,758.0,127.0,1.5,23.0,651.0,523.46,395.24
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.5,569.36,429.41
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,614.09,461.81
2016,7,27,9,45,777.0,145.0,1.65,24.5,759.5,651.26,487.8
2016,7,27,10,0,769.0,157.0,1.7,25.0,789.0,685.17,510.88
2016,7,27,10,15,777.5,159.0,1.8,25.0,817.5,719.11,535.17
2016,7,27,10,30,786.0,161.0,1.9,25.0,846.0,750.72,557.53
2016,7,27,10,45,796.5,160.0,2.0,25.5,869.0,778.75,576.2
2016,7,27,11,0,807.0,159.0,2.1,26.0,892.0,804.15,592.89
2016,7,27,11,15,811.0,160.0,2.2,26.0,907.0,823.22,605.99
2016,7,27,11,30,815.0,161.0,2.3,26.0,922.0,839.15,616.88
2016,7,27,11,45,821.5,159.0,2.4,26.5,931.5,851.31,624.12
2016,7,27,12,0,828.0,157.0,2.5,27.0,941.0,860.2,629.28
2016,7,27,12,15,828.5,157.0,2.6,27.0,941.0,862.45,631.38
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,861.3,631.35
2016,7,27,12,45,841.0,148.0,2.8,27.0,938.5,844.9,621.24
2016,7,27,13,0,853.0,139.0,2.9,27.0,936.0,839.53,618.65
2016,7,27,13,15,849.5,138.0,2.95,26.5,921.0,824.36,610.33
2016,7,27,13,30,846.0,137.0,3.0,26.0,906.0,806.01,599.9
2016,7,27,13,45,845.0,133.5,3.15,26.0,886.0,784.42,586.58
2016,7,27,14,0,844.0,130.0,3.3,26.0,866.0,759.65,570.49
2016,7,27,14,15,836.5,128.5,3.3,25.5,837.5,728.76,549.79
2016,7,27,14,30,829.0,127.0,3.3,25.0,809.0,695.32,526.85
2016,7,27,14,45,823.5,122.5,3.35,25.0,775.5,664.05,504.03
2016,7,27,15,0,818.0,118.0,3.4,25.0,742.0,623.57,474.17
2016,7,27,15,15,805.0,115.5,3.35,24.5,702.5,578.42,440.74
2016,7,27,15,30,792.0,113.0,3.3,24.0,663.0,531.98,405.39
2016,7,27,15,45,780.0,108.0,3.3,24.0,620.0,482.77,366.31
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,432.72,325.49
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,379.92,282.09
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,327.72,238.1
2016,7,27,16,45,703.5,90.5,3.15,22.5,433.5,271.59,190.43
2016,7,27,17,0,681.0,85.0,3.1,22.0,385.0,219.15,145.77
2016,7,27,17,15,644.5,79.5,3.05,21.5,334.5,166.15,102.95
2016,7,27,17,30,608.0,74.0,3.0,21.0,284.0,116.69,67.38
2016,7,27,17,45,563.0,66.5,2.95,20.5,236.0,69.17,42.13
2016,7,27,18,0,518.0,59.0,2.9,20.0,188.0,47.58,35.99
2016,7,27,18,15,445.0,50.5,2.8,19.5,143.0,40.91,29.97
2016,7,27,18,30,372.0,42.0,2.7,19.0,98.0,34.22,23.73
2016,7,27,18,45,266.5,30.0,2.65,18.5,62.0,24.46,14.16
2016,7,27,19,0,161.0,18.0,2.6,18.0,26.0,14.65,0.0
2016,7,27,19,15,80.5,9.0,2.5,17.5,13.0,7.08,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.5,8.5,1.7,14.0,12.5,6.69,0.0
2016,7,28,5,30,177.0,17.0,1.7,14.0,25.0,13.88,0.0
2016,7,28,5,45,291.5,27.5,1.7,14.5,61.0,22.54,12.63
2016,7,28,6,0,406.0,38.0,1.7,15.0,97.0,31.23,21.53
2016,7,28,6,15,479.0,45.5,1.65,15.5,142.5,37.3,27.32
2016,7,28,6,30,552.0,53.0,1.6,16.0,188.0,43.41,32.94
2016,7,28,6,45,601.5,59.0,1.6,16.5,237.5,63.1,38.06
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,112.01,63.24
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,165.47,102.12
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,218.72,145.57
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,272.06,191.27
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,327.01,238.29
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,379.93,283.21
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,433.05,327.08
2016,7,28,8,45,823.5,87.5,1.55,20.5,625.0,483.36,367.56
2016,7,28,9,0,838.0,90.0,1.6,21.0,669.0,532.93,406.18
2016,7,28,9,15,849.0,92.0,1.7,21.5,708.0,579.03,441.35
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,623.56,474.41
2016,7,28,9,45,870.0,95.0,1.9,22.5,781.5,664.72,504.26
2016,7,28,10,0,880.0,96.0,2.0,23.0,816.0,703.77,531.93
2016,7,28,10,15,886.0,97.0,2.1,23.0,844.5,737.58,556.46
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,768.62,578.14
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,794.83,594.76
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,817.81,609.16
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,836.19,621.3
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,851.16,631.23
2016,7,28,11,45,902.5,103.5,2.65,24.0,951.0,861.02,638.58
2016,7,28,12,0,902.0,105.0,2.8,24.0,958.0,867.35,643.65
2016,7,28,12,15,902.0,105.0,2.85,24.0,957.5,869.24,645.16
2016,7,28,12,30,902.0,105.0,2.9,24.0,957.0,867.6,644.42
2016,7,28,12,45,895.0,107.5,2.95,24.0,948.0,858.73,638.92
2016,7,28,13,0,888.0,110.0,3.0,24.0,939.0,846.46,631.24
2016,7,28,13,15,884.5,109.5,3.0,24.0,924.0,831.14,621.25
2016,7,28,13,30,881.0,109.0,3.0,24.0,909.0,812.5,609.06
2016,7,28,13,45,876.5,108.0,3.05,24.0,887.5,789.41,594.11
2016,7,28,14,0,872.0,107.0,3.1,24.0,866.0,763.22,576.99
2016,7,28,14,15,865.0,106.0,3.1,23.5,837.5,732.25,556.48
2016,7,28,14,30,858.0,105.0,3.1,23.0,809.0,698.61,533.27
2016,7,28,14,45,849.0,103.0,3.1,23.0,775.0,660.28,505.17
2016,7,28,15,0,840.0,101.0,3.1,23.0,741.0,619.81,474.9
2016,7,28,15,15,828.0,99.0,3.1,22.5,701.5,575.66,442.05
2016,7,28,15,30,816.0,97.0,3.1,22.0,662.0,530.06,407.11
2016,7,28,15,45,801.0,94.5,3.1,22.0,618.5,482.55,368.9
2016,7,28,16,0,786.0,92.0,3.1,22.0,575.0,432.4,327.63
2016,7,28,16,15,766.0,89.0,3.05,21.5,528.0,379.51,283.73
2016,7,28,16,30,746.0,86.0,3.0,21.0,481.0,327.06,239.07
2016,7,28,16,45,720.0,82.0,3.0,21.0,431.5,272.84,192.14
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,220.33,146.88
2016,7,28,17,15,658.0,73.5,3.0,20.5,332.5,164.56,101.5
2016,7,28,17,30,622.0,69.0,3.0,20.0,283.0,115.13,65.67
2016,7,28,17,45,572.5,63.0,3.0,19.5,234.0,67.71,40.52
2016,7,28,18,0,523.0,57.0,3.0,19.0,185.0,46.14,34.87
2016,7,28,18,15,450.0,48.5,2.85,18.5,140.5,39.4,28.77
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,32.66,22.45
2016,7,28,18,45,267.0,28.5,2.55,17.5,60.5,23.25,13.08
2016,7,28,19,0,157.0,17.0,2.4,17.0,25.0,13.83,0.0
2016,7,28,19,15,78.5,8.5,2.25,17.0,12.5,6.69,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,5.9,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,11.45,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,22.43,12.29
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,33.41,23.26
2016,7,29,6,15,357.0,55.5,2.15,16.0,128.0,42.12,31.45
2016,7,29,6,30,429.0,67.0,2.1,16.0,171.0,52.97,41.36
2016,7,29,6,45,481.0,75.5,2.05,16.5,218.0,72.46,47.49
2016,7,29,7,0,533.0,84.0,2.0,17.0,265.0,116.69,71.61
2016,7,29,7,15,572.0,91.0,1.95,17.5,314.0,163.56,105.63
2016,7,29,7,30,611.0,98.0,1.9,18.0,363.0,214.41,146.81
2016,7,29,7,45,643.5,102.0,1.9,18.5,412.0,264.73,189.43
2016,7,29,8,0,676.0,106.0,1.9,19.0,461.0,317.61,234.27
2016,7,29,8,15,698.5,110.5,1.95,19.5,508.0,369.35,277.88
2016,7,29,8,30,721.0,115.0,2.0,20.0,555.0,421.97,321.12
2016,7,29,8,45,743.0,116.0,2.05,20.5,599.5,472.71,361.78
2016,7,29,9,0,765.0,117.0,2.1,21.0,644.0,522.29,400.43
2016,7,29,9,15,778.5,119.5,2.1,21.5,683.5,568.13,435.04
2016,7,29,9,30,792.0,122.0,2.1,22.0,723.0,612.81,467.77
2016,7,29,9,45,808.5,121.0,2.15,22.5,759.0,654.84,498.06
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,688.9,522.2
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,722.52,546.38
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,753.61,568.43
2016,7,29,10,45,851.0,120.5,2.4,23.5,875.5,781.32,586.36
2016,7,29,11,0,862.0,118.0,2.5,24.0,899.0,806.31,602.2
2016,7,29,11,15,866.0,119.0,2.55,24.0,914.5,825.7,615.06
2016,7,29,11,30,870.0,120.0,2.6,24.0,930.0,841.85,625.82
2016,7,29,11,45,876.0,117.5,2.65,24.5,939.0,853.39,632.33
2016,7,29,12,0,882.0,115.0,2.7,25.0,948.0,861.59,636.69
2016,7,29,12,15,882.5,115.0,2.75,25.0,948.5,863.85,638.44
2016,7,29,12,30,883.0,115.0,2.8,25.0,949.0,862.66,638.01
2016,7,29,12,45,886.5,112.0,2.9,25.0,943.5,857.94,635.67
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,849.67,631.01
2016,7,29,13,15,887.0,108.0,3.05,24.5,923.5,834.25,622.48
2016,7,29,13,30,884.0,107.0,3.1,24.0,909.0,815.48,611.69
2016,7,29,13,45,882.0,105.0,3.2,24.0,888.0,793.33,597.64
2016,7,29,14,0,880.0,103.0,3.3,24.0,867.0,767.94,581.27
2016,7,29,14,15,873.5,102.0,3.3,24.0,839.0,737.03,559.92
2016,7,29,14,30,867.0,101.0,3.3,24.0,811.0,703.4,535.68
2016,7,29,14,45,859.5,98.5,3.3,24.0,777.5,665.22,507.76
2016,7,29,15,0,852.0,96.0,3.3,24.0,744.0,624.75,477.56
2016,7,29,15,15,840.5,94.0,3.25,23.5,704.5,580.32,444.44
2016,7,29,15,30,829.0,92.0,3.2,23.0,665.0,534.36,409.2
2016,7,29,15,45,814.0,90.0,3.2,23.0,621.0,485.41,370.02
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,436.08,329.43
2016,7,29,16,15,780.0,85.0,3.15,22.5,530.0,382.84,285.33
2016,7,29,16,30,761.0,82.0,3.1,22.0,483.0,329.92,240.33
2016,7,29,16,45,733.5,79.0,3.1,21.5,433.5,275.25,193.5
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,222.42,148.26
2016,7,29,17,15,671.0,71.5,3.05,20.5,334.0,166.1,102.22
2016,7,29,17,30,636.0,67.0,3.0,20.0,284.0,115.92,65.63
2016,7,29,17,45,583.0,61.5,2.95,19.5,234.5,67.81,40.0
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,45.47,34.27
2016,7,29,18,15,456.0,47.5,2.7,18.5,140.0,38.69,28.13
2016,7,29,18,30,382.0,39.0,2.5,18.0,95.0,31.91,21.77
2016,7,29,18,45,266.5,27.5,2.4,17.5,59.0,22.45,12.24
2016,7,29,19,0,151.0,16.0,2.3,17.0,23.0,13.0,0.0
2016,7,29,19,15,75.5,8.0,2.15,17.0,11.5,6.29,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,5.9,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,12.21,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,21.71,11.55
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,31.23,21.44
2016,7,30,6,15,472.5,46.0,2.3,15.5,139.5,37.68,27.6
2016,7,30,6,30,548.0,54.0,2.3,16.0,185.0,44.16,33.57
2016,7,30,6,45,289.0,88.5,2.3,16.5,159.0,73.13,51.12
2016,7,30,7,0,30.0,123.0,2.3,17.0,133.0,92.93,71.68
2016,7,30,7,15,18.5,133.5,2.25,17.5,140.5,102.52,79.73
2016,7,30,7,30,7.0,144.0,2.2,18.0,148.0,110.01,86.05
2016,7,30,7,45,13.5,166.0,2.2,18.5,173.5,129.41,101.31
2016,7,30,8,0,20.0,188.0,2.2,19.0,199.0,149.74,117.18
2016,7,30,8,15,83.0,229.5,2.2,19.5,279.5,210.72,164.49
2016,7,30,8,30,146.0,271.0,2.2,20.0,360.0,282.31,219.68
2016,7,30,8,45,181.5,291.0,2.25,20.5,410.0,325.73,252.73
2016,7,30,9,0,217.0,311.0,2.3,21.0,460.0,372.29,287.91
2016,7,30,9,15,542.0,203.0,2.35,21.5,605.5,505.91,389.81
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,633.13,485.16
2016,7,30,9,45,879.5,95.0,2.5,22.5,787.0,675.46,515.41
2016,7,30,10,0,892.0,95.0,2.6,23.0,823.0,715.82,544.14
2016,7,30,10,15,898.5,96.0,2.65,23.0,851.5,750.49,569.08
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,782.36,590.81
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,810.03,608.42
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,834.54,623.82
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.5,853.7,636.5
2016,7,30,11,30,922.0,99.0,3.0,24.0,956.0,869.39,646.93
2016,7,30,11,45,924.5,98.5,3.05,24.0,964.0,880.23,654.18
2016,7,30,12,0,927.0,98.0,3.1,24.0,972.0,887.47,659.14
2016,7,30,12,15,927.0,98.0,3.1,24.0,972.5,889.4,660.33
2016,7,30,12,30,927.0,98.0,3.1,24.0,973.0,887.69,659.2
2016,7,30,12,45,917.0,103.5,3.1,24.0,963.0,878.76,653.36
2016,7,30,13,0,907.0,109.0,3.1,24.0,953.0,866.36,645.3
2016,7,30,13,15,904.0,108.5,3.05,23.5,938.5,851.09,636.32
2016,7,30,13,30,901.0,108.0,3.0,23.0,924.0,832.41,625.06
2016,7,30,13,45,900.0,105.5,3.0,23.0,903.0,810.18,610.47
2016,7,30,14,0,899.0,103.0,3.0,23.0,882.0,784.6,593.58
2016,7,30,14,15,893.0,101.5,2.95,23.0,854.0,753.0,571.79
2016,7,30,14,30,887.0,100.0,2.9,23.0,826.0,718.56,546.92
2016,7,30,14,45,883.0,96.5,2.9,23.0,792.5,681.01,519.63
2016,7,30,15,0,879.0,93.0,2.9,23.0,759.0,640.83,489.82
2016,7,30,15,15,868.5,91.0,2.85,22.5,719.5,595.76,456.36
2016,7,30,15,30,858.0,89.0,2.8,22.0,680.0,549.01,420.64
2016,7,30,15,45,849.0,85.0,2.8,21.5,636.5,499.77,382.03
2016,7,30,16,0,840.0,81.0,2.8,21.0,593.0,449.19,341.02
2016,7,30,16,15,821.5,78.0,2.85,20.5,545.0,394.7,295.8
2016,7,30,16,30,803.0,75.0,2.9,20.0,497.0,339.1,248.39
2016,7,30,16,45,784.0,70.5,2.95,20.0,447.5,283.11,199.35
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,227.97,151.09
2016,7,30,17,15,732.0,62.5,3.0,19.5,346.5,172.54,105.25
2016,7,30,17,30,699.0,59.0,3.0,19.0,295.0,120.1,66.7
2016,7,30,17,45,656.0,53.5,3.05,18.5,245.0,68.89,39.23
2016,7,30,18,0,613.0,48.0,3.1,18.0,195.0,43.61,32.78
2016,7,30,18,15,540.0,41.0,3.05,17.5,148.0,37.22,26.94
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,28.41,18.81
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,20.32,10.38
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,12.34,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,5.9,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
