Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,105.5,7.0,2.45,13.5,11.5,5.51,0.0
2016,7,31,5,30,211.0,14.0,2.5,14.0,23.0,11.02,0.0
2016,7,31,5,45,333.0,24.0,2.65,14.5,60.0,19.86,9.86
2016,7,31,6,0,455.0,34.0,2.8,15.0,97.0,28.35,18.9
2016,7,31,6,15,529.0,40.5,2.75,15.0,143.5,33.84,24.25
2016,7,31,6,30,603.0,47.0,2.7,15.0,190.0,42.69,32.39
2016,7,31,6,45,304.0,79.5,2.65,15.5,152.0,68.22,46.59
2016,7,31,7,0,5.0,112.0,2.6,16.0,114.0,83.57,65.12
2016,7,31,7,15,20.0,137.0,2.45,16.5,145.5,105.27,82.3
2016,7,31,7,30,35.0,162.0,2.3,17.0,177.0,129.95,101.76
2016,7,31,7,45,68.5,191.5,2.2,17.5,226.0,164.94,128.95
2016,7,31,8,0,102.0,221.0,2.1,18.0,275.0,204.21,159.58
2016,7,31,8,15,197.0,236.5,2.0,18.5,352.5,265.3,206.4
2016,7,31,8,30,292.0,252.0,1.9,19.0,430.0,338.0,262.12
2016,7,31,8,45,574.0,170.5,1.85,19.5,553.0,440.05,339.36
2016,7,31,9,0,856.0,89.0,1.8,20.0,676.0,547.82,420.54
2016,7,31,9,15,867.5,91.0,1.8,20.0,716.5,595.24,456.7
2016,7,31,9,30,879.0,93.0,1.8,20.0,757.0,641.08,491.13
2016,7,31,9,45,869.0,104.5,1.8,20.5,786.5,679.32,518.01
2016,7,31,10,0,859.0,116.0,1.8,21.0,816.0,713.75,541.45
2016,7,31,10,15,866.0,117.5,1.8,21.5,845.0,748.22,564.61
2016,7,31,10,30,873.0,119.0,1.8,22.0,874.0,780.01,585.13
2016,7,31,10,45,873.5,122.5,1.8,22.5,894.5,805.56,600.37
2016,7,31,11,0,874.0,126.0,1.8,23.0,915.0,827.81,613.35
2016,7,31,11,15,878.0,127.0,1.85,23.0,930.5,847.46,626.26
2016,7,31,11,30,882.0,128.0,1.9,23.0,946.0,863.81,637.06
2016,7,31,11,45,883.5,128.5,1.95,23.0,953.5,874.25,644.04
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,881.25,648.9
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.5,883.07,650.47
2016,7,31,12,30,885.0,129.0,2.1,23.0,962.0,881.42,649.88
2016,7,31,12,45,894.5,121.5,2.2,23.0,958.0,877.97,648.67
2016,7,31,13,0,904.0,114.0,2.3,23.0,954.0,870.74,645.01
2016,7,31,13,15,901.0,113.5,2.35,23.0,939.0,855.48,635.62
2016,7,31,13,30,898.0,113.0,2.4,23.0,924.0,836.81,624.01
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.5,813.73,609.77
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,787.29,593.13
2016,7,31,14,15,889.0,105.0,2.65,22.5,852.0,755.41,572.99
2016,7,31,14,30,882.0,104.0,2.7,22.0,823.0,720.78,549.63
2016,7,31,14,45,876.5,100.5,2.8,22.0,789.0,682.34,522.21
2016,7,31,15,0,871.0,97.0,2.9,22.0,755.0,641.4,492.22
2016,7,31,15,15,859.0,95.0,2.95,21.5,715.0,595.7,458.54
2016,7,31,15,30,847.0,93.0,3.0,21.0,675.0,548.45,422.6
2016,7,31,15,45,835.0,89.5,3.1,21.0,630.5,498.59,382.84
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,447.71,341.01
2016,7,31,16,15,803.5,83.0,3.2,20.5,538.0,393.2,295.65
2016,7,31,16,30,784.0,80.0,3.2,20.0,490.0,338.66,249.01
2016,7,31,16,45,761.0,76.0,3.25,19.5,440.0,282.88,200.66
2016,7,31,17,0,738.0,72.0,3.3,19.0,390.0,228.42,153.34
2016,7,31,17,15,702.5,67.5,3.25,18.5,339.0,173.1,107.5
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,121.15,69.0
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,67.57,38.6
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,42.14,31.61
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,35.93,25.91
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,29.77,20.03
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,20.99,10.69
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,11.8,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,5.9,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.0,2.05,14.0,10.5,5.51,0.0
2016,8,1,5,30,183.0,14.0,2.1,14.0,21.0,11.02,0.0
2016,8,1,5,45,308.5,24.0,2.15,14.5,57.0,19.79,9.53
2016,8,1,6,0,434.0,34.0,2.2,15.0,93.0,28.24,18.77
2016,8,1,6,15,509.5,40.5,2.15,15.0,139.0,33.69,24.11
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,42.51,32.24
2016,8,1,6,45,300.5,82.0,2.1,15.5,153.5,70.52,48.31
2016,8,1,7,0,16.0,117.0,2.1,16.0,122.0,88.09,68.46
2016,8,1,7,15,25.0,138.5,2.05,16.5,148.5,107.46,83.88
2016,8,1,7,30,34.0,160.0,2.0,17.0,175.0,128.51,100.59
2016,8,1,7,45,39.0,182.0,2.0,17.5,201.5,150.12,117.8
2016,8,1,8,0,44.0,204.0,2.0,18.0,228.0,172.52,135.49
2016,8,1,8,15,45.5,224.0,1.95,18.0,250.5,192.76,151.55
2016,8,1,8,30,47.0,244.0,1.9,18.0,273.0,213.24,167.62
2016,8,1,8,45,459.0,161.0,1.85,18.5,473.0,372.35,290.72
2016,8,1,9,0,871.0,78.0,1.8,19.0,673.0,548.1,423.29
2016,8,1,9,15,882.0,80.0,1.85,19.5,713.5,595.94,458.8
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,642.12,492.95
2016,8,1,9,45,893.0,88.0,2.0,20.5,787.0,682.78,522.4
2016,8,1,10,0,893.0,94.0,2.1,21.0,820.0,720.47,549.05
2016,8,1,10,15,899.5,95.0,2.2,21.0,849.0,755.27,574.37
2016,8,1,10,30,906.0,96.0,2.3,21.0,878.0,787.26,596.25
2016,8,1,10,45,911.5,96.5,2.4,21.5,900.5,815.03,613.99
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,839.63,629.51
2016,8,1,11,15,920.0,97.5,2.55,22.0,938.5,858.86,642.25
2016,8,1,11,30,923.0,98.0,2.6,22.0,954.0,874.6,652.74
2016,8,1,11,45,925.0,98.0,2.7,22.0,962.0,885.49,660.43
2016,8,1,12,0,927.0,98.0,2.8,22.0,970.0,892.76,665.82
2016,8,1,12,15,927.5,98.0,2.9,22.0,970.0,895.09,668.0
2016,8,1,12,30,928.0,98.0,3.0,22.0,970.0,893.76,667.83
2016,8,1,12,45,925.0,99.0,3.1,22.5,962.0,886.68,662.59
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,876.0,655.03
2016,8,1,13,15,919.0,99.5,3.3,22.5,939.0,860.41,646.7
2016,8,1,13,30,916.0,99.0,3.4,22.0,924.0,841.34,635.96
2016,8,1,13,45,914.0,96.5,3.5,22.0,903.0,817.84,620.88
2016,8,1,14,0,912.0,94.0,3.6,22.0,882.0,790.98,603.39
2016,8,1,14,15,906.0,93.0,3.65,21.5,853.5,759.3,583.28
2016,8,1,14,30,900.0,92.0,3.7,21.0,825.0,724.74,559.52
2016,8,1,14,45,893.5,89.5,3.8,21.0,790.5,685.79,531.03
2016,8,1,15,0,887.0,87.0,3.9,21.0,756.0,644.37,500.0
2016,8,1,15,15,876.0,85.5,3.9,20.5,716.0,598.96,465.79
2016,8,1,15,30,865.0,84.0,3.9,20.0,676.0,551.9,429.26
2016,8,1,15,45,852.0,81.5,3.95,20.0,632.0,501.52,388.39
2016,8,1,16,0,839.0,79.0,4.0,20.0,588.0,450.19,345.55
2016,8,1,16,15,820.5,76.5,3.95,19.5,539.5,396.0,299.81
2016,8,1,16,30,802.0,74.0,3.9,19.0,491.0,340.77,252.04
2016,8,1,16,45,776.5,71.0,3.9,19.0,441.0,284.14,202.13
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,229.05,153.69
2016,8,1,17,15,717.0,64.0,3.85,18.0,339.5,173.58,107.6
2016,8,1,17,30,683.0,60.0,3.8,17.0,288.0,121.26,68.62
2016,8,1,17,45,630.0,55.5,3.8,16.5,237.5,71.17,41.2
2016,8,1,18,0,577.0,51.0,3.8,16.0,187.0,42.19,31.78
2016,8,1,18,15,500.0,43.5,3.7,15.5,140.5,35.97,26.03
2016,8,1,18,30,423.0,36.0,3.6,15.0,94.0,29.8,20.09
2016,8,1,18,45,294.0,25.5,3.5,15.0,57.5,20.99,10.36
2016,8,1,19,0,165.0,15.0,3.4,15.0,21.0,11.8,0.0
2016,8,1,19,15,82.5,7.5,3.35,14.5,10.5,5.9,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,74.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,148.0,14.0,2.9,14.0,20.0,11.02,0.0
2016,8,2,5,45,282.0,25.0,3.0,14.5,56.0,20.55,9.77
2016,8,2,6,0,416.0,36.0,3.1,15.0,92.0,29.78,20.04
2016,8,2,6,15,496.5,44.0,3.05,15.0,139.0,36.35,26.41
2016,8,2,6,30,577.0,52.0,3.0,15.0,186.0,42.97,32.61
2016,8,2,6,45,296.5,84.0,3.0,15.5,154.0,72.47,49.74
2016,8,2,7,0,16.0,116.0,3.0,16.0,122.0,87.45,67.94
2016,8,2,7,15,25.5,138.0,2.95,16.5,148.5,107.35,83.83
2016,8,2,7,30,35.0,160.0,2.9,17.0,175.0,128.94,101.03
2016,8,2,7,45,53.0,186.5,2.9,17.5,212.5,157.6,123.67
2016,8,2,8,0,71.0,213.0,2.9,18.0,250.0,188.69,148.21
2016,8,2,8,15,90.5,239.0,2.85,18.0,290.5,222.25,174.86
2016,8,2,8,30,110.0,265.0,2.8,18.0,331.0,258.05,203.15
2016,8,2,8,45,175.0,284.5,2.8,18.5,399.5,319.95,251.15
2016,8,2,9,0,240.0,304.0,2.8,19.0,468.0,382.04,298.74
2016,8,2,9,15,574.5,196.0,2.75,19.0,619.5,524.65,409.23
2016,8,2,9,30,909.0,88.0,2.7,19.0,771.0,660.12,512.38
2016,8,2,9,45,914.0,91.5,2.7,19.5,806.0,702.47,542.3
2016,8,2,10,0,919.0,95.0,2.7,20.0,841.0,742.17,570.12
2016,8,2,10,15,925.5,96.0,2.7,20.0,871.0,777.87,595.5
2016,8,2,10,30,932.0,97.0,2.7,20.0,901.0,810.67,617.35
2016,8,2,10,45,937.0,98.0,2.75,20.5,924.0,839.2,635.27
2016,8,2,11,0,942.0,99.0,2.8,21.0,947.0,864.43,650.86
2016,8,2,11,15,945.0,99.5,2.8,21.0,962.5,884.12,663.57
2016,8,2,11,30,948.0,100.0,2.8,21.0,978.0,900.22,673.93
2016,8,2,11,45,949.5,100.5,2.85,21.5,986.0,911.38,680.12
2016,8,2,12,0,951.0,101.0,2.9,22.0,994.0,918.82,683.92
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.5,920.76,685.47
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,918.93,684.65
2016,8,2,12,45,945.0,103.5,3.05,22.0,984.0,910.45,679.48
2016,8,2,13,0,939.0,106.0,3.1,22.0,975.0,898.33,671.97
2016,8,2,13,15,935.5,105.5,3.15,22.0,959.0,882.05,661.71
2016,8,2,13,30,932.0,105.0,3.2,22.0,943.0,862.23,649.09
2016,8,2,13,45,927.0,104.0,3.3,22.5,920.5,837.33,632.04
2016,8,2,14,0,922.0,103.0,3.4,23.0,898.0,809.15,612.71
2016,8,2,14,15,915.0,101.5,3.45,22.5,868.0,775.91,591.82
2016,8,2,14,30,908.0,100.0,3.5,22.0,838.0,739.83,567.23
2016,8,2,14,45,898.5,98.5,3.6,22.0,802.0,699.4,538.0
2016,8,2,15,0,889.0,97.0,3.7,22.0,766.0,656.71,506.38
2016,8,2,15,15,876.5,95.5,3.8,21.5,724.5,610.2,471.98
2016,8,2,15,30,864.0,94.0,3.9,21.0,683.0,562.14,435.27
2016,8,2,15,45,847.0,92.0,4.0,21.0,637.0,510.11,393.54
2016,8,2,16,0,830.0,90.0,4.1,21.0,591.0,458.14,350.61
2016,8,2,16,15,809.0,87.0,4.15,20.5,541.5,402.03,303.86
2016,8,2,16,30,788.0,84.0,4.2,20.0,492.0,346.4,256.2
2016,8,2,16,45,757.5,81.0,4.3,20.0,440.0,288.87,206.09
2016,8,2,17,0,727.0,78.0,4.4,20.0,388.0,233.49,157.9
2016,8,2,17,15,689.0,73.5,4.4,19.5,336.0,174.96,109.45
2016,8,2,17,30,651.0,69.0,4.4,19.0,284.0,122.87,70.62
2016,8,2,17,45,589.0,63.5,4.45,18.5,232.5,72.89,42.81
2016,8,2,18,0,527.0,58.0,4.5,18.0,181.0,47.11,35.79
2016,8,2,18,15,443.5,49.0,4.45,17.5,135.0,39.93,29.21
2016,8,2,18,30,360.0,40.0,4.4,17.0,89.0,32.77,22.37
2016,8,2,18,45,225.0,27.5,4.35,16.5,53.5,22.47,10.93
2016,8,2,19,0,90.0,15.0,4.3,16.0,18.0,11.8,0.0
2016,8,2,19,15,45.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,10.23,0.0
2016,8,3,5,45,242.0,25.5,2.55,14.5,52.5,20.86,9.61
2016,8,3,6,0,378.0,38.0,2.6,15.0,88.0,31.24,21.25
2016,8,3,6,15,461.5,46.5,2.45,15.5,134.5,38.09,27.86
2016,8,3,6,30,545.0,55.0,2.3,16.0,181.0,44.98,34.24
2016,8,3,6,45,294.5,88.5,2.15,16.5,159.0,76.26,52.47
2016,8,3,7,0,44.0,122.0,2.0,17.0,137.0,94.22,72.14
2016,8,3,7,15,47.0,143.0,1.9,17.5,161.5,114.5,88.41
2016,8,3,7,30,50.0,164.0,1.8,18.0,186.0,135.38,105.21
2016,8,3,7,45,94.0,192.0,1.7,18.5,238.5,173.52,134.56
2016,8,3,8,0,138.0,220.0,1.6,19.0,291.0,221.13,171.52
2016,8,3,8,15,208.5,236.0,1.6,19.0,355.5,271.8,210.78
2016,8,3,8,30,279.0,252.0,1.6,19.0,420.0,335.69,260.31
2016,8,3,8,45,571.5,173.0,1.65,19.5,551.0,446.3,344.11
2016,8,3,9,0,864.0,94.0,1.7,20.0,682.0,563.37,432.09
2016,8,3,9,15,876.0,96.0,1.8,20.5,723.0,611.71,468.19
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,658.46,502.63
2016,8,3,9,45,902.0,97.5,2.0,21.5,801.5,702.46,534.3
2016,8,3,10,0,916.0,97.0,2.1,22.0,839.0,744.5,563.89
2016,8,3,10,15,922.5,98.0,2.2,22.0,868.5,780.15,589.32
2016,8,3,10,30,929.0,99.0,2.3,22.0,898.0,812.9,611.46
2016,8,3,10,45,934.0,100.0,2.45,22.5,921.0,841.38,629.82
2016,8,3,11,0,939.0,101.0,2.6,23.0,944.0,866.57,645.92
2016,8,3,11,15,942.0,101.5,2.75,23.0,959.5,886.22,659.57
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,902.29,670.91
2016,8,3,11,45,946.5,102.5,3.05,23.0,983.0,913.42,679.04
2016,8,3,12,0,948.0,103.0,3.2,23.0,991.0,920.83,684.79
2016,8,3,12,15,948.5,103.0,3.3,23.0,991.5,923.18,686.92
2016,8,3,12,30,949.0,103.0,3.4,23.0,992.0,921.76,686.65
2016,8,3,12,45,947.0,103.5,3.55,23.0,984.0,914.87,683.11
2016,8,3,13,0,945.0,104.0,3.7,23.0,976.0,904.27,677.11
2016,8,3,13,15,942.0,103.5,3.85,22.5,961.0,888.27,668.75
2016,8,3,13,30,939.0,103.0,4.0,22.0,946.0,868.67,657.87
2016,8,3,13,45,934.0,102.0,4.15,22.0,923.0,843.54,641.8
2016,8,3,14,0,929.0,101.0,4.3,22.0,900.0,815.1,623.31
2016,8,3,14,15,922.0,100.0,4.35,21.5,870.5,782.03,602.18
2016,8,3,14,30,915.0,99.0,4.4,21.0,841.0,746.08,577.5
2016,8,3,14,45,905.5,98.0,4.5,21.0,805.0,705.77,548.04
2016,8,3,15,0,896.0,97.0,4.6,21.0,769.0,663.16,516.13
2016,8,3,15,15,884.0,95.0,4.6,20.5,727.5,616.1,480.64
2016,8,3,15,30,872.0,93.0,4.6,20.0,686.0,567.43,442.85
2016,8,3,15,45,856.0,91.0,4.7,20.0,640.0,515.41,400.76
2016,8,3,16,0,840.0,89.0,4.8,20.0,594.0,463.35,357.34
2016,8,3,16,15,819.0,86.0,4.8,19.5,544.0,406.61,309.58
2016,8,3,16,30,798.0,83.0,4.8,19.0,494.0,350.34,260.92
2016,8,3,16,45,770.5,79.5,4.8,18.5,442.5,292.54,210.36
2016,8,3,17,0,743.0,76.0,4.8,18.0,391.0,236.56,161.3
2016,8,3,17,15,705.0,71.0,4.75,17.5,338.0,179.68,113.61
2016,8,3,17,30,667.0,66.0,4.7,17.0,285.0,123.14,70.65
2016,8,3,17,45,612.0,60.5,4.7,16.5,234.0,72.41,41.89
2016,8,3,18,0,557.0,55.0,4.7,16.0,183.0,45.11,34.31
2016,8,3,18,15,474.0,46.5,4.6,15.5,136.0,38.2,27.92
2016,8,3,18,30,391.0,38.0,4.5,15.0,89.0,31.33,21.27
2016,8,3,18,45,252.0,26.0,4.4,15.0,53.0,21.34,9.63
2016,8,3,19,0,113.0,14.0,4.3,15.0,17.0,11.02,0.0
2016,8,3,19,15,56.5,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,105.0,13.0,3.5,14.0,16.0,10.23,0.0
2016,8,4,5,45,245.0,25.0,3.55,14.5,51.5,20.48,8.85
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,30.49,20.54
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,37.37,27.25
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,44.29,33.76
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,53.42,33.47
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,44.42,32.26
2016,8,4,7,15,0.0,75.5,3.4,16.0,75.5,57.85,43.58
2016,8,4,7,30,0.0,93.0,3.4,16.0,93.0,71.15,54.65
2016,8,4,7,45,10.0,138.5,3.4,16.5,144.0,108.44,85.12
2016,8,4,8,0,20.0,184.0,3.4,17.0,195.0,147.39,116.52
2016,8,4,8,15,11.5,180.0,3.45,17.0,186.5,142.89,112.69
2016,8,4,8,30,3.0,176.0,3.5,17.0,178.0,137.16,107.81
2016,8,4,8,45,36.0,235.0,3.6,17.5,259.5,205.64,162.6
2016,8,4,9,0,69.0,294.0,3.7,18.0,341.0,274.77,216.85
2016,8,4,9,15,154.5,319.0,3.75,18.0,432.5,359.59,283.47
2016,8,4,9,30,240.0,344.0,3.8,18.0,524.0,443.66,348.64
2016,8,4,9,45,569.5,221.5,3.85,18.5,675.0,599.35,469.78
2016,8,4,10,0,899.0,99.0,3.9,19.0,826.0,736.95,574.72
2016,8,4,10,15,905.5,100.0,3.95,19.0,855.0,772.09,599.82
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,804.38,622.14
2016,8,4,10,45,914.5,103.0,4.05,19.0,905.5,831.37,640.64
2016,8,4,11,0,917.0,105.0,4.1,19.0,927.0,855.02,656.8
2016,8,4,11,15,920.0,105.5,4.15,19.0,941.5,874.28,669.92
2016,8,4,11,30,923.0,106.0,4.2,19.0,956.0,890.04,680.68
2016,8,4,11,45,923.0,106.5,4.3,19.0,963.0,899.66,687.49
2016,8,4,12,0,923.0,107.0,4.4,19.0,970.0,905.61,691.99
2016,8,4,12,15,923.0,107.0,4.4,19.0,970.0,907.45,693.18
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,905.62,691.95
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,897.58,686.52
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,885.96,678.72
2016,8,4,13,15,912.0,108.5,4.4,19.0,938.0,870.32,668.2
2016,8,4,13,30,909.0,108.0,4.4,19.0,923.0,851.21,655.32
2016,8,4,13,45,907.0,105.5,4.4,19.0,901.0,827.7,639.36
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,800.84,621.02
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,768.3,599.71
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,732.93,574.83
2016,8,4,14,45,885.5,97.0,4.4,18.0,786.5,693.56,545.24
2016,8,4,15,0,879.0,94.0,4.4,18.0,752.0,651.72,513.18
2016,8,4,15,15,867.5,92.5,4.45,17.5,711.5,606.04,478.49
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,558.74,441.46
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,507.55,399.43
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,455.41,355.41
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,400.73,308.72
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,345.82,260.58
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,288.63,209.51
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,232.98,159.83
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,176.83,112.19
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,124.19,71.94
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.0,70.26,39.9
2016,8,4,18,0,561.0,51.0,4.6,15.0,178.0,42.08,31.76
2016,8,4,18,15,479.0,43.0,4.5,14.5,132.0,35.48,25.62
2016,8,4,18,30,397.0,35.0,4.4,14.0,86.0,28.93,19.23
2016,8,4,18,45,261.0,23.5,4.35,14.0,51.0,19.3,7.58
2016,8,4,19,0,125.0,12.0,4.3,14.0,16.0,9.44,0.0
2016,8,4,19,15,62.5,6.0,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,90.0,12.0,3.5,14.0,14.0,9.44,0.0
2016,8,5,5,45,224.0,25.0,3.5,14.5,48.5,20.45,8.27
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,31.2,21.09
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,38.81,28.49
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,46.42,35.62
2016,8,5,6,45,338.5,90.5,3.25,15.0,174.5,81.36,55.43
2016,8,5,7,0,149.0,124.0,3.2,15.0,173.0,107.93,79.85
2016,8,5,7,15,131.0,147.5,3.1,15.0,195.5,133.78,101.79
2016,8,5,7,30,113.0,171.0,3.0,15.0,218.0,157.77,122.76
2016,8,5,7,45,102.0,193.0,2.9,15.5,239.5,177.4,139.46
2016,8,5,8,0,91.0,215.0,2.8,16.0,261.0,198.29,156.8
2016,8,5,8,15,78.0,233.0,2.65,16.5,275.5,214.12,169.57
2016,8,5,8,30,65.0,251.0,2.5,17.0,290.0,228.48,180.73
2016,8,5,8,45,80.0,277.0,2.45,17.5,329.0,261.93,206.65
2016,8,5,9,0,95.0,303.0,2.4,18.0,368.0,296.97,233.41
2016,8,5,9,15,187.0,319.0,2.35,18.0,456.0,379.82,297.76
2016,8,5,9,30,279.0,335.0,2.3,18.0,544.0,472.01,367.78
2016,8,5,9,45,278.5,353.5,2.3,18.5,570.0,501.48,388.36
2016,8,5,10,0,278.0,372.0,2.3,19.0,596.0,530.02,408.21
2016,8,5,10,15,246.0,393.5,2.3,19.0,597.5,536.72,412.04
2016,8,5,10,30,214.0,415.0,2.3,19.0,599.0,527.87,404.69
2016,8,5,10,45,312.5,393.0,2.3,19.5,669.0,608.0,463.71
2016,8,5,11,0,411.0,371.0,2.3,20.0,739.0,690.5,522.42
2016,8,5,11,15,660.0,246.5,2.35,20.0,849.0,804.42,607.02
2016,8,5,11,30,909.0,122.0,2.4,20.0,959.0,895.13,670.79
2016,8,5,11,45,911.0,122.0,2.5,20.5,966.5,905.86,676.44
2016,8,5,12,0,913.0,122.0,2.6,21.0,974.0,913.01,680.51
2016,8,5,12,15,912.5,122.0,2.7,21.0,973.5,914.36,682.11
2016,8,5,12,30,912.0,122.0,2.8,21.0,973.0,912.09,681.41
2016,8,5,12,45,911.5,121.0,2.95,21.0,965.5,905.33,678.15
2016,8,5,13,0,911.0,120.0,3.1,21.0,958.0,894.95,672.48
2016,8,5,13,15,907.0,119.0,3.3,21.0,942.0,878.04,662.67
2016,8,5,13,30,903.0,118.0,3.5,21.0,926.0,857.7,650.42
2016,8,5,13,45,893.5,119.5,3.7,21.0,901.5,831.83,634.19
2016,8,5,14,0,884.0,121.0,3.9,21.0,877.0,802.99,615.69
2016,8,5,14,15,875.5,119.5,4.0,20.5,847.0,769.5,594.05
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,733.37,569.18
2016,8,5,14,45,851.0,118.5,4.25,20.0,779.5,691.45,538.46
2016,8,5,15,0,835.0,119.0,4.4,20.0,742.0,653.14,509.69
2016,8,5,15,15,821.0,116.5,4.4,19.5,700.5,605.79,474.07
2016,8,5,15,30,807.0,114.0,4.4,19.0,659.0,557.18,436.47
2016,8,5,15,45,782.0,113.5,4.45,19.0,612.0,503.85,393.48
2016,8,5,16,0,757.0,113.0,4.5,19.0,565.0,450.84,349.62
2016,8,5,16,15,732.5,109.0,4.45,18.5,516.0,394.2,302.32
2016,8,5,16,30,708.0,105.0,4.4,18.0,467.0,339.6,255.5
2016,8,5,16,45,669.0,102.0,4.4,18.0,414.5,283.02,206.4
2016,8,5,17,0,630.0,99.0,4.4,18.0,362.0,229.68,160.22
2016,8,5,17,15,586.5,92.0,4.35,17.5,311.0,175.96,115.74
2016,8,5,17,30,543.0,85.0,4.3,17.0,260.0,126.79,78.59
2016,8,5,17,45,478.0,77.0,4.3,16.5,210.5,80.7,51.35
2016,8,5,18,0,413.0,69.0,4.3,16.0,161.0,51.95,40.3
2016,8,5,18,15,327.5,56.0,4.2,15.5,117.0,42.18,31.33
2016,8,5,18,30,242.0,43.0,4.1,15.0,73.0,32.39,22.01
2016,8,5,18,45,137.0,26.5,4.1,15.0,42.0,20.01,7.16
2016,8,5,19,0,32.0,10.0,4.1,15.0,11.0,7.87,0.0
2016,8,5,19,15,16.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,8.65,0.0
2016,8,6,5,45,169.0,26.0,3.95,13.5,44.5,19.75,7.19
2016,8,6,6,0,291.0,41.0,4.0,14.0,77.0,31.23,21.14
2016,8,6,6,15,378.0,52.0,3.95,14.0,122.0,42.02,31.41
2016,8,6,6,30,465.0,63.0,3.9,14.0,167.0,50.58,39.44
2016,8,6,6,45,232.5,72.0,3.9,14.5,124.0,64.1,43.24
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,61.42,46.85
2016,8,6,7,15,1.5,109.0,3.9,15.0,109.5,82.63,64.68
2016,8,6,7,30,3.0,137.0,3.9,15.0,138.0,104.43,82.76
2016,8,6,7,45,12.0,160.5,3.9,15.5,167.0,125.6,99.69
2016,8,6,8,0,21.0,184.0,3.9,16.0,196.0,148.03,117.55
2016,8,6,8,15,19.5,197.5,3.95,16.5,209.0,159.76,126.7
2016,8,6,8,30,18.0,211.0,4.0,17.0,222.0,171.3,135.57
2016,8,6,8,45,40.0,250.0,4.05,17.5,276.5,220.5,174.59
2016,8,6,9,0,62.0,289.0,4.1,18.0,331.0,267.91,211.64
2016,8,6,9,15,449.0,203.0,4.1,18.0,535.5,458.78,363.89
2016,8,6,9,30,836.0,117.0,4.1,18.0,740.0,655.04,515.59
2016,8,6,9,45,851.5,116.5,4.2,18.5,777.0,693.12,543.31
2016,8,6,10,0,867.0,116.0,4.3,19.0,814.0,734.71,573.67
2016,8,6,10,15,874.5,117.0,4.3,19.0,843.5,769.67,599.3
2016,8,6,10,30,882.0,118.0,4.3,19.0,873.0,801.91,621.71
2016,8,6,10,45,886.5,119.5,4.35,19.0,895.0,829.31,640.6
2016,8,6,11,0,891.0,121.0,4.4,19.0,917.0,853.54,657.34
2016,8,6,11,15,895.0,122.0,4.4,19.0,932.5,873.62,670.85
2016,8,6,11,30,899.0,123.0,4.4,19.0,948.0,890.31,682.05
2016,8,6,11,45,900.0,123.5,4.45,19.5,955.5,900.51,687.81
2016,8,6,12,0,901.0,124.0,4.5,20.0,963.0,907.14,691.22
2016,8,6,12,15,901.5,123.5,4.5,20.0,963.5,908.88,692.33
2016,8,6,12,30,902.0,123.0,4.5,20.0,964.0,907.03,691.1
2016,8,6,12,45,898.0,124.5,4.5,20.0,955.5,899.44,685.99
2016,8,6,13,0,894.0,126.0,4.5,20.0,947.0,888.34,678.57
2016,8,6,13,15,891.0,125.0,4.5,19.5,932.0,872.46,669.22
2016,8,6,13,30,888.0,124.0,4.5,19.0,917.0,853.17,657.5
2016,8,6,13,45,885.0,122.0,4.55,19.0,895.5,829.67,641.85
2016,8,6,14,0,882.0,120.0,4.6,19.0,874.0,802.94,623.85
2016,8,6,14,15,875.5,118.5,4.7,19.0,844.5,770.91,601.96
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,736.1,576.7
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.5,696.37,547.45
2016,8,6,15,0,853.0,111.0,5.1,19.0,746.0,654.35,515.73
2016,8,6,15,15,840.5,108.5,5.2,18.5,705.0,611.94,483.49
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,563.24,445.48
2016,8,6,15,45,814.5,102.5,5.45,18.0,619.0,511.95,403.55
2016,8,6,16,0,801.0,99.0,5.6,18.0,574.0,459.85,359.72
2016,8,6,16,15,779.0,95.5,5.7,17.5,525.0,403.84,312.19
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,348.47,263.92
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,291.2,212.99
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,233.14,161.56
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,177.52,114.51
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,125.87,74.86
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,75.97,45.27
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,47.04,36.1
2016,8,6,18,15,412.5,48.0,6.2,14.5,123.5,39.08,28.69
2016,8,6,18,30,323.0,38.0,6.2,14.0,78.0,31.13,20.91
2016,8,6,18,45,187.5,24.0,6.2,14.0,45.0,18.34,5.11
2016,8,6,19,0,52.0,10.0,6.2,14.0,12.0,7.87,0.0
2016,8,6,19,15,26.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,13.0,13.0,8.65,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.5,18.86,5.86
2016,8,7,6,0,384.0,35.0,5.4,14.0,82.0,28.92,19.07
2016,8,7,6,15,471.5,43.5,5.3,14.0,128.5,35.86,25.95
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,42.87,32.58
2016,8,7,6,45,616.5,57.5,5.15,14.5,226.5,75.6,42.61
2016,8,7,7,0,674.0,63.0,5.1,15.0,278.0,130.61,76.61
2016,8,7,7,15,712.5,67.5,5.0,15.5,331.0,184.39,118.54
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,241.93,167.73
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.0,298.51,217.9
2016,8,7,8,0,810.0,77.0,4.7,17.0,488.0,357.08,269.54
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.0,413.97,319.59
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,470.49,368.09
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,524.34,412.51
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,577.6,455.01
2016,8,7,9,15,896.5,87.5,4.3,18.0,722.5,626.39,493.55
2016,8,7,9,30,908.0,89.0,4.2,18.0,764.0,673.48,529.81
2016,8,7,9,45,912.5,93.0,4.15,18.5,799.0,716.18,560.99
2016,8,7,10,0,917.0,97.0,4.1,19.0,834.0,756.18,589.36
2016,8,7,10,15,924.0,98.0,4.05,19.0,863.5,792.4,614.86
2016,8,7,10,30,931.0,99.0,4.0,19.0,893.0,825.73,637.38
2016,8,7,10,45,937.5,99.0,3.95,19.5,916.5,854.66,655.42
2016,8,7,11,0,944.0,99.0,3.9,20.0,940.0,880.34,671.05
2016,8,7,11,15,947.0,99.5,3.85,20.0,955.5,900.13,683.83
2016,8,7,11,30,950.0,100.0,3.8,20.0,971.0,916.29,694.17
2016,8,7,11,45,953.0,99.5,3.8,20.5,979.5,927.83,700.35
2016,8,7,12,0,956.0,99.0,3.8,21.0,988.0,935.62,704.07
2016,8,7,12,15,956.5,99.0,3.8,21.0,988.0,937.88,705.5
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,936.31,704.48
2016,8,7,12,45,957.5,97.5,3.85,21.0,981.0,929.53,700.32
2016,8,7,13,0,958.0,96.0,3.9,21.0,974.0,918.91,693.67
2016,8,7,13,15,955.5,95.5,3.95,21.0,958.5,902.87,683.39
2016,8,7,13,30,953.0,95.0,4.0,21.0,943.0,883.16,670.65
2016,8,7,13,45,949.0,94.0,4.1,21.0,920.5,858.19,654.5
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,829.82,635.9
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.5,796.29,613.53
2016,8,7,14,30,932.0,91.0,4.4,21.0,839.0,759.8,588.34
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.5,718.37,558.22
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,674.55,525.57
2016,8,7,15,15,902.5,86.5,4.6,20.5,724.5,627.09,489.89
2016,8,7,15,30,891.0,85.0,4.6,20.0,683.0,577.93,451.81
2016,8,7,15,45,875.0,83.0,4.65,20.0,636.0,524.6,408.66
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,470.54,363.65
2016,8,7,16,15,838.5,78.5,4.65,19.5,539.0,413.78,315.77
2016,8,7,16,30,818.0,76.0,4.6,19.0,489.0,356.6,266.26
2016,8,7,16,45,788.5,73.0,4.55,19.0,436.5,297.14,213.82
2016,8,7,17,0,759.0,70.0,4.5,19.0,384.0,239.7,163.14
2016,8,7,17,15,720.5,66.0,4.45,18.5,331.0,182.19,114.72
2016,8,7,17,30,682.0,62.0,4.4,18.0,278.0,128.43,73.7
2016,8,7,17,45,622.0,56.5,4.35,17.5,225.5,72.98,40.58
2016,8,7,18,0,562.0,51.0,4.3,17.0,173.0,42.16,31.5
2016,8,7,18,15,472.0,42.5,4.2,16.5,126.0,35.11,24.96
2016,8,7,18,30,382.0,34.0,4.1,16.0,79.0,28.13,18.09
2016,8,7,18,45,228.0,22.0,4.1,15.5,45.0,18.05,3.58
2016,8,7,19,0,74.0,10.0,4.1,15.0,11.0,7.87,0.0
2016,8,7,19,15,37.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,7.87,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.61,4.23
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,27.27,17.51
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,33.85,24.06
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,40.51,30.35
2016,8,8,6,45,605.5,55.5,4.0,15.5,220.5,75.01,41.62
2016,8,8,7,0,658.0,62.0,3.9,16.0,271.0,129.65,75.95
2016,8,8,7,15,696.0,66.5,3.8,16.5,323.0,182.52,117.16
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,239.1,165.28
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,295.26,214.74
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,353.15,265.3
2016,8,8,8,15,808.0,81.5,3.55,18.0,526.0,408.86,313.8
2016,8,8,8,30,829.0,84.0,3.5,18.0,575.0,464.22,360.82
2016,8,8,8,45,844.0,86.5,3.5,18.5,620.5,516.75,403.74
2016,8,8,9,0,859.0,89.0,3.5,19.0,666.0,568.51,444.67
2016,8,8,9,15,871.5,91.0,3.55,19.5,707.0,617.27,482.23
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,664.49,517.58
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,707.84,549.4
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,749.06,578.97
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,784.99,604.41
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,818.06,627.24
2016,8,8,10,45,924.0,98.0,4.15,21.0,902.5,845.79,646.48
2016,8,8,11,0,927.0,100.0,4.3,21.0,925.0,870.14,663.41
2016,8,8,11,15,930.5,100.5,4.45,21.0,940.5,890.05,677.43
2016,8,8,11,30,934.0,101.0,4.6,21.0,956.0,906.4,689.37
2016,8,8,11,45,934.5,102.5,4.8,21.5,963.5,917.44,696.7
2016,8,8,12,0,935.0,104.0,5.0,22.0,971.0,924.74,701.53
2016,8,8,12,15,935.0,104.0,5.15,21.5,971.0,926.49,705.04
2016,8,8,12,30,935.0,104.0,5.3,21.0,971.0,924.49,706.06
2016,8,8,12,45,934.5,103.5,5.5,21.0,963.5,917.85,702.81
2016,8,8,13,0,934.0,103.0,5.7,21.0,956.0,907.49,696.97
2016,8,8,13,15,931.0,102.5,5.8,21.0,941.0,891.31,686.48
2016,8,8,13,30,928.0,102.0,5.9,21.0,926.0,871.57,673.48
2016,8,8,13,45,924.5,100.0,6.0,21.0,904.0,846.57,656.69
2016,8,8,14,0,921.0,98.0,6.1,21.0,882.0,818.21,637.41
2016,8,8,14,15,914.5,97.0,6.1,20.5,852.0,785.29,615.52
2016,8,8,14,30,908.0,96.0,6.1,20.0,822.0,749.49,590.61
2016,8,8,14,45,900.0,94.0,6.2,20.0,786.5,709.04,560.12
2016,8,8,15,0,892.0,92.0,6.3,20.0,751.0,666.2,527.13
2016,8,8,15,15,880.0,90.5,6.3,19.5,709.5,619.25,490.9
2016,8,8,15,30,868.0,89.0,6.3,19.0,668.0,570.7,452.39
2016,8,8,15,45,852.5,86.5,6.3,19.0,622.0,518.13,408.82
2016,8,8,16,0,837.0,84.0,6.3,19.0,576.0,464.83,363.53
2016,8,8,16,15,816.0,81.0,6.2,18.5,526.5,408.5,315.26
2016,8,8,16,30,795.0,78.0,6.1,18.0,477.0,351.86,265.56
2016,8,8,16,45,768.5,74.0,6.05,18.0,425.5,293.52,213.41
2016,8,8,17,0,742.0,70.0,6.0,18.0,374.0,236.92,162.83
2016,8,8,17,15,703.0,65.5,5.9,17.5,321.5,179.78,114.25
2016,8,8,17,30,664.0,61.0,5.8,17.0,269.0,126.48,73.12
2016,8,8,17,45,611.0,55.0,5.75,16.5,218.5,72.04,39.93
2016,8,8,18,0,558.0,49.0,5.7,16.0,168.0,40.59,30.22
2016,8,8,18,15,467.5,40.5,5.6,15.5,122.0,33.5,23.62
2016,8,8,18,30,377.0,32.0,5.5,15.0,76.0,26.49,16.65
2016,8,8,18,45,188.5,16.0,5.4,15.0,38.0,12.95,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.0,16.5,3.65,14.5,38.0,13.34,1.06
2016,8,9,6,0,376.0,33.0,3.7,15.0,76.0,27.28,17.45
2016,8,9,6,15,464.0,41.0,3.45,15.0,122.0,33.85,24.04
2016,8,9,6,30,552.0,49.0,3.2,15.0,168.0,40.52,30.35
2016,8,9,6,45,602.0,56.0,3.0,15.5,218.0,76.79,42.62
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,128.48,75.0
2016,8,9,7,15,494.5,104.5,2.5,16.5,276.0,173.2,118.07
2016,8,9,7,30,337.0,146.0,2.2,17.0,284.0,197.39,145.84
2016,8,9,7,45,242.5,180.0,1.9,17.5,286.5,218.64,167.53
2016,8,9,8,0,148.0,214.0,1.6,18.0,289.0,224.32,174.89
2016,8,9,8,15,146.0,237.5,1.4,18.0,317.5,253.04,198.01
2016,8,9,8,30,144.0,261.0,1.2,18.0,346.0,281.51,220.23
2016,8,9,8,45,125.5,281.5,1.0,18.5,360.0,298.81,232.76
2016,8,9,9,0,107.0,302.0,0.8,19.0,374.0,305.57,236.72
2016,8,9,9,15,108.0,320.5,0.8,19.5,397.0,328.14,253.08
2016,8,9,9,30,109.0,339.0,0.8,20.0,420.0,350.6,268.97
2016,8,9,9,45,109.5,356.0,0.8,20.5,440.5,371.28,283.3
2016,8,9,10,0,110.0,373.0,0.8,21.0,461.0,403.92,306.05
2016,8,9,10,15,516.5,233.0,0.95,21.0,669.0,624.85,471.89
2016,8,9,10,30,923.0,93.0,1.1,21.0,877.0,819.75,608.69
2016,8,9,10,45,929.0,93.0,1.25,21.5,900.0,848.11,625.17
2016,8,9,11,0,935.0,93.0,1.4,22.0,923.0,873.22,641.47
2016,8,9,11,15,938.0,93.5,1.6,22.0,938.0,892.86,656.04
2016,8,9,11,30,941.0,94.0,1.8,22.0,953.0,908.89,668.29
2016,8,9,11,45,942.0,94.5,2.0,22.5,960.5,919.51,675.7
2016,8,9,12,0,943.0,95.0,2.2,23.0,968.0,926.36,680.66
2016,8,9,12,15,943.0,95.0,2.35,23.0,968.0,928.09,683.11
2016,8,9,12,30,943.0,95.0,2.5,23.0,968.0,926.03,683.14
2016,8,9,12,45,937.5,97.5,2.7,23.5,959.0,917.71,678.16
2016,8,9,13,0,932.0,100.0,2.9,24.0,950.0,905.72,670.73
2016,8,9,13,15,929.0,99.0,3.0,23.5,934.5,889.04,662.02
2016,8,9,13,30,926.0,98.0,3.1,23.0,919.0,868.79,650.86
2016,8,9,13,45,920.0,98.0,3.25,23.0,896.0,843.57,635.27
2016,8,9,14,0,914.0,98.0,3.4,23.0,873.0,815.14,617.32
2016,8,9,14,15,907.0,97.0,3.45,23.0,843.5,781.96,595.41
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,745.95,570.74
2016,8,9,14,45,889.0,95.5,3.6,23.0,777.5,705.03,541.36
2016,8,9,15,0,878.0,95.0,3.7,23.0,741.0,661.97,509.72
2016,8,9,15,15,866.0,93.0,3.7,22.5,700.0,615.03,475.06
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,566.54,438.17
2016,8,9,15,45,835.5,89.5,3.7,22.0,613.0,513.89,396.19
2016,8,9,16,0,817.0,88.0,3.7,22.0,567.0,461.84,353.47
2016,8,9,16,15,796.0,85.0,3.65,21.5,518.0,405.6,306.93
2016,8,9,16,30,775.0,82.0,3.6,21.0,469.0,349.88,259.5
2016,8,9,16,45,743.0,79.0,3.55,21.0,417.0,291.78,209.13
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,236.06,160.72
2016,8,9,17,15,670.5,71.0,3.55,20.0,313.0,177.02,111.95
2016,8,9,17,30,630.0,66.0,3.6,19.0,261.0,124.56,72.14
2016,8,9,17,45,564.0,60.0,3.65,18.5,210.0,74.35,42.41
2016,8,9,18,0,498.0,54.0,3.7,18.0,159.0,43.99,32.92
2016,8,9,18,15,404.5,44.5,3.7,17.5,114.0,36.34,25.83
2016,8,9,18,30,311.0,35.0,3.7,17.0,69.0,28.74,18.22
2016,8,9,18,45,155.5,17.5,3.7,16.5,34.5,14.14,0.0
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
