Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,17.5,3.05,14.5,35.0,14.09,0.45
2016,8,10,6,0,305.0,35.0,3.1,15.0,70.0,28.63,18.51
2016,8,10,6,15,395.0,45.0,3.0,15.0,114.5,36.62,26.43
2016,8,10,6,30,485.0,55.0,2.9,15.0,159.0,44.61,33.95
2016,8,10,6,45,541.0,63.0,2.8,15.5,208.5,80.39,46.86
2016,8,10,7,0,597.0,71.0,2.7,16.0,258.0,130.19,78.64
2016,8,10,7,15,315.0,112.0,2.55,16.5,212.5,148.09,105.18
2016,8,10,7,30,33.0,153.0,2.4,17.0,167.0,125.31,98.19
2016,8,10,7,45,47.5,178.5,2.25,17.5,201.0,152.67,120.01
2016,8,10,8,0,62.0,204.0,2.1,18.0,235.0,182.05,143.22
2016,8,10,8,15,149.5,228.0,2.05,18.0,313.5,247.81,194.71
2016,8,10,8,30,237.0,252.0,2.0,18.0,392.0,325.15,255.06
2016,8,10,8,45,530.0,178.0,1.95,18.5,522.5,438.03,341.76
2016,8,10,9,0,823.0,104.0,1.9,19.0,653.0,570.3,441.61
2016,8,10,9,15,836.5,106.0,1.9,19.5,694.0,619.12,477.3
2016,8,10,9,30,850.0,108.0,1.9,20.0,735.0,661.56,508.04
2016,8,10,9,45,862.0,109.0,1.95,20.5,771.5,704.57,538.57
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,745.55,566.93
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,781.71,592.32
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,815.14,614.98
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.5,843.57,632.97
2016,8,10,11,0,903.0,114.0,2.4,22.0,914.0,868.86,648.81
2016,8,10,11,15,907.0,114.5,2.45,22.0,929.5,888.76,661.89
2016,8,10,11,30,911.0,115.0,2.5,22.0,945.0,905.19,672.75
2016,8,10,11,45,913.5,114.5,2.65,22.5,953.0,915.88,679.4
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,922.94,683.72
2016,8,10,12,15,916.5,114.0,2.9,23.0,961.0,925.02,685.76
2016,8,10,12,30,917.0,114.0,3.0,23.0,961.0,923.42,685.48
2016,8,10,12,45,913.5,115.0,3.15,23.0,952.5,915.52,681.43
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,904.03,675.01
2016,8,10,13,15,906.5,115.0,3.45,22.5,928.5,887.19,666.27
2016,8,10,13,30,903.0,114.0,3.6,22.0,913.0,866.89,655.1
2016,8,10,13,45,899.0,112.5,3.75,22.0,890.5,842.35,639.63
2016,8,10,14,0,895.0,111.0,3.9,22.0,868.0,814.56,621.78
2016,8,10,14,15,887.5,109.5,4.0,21.5,838.0,781.01,600.65
2016,8,10,14,30,880.0,108.0,4.1,21.0,808.0,744.72,576.37
2016,8,10,14,45,871.5,105.5,4.2,21.0,772.0,704.28,546.92
2016,8,10,15,0,863.0,103.0,4.3,21.0,736.0,661.56,515.1
2016,8,10,15,15,850.0,101.0,4.25,20.5,694.5,614.51,479.78
2016,8,10,15,30,837.0,99.0,4.2,20.0,653.0,568.97,444.51
2016,8,10,15,45,821.0,96.0,4.2,20.0,607.5,516.04,401.93
2016,8,10,16,0,805.0,93.0,4.2,20.0,562.0,462.55,357.73
2016,8,10,16,15,782.5,89.5,4.1,19.5,512.5,405.69,310.26
2016,8,10,16,30,760.0,86.0,4.0,19.0,463.0,349.56,262.11
2016,8,10,16,45,731.5,81.5,3.95,19.0,412.0,291.82,211.54
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,233.62,160.59
2016,8,10,17,15,661.5,71.5,3.8,18.5,308.5,176.85,112.96
2016,8,10,17,30,620.0,66.0,3.7,18.0,256.0,124.29,72.54
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.0,74.14,42.21
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,42.51,31.73
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,34.8,24.56
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,27.13,16.79
2016,8,10,18,45,158.0,16.5,3.3,15.5,33.0,13.35,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,123.5,18.0,2.0,14.5,31.5,13.75,0.0
2016,8,11,6,0,247.0,36.0,2.2,15.0,63.0,27.4,17.37
2016,8,11,6,15,333.0,48.5,2.25,15.0,106.5,36.95,26.7
2016,8,11,6,30,419.0,61.0,2.3,15.0,150.0,48.82,37.65
2016,8,11,6,45,470.5,72.0,2.4,15.5,197.5,84.84,52.21
2016,8,11,7,0,522.0,83.0,2.5,16.0,245.0,132.46,83.64
2016,8,11,7,15,261.0,101.0,2.45,16.5,182.0,128.44,91.25
2016,8,11,7,30,0.0,119.0,2.4,17.0,119.0,90.66,70.71
2016,8,11,7,45,1.5,138.0,2.35,17.5,139.0,106.02,83.07
2016,8,11,8,0,3.0,157.0,2.3,18.0,159.0,121.72,95.46
2016,8,11,8,15,9.0,180.0,2.25,18.5,185.0,142.68,111.93
2016,8,11,8,30,15.0,203.0,2.2,19.0,211.0,164.49,128.89
2016,8,11,8,45,32.0,239.5,2.2,19.5,260.0,209.88,164.42
2016,8,11,9,0,49.0,276.0,2.2,20.0,309.0,252.57,197.23
2016,8,11,9,15,55.0,298.0,2.2,20.0,337.0,278.3,216.79
2016,8,11,9,30,61.0,320.0,2.2,20.0,365.0,304.6,236.69
2016,8,11,9,45,457.0,221.0,2.2,20.5,583.5,531.7,412.96
2016,8,11,10,0,853.0,122.0,2.2,21.0,802.0,743.82,568.39
2016,8,11,10,15,861.5,123.5,2.2,21.0,831.5,779.72,591.77
2016,8,11,10,30,870.0,125.0,2.2,21.0,861.0,812.99,613.59
2016,8,11,10,45,875.0,126.5,2.25,21.5,883.5,840.59,630.63
2016,8,11,11,0,880.0,128.0,2.3,22.0,906.0,865.05,645.52
2016,8,11,11,15,884.0,129.0,2.35,22.0,921.5,884.97,658.61
2016,8,11,11,30,888.0,130.0,2.4,22.0,937.0,901.51,669.54
2016,8,11,11,45,890.0,130.0,2.45,22.5,945.0,911.96,675.21
2016,8,11,12,0,892.0,130.0,2.5,23.0,953.0,918.87,678.67
2016,8,11,12,15,892.5,130.0,2.55,23.0,953.0,920.87,680.31
2016,8,11,12,30,893.0,130.0,2.6,23.0,953.0,919.27,679.72
2016,8,11,12,45,891.0,130.0,2.7,23.0,945.0,911.89,675.8
2016,8,11,13,0,889.0,130.0,2.8,23.0,937.0,900.96,669.61
2016,8,11,13,15,885.5,129.5,2.85,23.0,921.5,884.81,659.6
2016,8,11,13,30,882.0,129.0,2.9,23.0,906.0,865.27,647.36
2016,8,11,13,45,878.5,126.5,3.0,23.0,883.5,840.66,631.98
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,812.84,614.31
2016,8,11,14,15,867.0,122.0,3.15,23.0,831.5,778.96,592.02
2016,8,11,14,30,859.0,120.0,3.2,23.0,802.0,742.43,566.5
2016,8,11,14,45,851.0,117.0,3.25,23.0,766.0,702.54,537.98
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,665.75,510.89
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,617.42,475.55
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,567.81,438.24
2016,8,11,15,45,799.5,105.0,3.35,21.5,601.5,515.06,397.5
2016,8,11,16,0,784.0,101.0,3.4,21.0,556.0,461.76,354.91
2016,8,11,16,15,760.5,97.5,3.4,20.5,506.5,405.38,308.54
2016,8,11,16,30,737.0,94.0,3.4,20.0,457.0,349.88,261.54
2016,8,11,16,45,706.5,88.5,3.4,20.0,405.5,289.62,209.6
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,233.49,160.85
2016,8,11,17,15,633.0,77.0,3.35,19.0,302.0,177.4,114.39
2016,8,11,17,30,590.0,71.0,3.3,18.0,250.0,125.75,74.92
2016,8,11,17,45,528.0,63.0,3.3,17.5,200.0,76.27,44.61
2016,8,11,18,0,466.0,55.0,3.3,17.0,150.0,44.61,33.55
2016,8,11,18,15,373.5,43.5,3.15,16.5,106.0,35.43,25.06
2016,8,11,18,30,281.0,32.0,3.0,16.0,62.0,26.2,15.8
2016,8,11,18,45,140.5,16.0,2.9,16.0,31.0,12.92,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,13.31,0.0
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,27.05,17.06
2016,8,12,6,15,399.0,43.5,1.95,14.5,111.0,35.5,25.47
2016,8,12,6,30,490.0,54.0,1.9,15.0,156.0,43.93,33.33
2016,8,12,6,45,553.0,61.0,1.85,15.5,207.0,82.69,47.38
2016,8,12,7,0,616.0,68.0,1.8,16.0,258.0,133.65,80.37
2016,8,12,7,15,310.0,101.0,1.8,16.5,197.0,141.04,99.56
2016,8,12,7,30,4.0,134.0,1.8,17.0,136.0,102.86,80.65
2016,8,12,7,45,16.0,159.5,1.8,17.5,167.5,126.77,99.7
2016,8,12,8,0,28.0,185.0,1.8,18.0,199.0,155.83,122.71
2016,8,12,8,15,54.0,217.5,1.8,18.5,247.5,195.45,153.78
2016,8,12,8,30,80.0,250.0,1.8,19.0,296.0,238.35,187.11
2016,8,12,8,45,215.0,260.5,1.85,19.5,399.5,330.65,258.65
2016,8,12,9,0,350.0,271.0,1.9,20.0,503.0,437.66,339.9
2016,8,12,9,15,609.5,186.0,1.9,20.0,621.0,559.09,432.14
2016,8,12,9,30,869.0,101.0,1.9,20.0,739.0,673.27,517.6
2016,8,12,9,45,592.5,228.0,1.95,20.5,672.5,638.87,487.84
2016,8,12,10,0,316.0,355.0,2.0,21.0,606.0,554.41,422.19
2016,8,12,10,15,603.5,234.5,2.1,21.5,736.0,699.31,530.9
2016,8,12,10,30,891.0,114.0,2.2,22.0,866.0,822.77,618.73
2016,8,12,10,45,896.5,114.5,2.3,22.5,888.5,850.44,635.25
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,874.91,650.45
2016,8,12,11,15,905.5,115.5,2.5,23.0,926.0,894.36,663.57
2016,8,12,11,30,909.0,116.0,2.6,23.0,941.0,910.33,674.49
2016,8,12,11,45,911.0,116.0,2.75,23.0,948.5,920.96,682.36
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,927.96,687.94
2016,8,12,12,15,913.0,116.0,2.95,23.0,956.0,929.52,689.24
2016,8,12,12,30,913.0,116.0,3.0,23.0,956.0,927.38,688.24
2016,8,12,12,45,915.5,113.5,3.15,23.0,949.0,921.5,685.57
2016,8,12,13,0,918.0,111.0,3.3,23.0,942.0,911.89,680.44
2016,8,12,13,15,914.5,110.0,3.35,23.0,926.5,894.77,669.64
2016,8,12,13,30,911.0,109.0,3.4,23.0,911.0,874.14,656.53
2016,8,12,13,45,906.5,108.0,3.45,23.0,888.0,849.29,640.53
2016,8,12,14,0,902.0,107.0,3.5,23.0,865.0,821.18,622.24
2016,8,12,14,15,895.0,105.5,3.5,22.5,835.5,787.6,600.97
2016,8,12,14,30,888.0,104.0,3.5,22.0,806.0,751.21,576.95
2016,8,12,14,45,879.0,102.0,3.5,22.0,770.0,710.38,547.3
2016,8,12,15,0,870.0,100.0,3.5,22.0,734.0,667.28,515.37
2016,8,12,15,15,857.5,98.0,3.45,22.0,692.5,620.02,479.47
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,571.26,441.56
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,520.4,401.13
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,466.09,356.96
2016,8,12,16,15,789.5,87.0,3.3,21.5,509.0,409.1,310.0
2016,8,12,16,30,767.0,84.0,3.2,21.0,459.0,352.81,262.29
2016,8,12,16,45,737.0,79.5,3.15,21.0,407.5,294.0,211.43
2016,8,12,17,0,707.0,75.0,3.1,21.0,356.0,237.41,162.26
2016,8,12,17,15,664.5,70.0,3.05,20.5,303.5,178.02,112.88
2016,8,12,17,30,622.0,65.0,3.0,20.0,251.0,125.35,72.56
2016,8,12,17,45,559.0,58.0,2.95,19.5,200.5,74.6,41.77
2016,8,12,18,0,496.0,51.0,2.9,19.0,150.0,41.74,30.74
2016,8,12,18,15,399.0,41.0,2.85,18.5,105.5,33.61,23.22
2016,8,12,18,30,302.0,31.0,2.8,18.0,61.0,25.5,14.81
2016,8,12,18,45,151.0,15.5,2.8,17.5,30.5,12.57,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,13.32,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,27.02,16.8
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,35.03,24.9
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,43.05,32.39
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,82.57,47.04
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,132.67,79.87
2016,8,13,7,15,318.0,109.0,2.15,17.5,208.5,149.89,106.26
2016,8,13,7,30,36.0,151.0,2.1,18.0,166.0,125.39,97.8
2016,8,13,7,45,67.5,179.5,2.1,18.5,211.5,160.67,125.61
2016,8,13,8,0,99.0,208.0,2.1,19.0,257.0,200.01,156.57
2016,8,13,8,15,446.5,150.0,2.0,19.5,405.5,324.13,250.77
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,469.1,360.79
2016,8,13,8,45,813.0,94.0,1.85,20.5,600.0,522.76,402.2
2016,8,13,9,0,832.0,96.0,1.8,21.0,646.0,573.01,440.23
2016,8,13,9,15,845.0,98.0,1.85,21.5,687.0,621.23,475.97
2016,8,13,9,30,858.0,100.0,1.9,22.0,728.0,668.0,509.64
2016,8,13,9,45,872.5,99.0,2.0,22.5,764.5,711.33,540.42
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,752.79,569.23
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,788.69,593.45
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,821.78,615.68
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,849.7,633.55
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,874.4,649.22
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,894.5,662.73
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,911.06,674.0
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,921.33,680.22
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,927.91,684.09
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,929.44,686.04
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,927.23,685.6
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.5,915.85,679.1
2016,8,13,13,0,894.0,119.0,3.7,25.0,927.0,900.95,670.3
2016,8,13,13,15,890.5,118.0,3.8,25.0,911.0,884.11,659.93
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,863.86,647.23
2016,8,13,13,45,883.0,115.0,4.05,25.0,872.5,838.96,631.54
2016,8,13,14,0,879.0,113.0,4.2,25.0,850.0,810.86,613.54
2016,8,13,14,15,871.5,111.5,4.25,24.5,820.5,777.48,592.46
2016,8,13,14,30,864.0,110.0,4.3,24.0,791.0,741.4,568.53
2016,8,13,14,45,856.0,107.5,4.35,24.0,755.5,701.57,539.65
2016,8,13,15,0,848.0,105.0,4.4,24.0,720.0,659.46,508.47
2016,8,13,15,15,834.5,102.5,4.4,23.5,678.5,611.95,473.4
2016,8,13,15,30,821.0,100.0,4.4,23.0,637.0,566.28,438.59
2016,8,13,15,45,805.5,96.5,4.4,23.0,591.5,513.54,396.64
2016,8,13,16,0,790.0,93.0,4.4,23.0,546.0,460.24,353.09
2016,8,13,16,15,767.0,89.5,4.4,22.5,497.0,403.6,306.44
2016,8,13,16,30,744.0,86.0,4.4,22.0,448.0,347.78,259.12
2016,8,13,16,45,714.5,81.5,4.4,22.0,397.0,290.27,209.25
2016,8,13,17,0,685.0,77.0,4.4,22.0,346.0,232.58,159.18
2016,8,13,17,15,642.0,71.5,4.4,21.5,294.5,176.23,112.24
2016,8,13,17,30,599.0,66.0,4.4,21.0,243.0,124.31,72.41
2016,8,13,17,45,537.0,58.5,4.4,20.5,193.5,74.49,41.88
2016,8,13,18,0,475.0,51.0,4.4,20.0,144.0,41.61,30.45
2016,8,13,18,15,376.0,40.5,4.3,19.5,100.5,33.11,22.61
2016,8,13,18,30,277.0,30.0,4.2,19.0,57.0,24.62,13.69
2016,8,13,18,45,138.5,15.0,4.1,18.5,28.5,12.16,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,16.0,2.5,14.5,31.0,12.92,0.0
2016,8,14,6,0,284.0,32.0,2.6,15.0,62.0,26.19,15.96
2016,8,14,6,15,378.0,43.0,2.6,15.5,106.0,35.03,24.86
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,43.84,33.06
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,85.01,48.81
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,135.14,82.21
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,187.52,124.01
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,244.26,172.13
2016,8,14,7,45,706.5,86.0,2.65,18.5,402.5,300.16,220.75
2016,8,14,8,0,736.0,91.0,2.7,19.0,453.0,359.85,271.85
2016,8,14,8,15,759.0,94.5,2.7,19.0,502.0,415.35,319.19
2016,8,14,8,30,782.0,98.0,2.7,19.0,551.0,471.62,365.9
2016,8,14,8,45,798.0,101.5,2.7,19.5,596.5,524.67,408.14
2016,8,14,9,0,814.0,105.0,2.7,20.0,642.0,577.18,448.58
2016,8,14,9,15,827.5,107.5,2.65,20.5,683.0,626.37,485.13
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,668.72,515.74
2016,8,14,9,45,834.0,121.0,2.6,21.5,754.5,714.16,547.31
2016,8,14,10,0,827.0,132.0,2.6,22.0,785.0,750.72,571.88
2016,8,14,10,15,835.0,133.5,2.6,22.0,814.5,786.44,596.82
2016,8,14,10,30,843.0,135.0,2.6,22.0,844.0,809.13,611.59
2016,8,14,10,45,851.0,135.0,2.6,22.5,866.5,837.25,628.8
2016,8,14,11,0,859.0,135.0,2.6,23.0,889.0,862.44,643.85
2016,8,14,11,15,862.5,136.0,2.6,23.0,904.5,881.55,656.03
2016,8,14,11,30,866.0,137.0,2.6,23.0,920.0,897.32,666.05
2016,8,14,11,45,870.0,136.0,2.65,23.5,928.0,908.39,672.14
2016,8,14,12,0,874.0,135.0,2.7,24.0,936.0,916.0,676.03
2016,8,14,12,15,874.0,135.0,2.75,24.0,935.5,917.4,677.25
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,915.26,676.26
2016,8,14,12,45,871.0,135.5,2.9,24.0,926.5,907.36,671.94
2016,8,14,13,0,868.0,136.0,3.0,24.0,918.0,896.0,665.39
2016,8,14,13,15,864.0,135.0,3.1,24.0,902.0,879.05,655.13
2016,8,14,13,30,860.0,134.0,3.2,24.0,886.0,858.8,642.64
2016,8,14,13,45,852.0,134.0,3.35,24.0,862.5,832.92,626.54
2016,8,14,14,0,844.0,134.0,3.5,24.0,839.0,804.13,608.29
2016,8,14,14,15,835.5,132.0,3.6,23.5,809.0,779.7,593.52
2016,8,14,14,30,827.0,130.0,3.7,23.0,779.0,742.55,568.63
2016,8,14,14,45,816.0,127.5,3.85,23.0,743.0,700.85,538.99
2016,8,14,15,0,805.0,125.0,4.0,23.0,707.0,657.21,507.21
2016,8,14,15,15,790.5,122.0,4.1,22.5,666.0,609.29,472.21
2016,8,14,15,30,776.0,119.0,4.2,22.0,625.0,560.25,435.26
2016,8,14,15,45,759.0,114.5,4.3,22.0,579.5,507.72,393.7
2016,8,14,16,0,742.0,110.0,4.4,22.0,534.0,454.22,350.33
2016,8,14,16,15,717.0,106.0,4.4,21.5,485.0,398.12,304.19
2016,8,14,16,30,692.0,102.0,4.4,21.0,436.0,343.15,257.72
2016,8,14,16,45,662.0,95.5,4.45,20.5,385.5,285.99,208.77
2016,8,14,17,0,632.0,89.0,4.5,20.0,335.0,231.24,161.47
2016,8,14,17,15,586.0,82.0,4.45,19.5,284.0,175.93,115.35
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,125.55,76.45
2016,8,14,17,45,477.5,65.5,4.35,18.5,184.5,77.5,46.16
2016,8,14,18,0,415.0,56.0,4.3,18.0,136.0,45.2,33.8
2016,8,14,18,15,317.0,43.5,4.15,17.5,93.5,35.3,24.63
2016,8,14,18,30,219.0,31.0,4.0,17.0,51.0,23.6,12.62
2016,8,14,18,45,109.5,15.5,3.85,17.0,25.5,12.2,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.0,2.7,13.5,32.5,12.17,0.0
2016,8,15,6,0,340.0,30.0,2.8,14.0,65.0,24.79,14.72
2016,8,15,6,15,438.5,39.5,2.7,14.0,111.0,32.61,22.88
2016,8,15,6,30,537.0,49.0,2.6,14.0,157.0,40.48,30.35
2016,8,15,6,45,268.5,63.5,2.55,14.5,117.5,67.61,42.95
2016,8,15,7,0,0.0,78.0,2.5,15.0,78.0,59.25,45.01
2016,8,15,7,15,0.0,94.0,2.45,15.5,94.0,71.59,55.34
2016,8,15,7,30,0.0,110.0,2.4,16.0,110.0,84.07,65.57
2016,8,15,7,45,3.5,136.5,2.4,16.5,138.0,105.78,83.21
2016,8,15,8,0,7.0,163.0,2.4,17.0,166.0,128.2,101.18
2016,8,15,8,15,11.0,181.5,2.4,17.5,187.5,145.24,114.53
2016,8,15,8,30,15.0,200.0,2.4,18.0,209.0,162.81,128.19
2016,8,15,8,45,40.5,241.5,2.4,18.5,268.0,217.72,171.58
2016,8,15,9,0,66.0,283.0,2.4,19.0,327.0,270.52,212.49
2016,8,15,9,15,91.0,310.0,2.4,19.0,375.0,313.44,245.64
2016,8,15,9,30,116.0,337.0,2.4,19.0,423.0,369.91,288.74
2016,8,15,9,45,518.0,217.0,2.45,19.5,622.5,579.17,451.12
2016,8,15,10,0,920.0,97.0,2.5,20.0,822.0,782.26,600.46
2016,8,15,10,15,927.0,98.0,2.55,20.5,852.0,818.83,622.43
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,852.45,643.57
2016,8,15,10,45,938.5,100.0,2.7,21.5,904.5,880.87,661.41
2016,8,15,11,0,943.0,101.0,2.8,22.0,927.0,905.89,676.92
2016,8,15,11,15,946.0,101.5,2.9,22.0,942.5,925.61,690.22
2016,8,15,11,30,949.0,102.0,3.0,22.0,958.0,941.66,701.17
2016,8,15,11,45,949.5,103.0,3.1,22.0,965.0,952.21,708.56
2016,8,15,12,0,950.0,104.0,3.2,22.0,972.0,958.92,713.54
2016,8,15,12,15,950.0,104.0,3.3,22.0,971.5,960.39,715.15
2016,8,15,12,30,950.0,104.0,3.4,22.0,971.0,958.0,714.31
2016,8,15,12,45,941.5,107.5,3.5,22.0,960.5,947.47,708.1
2016,8,15,13,0,933.0,111.0,3.6,22.0,950.0,933.26,699.52
2016,8,15,13,15,929.0,110.5,3.65,22.0,933.5,915.69,688.41
2016,8,15,13,30,925.0,110.0,3.7,22.0,917.0,894.57,674.92
2016,8,15,13,45,921.0,108.0,3.75,22.0,893.5,868.6,658.1
2016,8,15,14,0,917.0,106.0,3.8,22.0,870.0,839.29,638.92
2016,8,15,14,15,909.5,105.0,3.8,22.0,839.5,805.02,615.94
2016,8,15,14,30,902.0,104.0,3.8,22.0,809.0,767.93,590.63
2016,8,15,14,45,894.0,101.0,3.85,22.0,772.5,726.0,560.43
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,681.69,527.81
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,632.78,491.46
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,582.43,453.0
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,530.93,411.79
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,475.71,366.61
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,417.47,318.43
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,359.92,269.4
2016,8,15,16,45,755.5,76.5,3.35,19.5,404.5,300.23,217.81
2016,8,15,17,0,727.0,72.0,3.3,19.0,352.0,242.58,167.47
2016,8,15,17,15,683.5,66.5,3.15,18.5,299.0,183.74,117.84
2016,8,15,17,30,640.0,61.0,3.0,18.0,246.0,126.55,73.16
2016,8,15,17,45,577.0,54.0,2.95,17.5,195.0,74.37,40.7
2016,8,15,18,0,514.0,47.0,2.9,17.0,144.0,38.83,28.36
2016,8,15,18,15,409.0,37.5,2.8,16.5,99.0,30.94,20.94
2016,8,15,18,30,304.0,28.0,2.7,16.0,54.0,23.15,11.82
2016,8,15,18,45,152.0,14.0,2.65,15.5,27.0,11.02,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,15.5,2.3,13.5,29.5,12.55,0.0
2016,8,16,6,0,281.0,31.0,2.4,14.0,59.0,25.42,15.05
2016,8,16,6,15,378.5,42.0,2.35,14.0,103.5,34.29,24.31
2016,8,16,6,30,476.0,53.0,2.3,14.0,148.0,44.21,33.62
2016,8,16,6,45,537.0,61.5,2.3,14.5,198.0,88.76,51.26
2016,8,16,7,0,598.0,70.0,2.3,15.0,248.0,140.59,86.97
2016,8,16,7,15,299.0,88.5,2.3,15.5,177.5,133.78,94.78
2016,8,16,7,30,0.0,107.0,2.3,16.0,107.0,81.84,63.64
2016,8,16,7,45,3.5,134.5,2.3,16.5,136.0,104.32,82.01
2016,8,16,8,0,7.0,162.0,2.3,17.0,165.0,127.55,100.66
2016,8,16,8,15,22.0,193.5,2.35,17.5,205.5,159.53,126.08
2016,8,16,8,30,37.0,225.0,2.4,18.0,246.0,199.57,157.72
2016,8,16,8,45,141.5,257.5,2.45,18.5,348.5,293.74,231.96
2016,8,16,9,0,246.0,290.0,2.5,19.0,451.0,400.57,314.28
2016,8,16,9,15,191.0,314.5,2.5,19.5,444.5,391.07,305.47
2016,8,16,9,30,136.0,339.0,2.5,20.0,438.0,386.06,300.07
2016,8,16,9,45,215.5,348.0,2.55,20.5,513.5,457.76,354.5
2016,8,16,10,0,295.0,357.0,2.6,21.0,589.0,547.89,420.85
2016,8,16,10,15,582.5,243.0,2.6,21.0,723.0,700.58,535.7
2016,8,16,10,30,870.0,129.0,2.6,21.0,857.0,831.56,630.33
2016,8,16,10,45,876.0,130.0,2.65,21.5,880.0,859.61,646.83
2016,8,16,11,0,882.0,131.0,2.7,22.0,903.0,884.53,662.01
2016,8,16,11,15,886.0,132.0,2.7,22.0,918.0,904.47,674.74
2016,8,16,11,30,890.0,133.0,2.7,22.0,933.0,920.98,685.25
2016,8,16,11,45,892.0,133.0,2.75,22.5,940.5,931.32,690.81
2016,8,16,12,0,894.0,133.0,2.8,23.0,948.0,938.08,694.11
2016,8,16,12,15,894.0,133.0,2.8,23.0,947.5,939.41,694.9
2016,8,16,12,30,894.0,133.0,2.8,23.0,947.0,937.11,693.43
2016,8,16,12,45,885.0,136.5,2.85,23.0,936.5,926.23,686.79
2016,8,16,13,0,876.0,140.0,2.9,23.0,926.0,911.9,677.98
2016,8,16,13,15,872.0,139.0,2.9,23.0,909.5,894.67,666.93
2016,8,16,13,30,868.0,138.0,2.9,23.0,893.0,874.08,653.69
2016,8,16,13,45,863.0,136.0,2.95,23.0,870.0,848.54,637.43
2016,8,16,14,0,858.0,134.0,3.0,23.0,847.0,819.9,619.01
2016,8,16,14,15,849.0,132.5,3.05,23.0,816.0,795.04,603.0
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,757.31,576.74
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,714.77,546.62
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,670.22,514.38
2016,8,16,15,15,804.0,122.0,3.3,22.5,670.0,621.14,479.09
2016,8,16,15,30,789.0,119.0,3.4,22.0,628.0,570.94,441.8
2016,8,16,15,45,770.5,115.0,3.5,22.0,581.5,517.19,399.79
2016,8,16,16,0,752.0,111.0,3.6,22.0,535.0,462.74,355.99
2016,8,16,16,15,726.0,106.5,3.6,21.5,485.0,404.96,308.88
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,348.44,261.46
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,289.96,211.67
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,234.27,163.82
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,177.94,116.96
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,126.75,77.35
2016,8,16,17,45,470.5,65.5,3.5,18.5,179.5,78.31,46.61
2016,8,16,18,0,403.0,56.0,3.5,18.0,130.0,45.28,33.78
2016,8,16,18,15,302.0,42.5,3.4,17.5,88.0,32.4,21.99
2016,8,16,18,30,201.0,29.0,3.3,17.0,46.0,22.06,10.26
2016,8,16,18,45,100.5,14.5,3.25,16.5,23.0,11.41,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,16.0,2.45,14.5,26.0,12.19,0.0
2016,8,17,6,0,211.0,32.0,2.6,15.0,52.0,24.31,13.86
2016,8,17,6,15,304.0,45.0,2.55,15.5,94.0,34.24,24.06
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,48.76,37.3
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,89.27,53.5
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,137.61,86.95
2016,8,17,7,15,263.0,97.5,2.4,17.5,175.5,131.86,94.05
2016,8,17,7,30,0.0,119.0,2.3,18.0,119.0,90.95,70.71
2016,8,17,7,45,48.0,161.5,2.25,18.5,185.0,142.29,111.43
2016,8,17,8,0,96.0,204.0,2.2,19.0,251.0,198.19,155.54
2016,8,17,8,15,154.0,226.0,2.1,19.0,310.5,254.35,199.78
2016,8,17,8,30,212.0,248.0,2.0,19.0,370.0,311.21,244.3
2016,8,17,8,45,243.5,265.5,1.95,19.5,416.5,364.72,285.19
2016,8,17,9,0,275.0,283.0,1.9,20.0,463.0,412.97,321.33
2016,8,17,9,15,540.5,202.5,1.9,20.5,584.5,536.76,415.67
2016,8,17,9,30,806.0,122.0,1.9,21.0,706.0,671.19,514.69
2016,8,17,9,45,820.0,123.5,1.95,21.5,742.5,715.68,545.01
2016,8,17,10,0,834.0,125.0,2.0,22.0,779.0,758.38,574.12
2016,8,17,10,15,842.5,126.5,2.05,22.0,808.5,785.54,592.66
2016,8,17,10,30,851.0,128.0,2.1,22.0,838.0,818.41,614.5
2016,8,17,10,45,856.0,129.5,2.15,22.5,860.0,845.59,631.13
2016,8,17,11,0,861.0,131.0,2.2,23.0,882.0,869.67,645.65
2016,8,17,11,15,865.5,132.0,2.25,23.0,897.5,889.66,658.72
2016,8,17,11,30,870.0,133.0,2.3,23.0,913.0,906.31,669.66
2016,8,17,11,45,871.0,134.0,2.35,23.5,920.5,916.42,675.07
2016,8,17,12,0,872.0,135.0,2.4,24.0,928.0,923.0,678.3
2016,8,17,12,15,872.5,135.0,2.45,24.0,927.5,924.7,679.77
2016,8,17,12,30,873.0,135.0,2.5,24.0,927.0,922.85,679.04
2016,8,17,12,45,865.5,137.5,2.6,24.0,917.0,912.48,673.23
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,898.73,665.26
2016,8,17,13,15,854.0,139.0,2.8,24.0,891.0,881.67,655.1
2016,8,17,13,30,850.0,138.0,2.9,24.0,875.0,861.33,642.72
2016,8,17,13,45,845.0,136.0,3.0,24.0,852.0,836.09,626.97
2016,8,17,14,0,840.0,134.0,3.1,24.0,829.0,818.17,616.19
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.5,782.98,594.59
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,745.28,569.85
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,703.29,540.27
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,659.36,508.51
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,610.64,472.85
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,560.9,435.4
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.5,507.71,393.53
2016,8,17,16,0,732.0,110.0,3.8,22.0,521.0,453.95,350.05
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.5,396.92,303.41
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,341.26,256.6
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,283.57,207.47
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,228.84,160.44
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,173.61,114.72
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,123.68,76.12
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,76.53,45.92
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,41.85,30.9
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,31.16,20.95
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,20.5,8.37
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,10.62,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,12.16,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,24.18,13.51
2016,8,18,6,15,273.0,46.0,2.15,15.0,89.5,34.74,24.51
2016,8,18,6,30,365.0,60.0,2.2,15.0,131.0,48.58,37.28
2016,8,18,6,45,425.5,71.5,2.25,15.5,178.0,88.8,54.24
2016,8,18,7,0,486.0,83.0,2.3,16.0,225.0,139.56,90.61
2016,8,18,7,15,243.0,95.0,2.3,16.5,166.0,126.89,91.19
2016,8,18,7,30,0.0,107.0,2.3,17.0,107.0,81.91,63.47
2016,8,18,7,45,13.5,143.5,2.35,17.5,150.0,114.61,89.99
2016,8,18,8,0,27.0,180.0,2.4,18.0,193.0,153.51,121.21
2016,8,18,8,15,26.0,196.0,2.4,18.5,210.0,163.67,128.94
2016,8,18,8,30,25.0,212.0,2.4,19.0,227.0,177.83,139.8
2016,8,18,8,45,58.5,250.5,2.4,19.5,288.0,236.44,185.89
2016,8,18,9,0,92.0,289.0,2.4,20.0,349.0,292.89,229.44
2016,8,18,9,15,420.5,217.5,2.4,20.0,517.5,476.63,373.25
2016,8,18,9,30,749.0,146.0,2.4,20.0,686.0,660.37,511.37
2016,8,18,9,45,680.0,191.0,2.4,20.5,700.0,684.56,525.45
2016,8,18,10,0,611.0,236.0,2.4,21.0,714.0,699.26,533.36
2016,8,18,10,15,621.5,240.0,2.45,21.0,742.0,733.73,557.87
2016,8,18,10,30,632.0,244.0,2.5,21.0,770.0,766.34,580.64
2016,8,18,10,45,642.0,245.5,2.6,21.5,792.5,794.31,599.22
2016,8,18,11,0,652.0,247.0,2.7,22.0,815.0,819.97,616.05
2016,8,18,11,15,657.0,249.0,2.75,22.0,829.5,839.19,629.18
2016,8,18,11,30,662.0,251.0,2.8,22.0,844.0,855.61,640.42
2016,8,18,11,45,668.5,249.5,2.9,22.5,852.0,867.35,647.71
2016,8,18,12,0,675.0,248.0,3.0,23.0,860.0,876.07,652.98
2016,8,18,12,15,675.0,247.5,3.0,23.0,859.5,876.69,653.32
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,874.15,651.64
2016,8,18,12,45,674.5,245.0,3.05,23.0,851.5,866.68,647.05
2016,8,18,13,0,674.0,243.0,3.1,23.0,844.0,856.12,640.39
2016,8,18,13,15,669.0,241.0,3.15,23.0,828.5,838.59,628.93
2016,8,18,13,30,664.0,239.0,3.2,23.0,813.0,818.26,615.51
2016,8,18,13,45,661.0,233.5,3.25,23.0,791.5,793.83,599.25
2016,8,18,14,0,658.0,228.0,3.3,23.0,770.0,766.78,581.0
2016,8,18,14,15,647.0,224.0,3.35,22.5,741.0,732.38,558.28
2016,8,18,14,30,636.0,220.0,3.4,22.0,712.0,696.13,533.83
2016,8,18,14,45,627.5,212.0,3.5,22.0,678.0,656.62,505.76
2016,8,18,15,0,619.0,204.0,3.6,22.0,644.0,615.56,475.97
2016,8,18,15,15,601.0,198.0,3.6,21.5,604.0,569.0,441.92
2016,8,18,15,30,583.0,192.0,3.6,21.0,564.0,516.94,402.99
2016,8,18,15,45,566.5,181.5,3.6,21.0,521.0,467.32,364.15
2016,8,18,16,0,550.0,171.0,3.6,21.0,478.0,417.96,324.53
2016,8,18,16,15,520.5,162.0,3.55,20.5,430.5,364.95,281.77
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,314.08,239.77
2016,8,18,16,45,459.5,140.5,3.45,19.5,335.5,262.21,196.37
2016,8,18,17,0,428.0,128.0,3.4,19.0,288.0,213.35,155.16
2016,8,18,17,15,381.0,113.5,3.3,18.5,240.0,163.4,114.28
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,118.89,79.74
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,77.25,51.18
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,46.98,35.3
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,32.32,21.82
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,17.46,5.34
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,9.05,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,12.5,2.7,14.5,16.0,9.83,0.0
2016,8,19,6,0,78.0,25.0,2.9,15.0,32.0,19.01,9.18
2016,8,19,6,15,133.0,47.0,2.95,15.5,68.5,34.8,24.45
2016,8,19,6,30,188.0,69.0,3.0,16.0,105.0,52.86,37.38
2016,8,19,6,45,238.0,89.0,3.05,16.5,149.0,86.74,58.87
2016,8,19,7,0,288.0,109.0,3.1,17.0,193.0,127.11,88.68
2016,8,19,7,15,150.0,122.0,2.95,17.0,166.5,127.35,95.36
2016,8,19,7,30,12.0,135.0,2.8,17.0,140.0,106.38,83.5
2016,8,19,7,45,21.5,158.5,2.7,17.5,168.5,128.91,101.6
2016,8,19,8,0,31.0,182.0,2.6,18.0,197.0,156.99,124.03
2016,8,19,8,15,47.5,210.0,2.5,18.5,236.0,189.95,150.04
2016,8,19,8,30,64.0,238.0,2.4,19.0,275.0,225.03,177.44
2016,8,19,8,45,130.5,265.5,2.3,19.5,348.0,297.53,233.97
2016,8,19,9,0,197.0,293.0,2.2,20.0,421.0,368.8,288.4
2016,8,19,9,15,385.5,259.0,2.15,20.0,529.0,480.65,374.59
2016,8,19,9,30,574.0,225.0,2.1,20.0,637.0,610.18,471.23
2016,8,19,9,45,577.5,235.5,2.05,20.5,668.5,647.68,496.2
2016,8,19,10,0,581.0,246.0,2.0,21.0,700.0,683.46,519.98
2016,8,19,10,15,592.0,251.0,2.0,21.0,728.0,722.54,546.97
2016,8,19,10,30,603.0,256.0,2.0,21.0,756.0,755.67,569.53
2016,8,19,10,45,606.0,262.0,2.05,21.5,776.5,780.97,585.66
2016,8,19,11,0,609.0,268.0,2.1,22.0,797.0,803.79,599.98
2016,8,19,11,15,614.0,270.5,2.15,22.0,811.5,822.79,612.89
2016,8,19,11,30,619.0,273.0,2.2,22.0,826.0,839.11,624.01
2016,8,19,11,45,617.5,276.5,2.25,22.5,832.0,847.62,628.59
2016,8,19,12,0,616.0,280.0,2.3,23.0,838.0,853.17,631.26
2016,8,19,12,15,616.0,280.0,2.35,23.0,837.5,854.12,632.23
2016,8,19,12,30,616.0,280.0,2.4,23.0,837.0,852.1,631.29
2016,8,19,12,45,622.5,273.5,2.45,23.0,831.5,847.43,628.87
2016,8,19,13,0,629.0,267.0,2.5,23.0,826.0,839.67,624.4
2016,8,19,13,15,623.5,264.5,2.55,23.0,810.5,821.78,612.83
2016,8,19,13,30,618.0,262.0,2.6,23.0,795.0,801.23,599.45
2016,8,19,13,45,610.5,258.0,2.7,23.0,772.5,775.23,582.52
2016,8,19,14,0,603.0,254.0,2.8,23.0,750.0,746.97,563.79
2016,8,19,14,15,592.0,249.0,2.8,22.5,721.0,713.08,541.36
2016,8,19,14,30,581.0,244.0,2.8,22.0,692.0,673.32,514.47
2016,8,19,14,45,568.5,237.0,2.85,22.0,657.5,633.64,486.3
2016,8,19,15,0,556.0,230.0,2.9,22.0,623.0,592.96,456.83
2016,8,19,15,15,537.5,222.0,2.9,21.5,583.0,546.91,423.45
2016,8,19,15,30,519.0,214.0,2.9,21.0,543.0,500.87,389.25
2016,8,19,15,45,497.5,203.5,2.9,21.0,500.0,451.44,350.94
2016,8,19,16,0,476.0,193.0,2.9,21.0,457.0,402.9,312.49
2016,8,19,16,15,447.5,181.0,2.95,20.5,410.5,351.39,271.56
2016,8,19,16,30,419.0,169.0,3.0,20.0,364.0,302.1,231.47
2016,8,19,16,45,384.5,154.0,3.1,19.5,316.5,251.14,189.55
2016,8,19,17,0,350.0,139.0,3.2,19.0,269.0,199.62,146.89
2016,8,19,17,15,307.5,121.0,3.2,18.5,222.5,153.32,109.16
2016,8,19,17,30,265.0,103.0,3.2,18.0,176.0,112.07,77.0
2016,8,19,17,45,214.0,82.0,3.25,17.5,132.5,73.5,49.78
2016,8,19,18,0,163.0,61.0,3.3,17.0,89.0,44.57,33.16
2016,8,19,18,15,109.0,39.0,3.25,16.5,55.0,29.05,18.93
2016,8,19,18,30,55.0,17.0,3.2,16.0,21.0,13.1,1.61
2016,8,19,18,45,27.5,8.5,3.2,16.0,10.5,6.69,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
