Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,11.0,2.1,14.5,14.0,8.65,0.0
2016,8,20,6,0,64.0,22.0,2.2,15.0,28.0,16.82,7.24
2016,8,20,6,15,113.5,44.5,2.2,15.0,63.0,32.99,22.9
2016,8,20,6,30,163.0,67.0,2.2,15.0,98.0,51.75,36.44
2016,8,20,6,45,91.0,85.5,2.2,15.5,103.5,72.22,52.23
2016,8,20,7,0,19.0,104.0,2.2,16.0,109.0,80.94,62.25
2016,8,20,7,15,31.5,125.5,2.15,16.5,136.5,103.4,80.48
2016,8,20,7,30,44.0,147.0,2.1,17.0,164.0,126.73,99.32
2016,8,20,7,45,57.5,171.5,2.1,17.5,197.0,154.47,121.65
2016,8,20,8,0,71.0,196.0,2.1,18.0,230.0,184.06,145.27
2016,8,20,8,15,63.5,214.5,2.05,18.0,247.5,201.19,159.07
2016,8,20,8,30,56.0,233.0,2.0,18.0,265.0,217.5,171.93
2016,8,20,8,45,78.0,261.0,2.0,18.5,309.0,257.18,202.79
2016,8,20,9,0,100.0,289.0,2.0,19.0,353.0,299.23,234.98
2016,8,20,9,15,321.5,263.0,2.0,19.5,489.5,445.32,348.36
2016,8,20,9,30,543.0,237.0,2.0,20.0,626.0,602.28,465.02
2016,8,20,9,45,583.5,229.5,2.05,20.5,667.0,654.13,501.11
2016,8,20,10,0,624.0,222.0,2.1,21.0,708.0,702.55,534.96
2016,8,20,10,15,634.5,226.0,2.15,21.0,736.0,737.4,559.32
2016,8,20,10,30,645.0,230.0,2.2,21.0,764.0,770.36,582.18
2016,8,20,10,45,656.5,230.5,2.25,21.5,786.5,798.95,600.79
2016,8,20,11,0,668.0,231.0,2.3,22.0,809.0,825.23,617.64
2016,8,20,11,15,673.0,232.5,2.4,22.0,823.5,844.19,630.9
2016,8,20,11,30,678.0,234.0,2.5,22.0,838.0,860.28,642.27
2016,8,20,11,45,686.0,231.5,2.65,22.0,846.5,872.47,651.55
2016,8,20,12,0,694.0,229.0,2.8,22.0,855.0,881.58,658.8
2016,8,20,12,15,694.0,229.0,2.85,22.0,854.5,882.56,659.72
2016,8,20,12,30,694.0,229.0,2.9,22.0,854.0,880.32,658.58
2016,8,20,12,45,681.0,234.0,3.0,22.0,842.5,867.75,650.53
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,852.2,640.48
2016,8,20,13,15,663.0,237.0,3.1,22.0,816.0,834.61,628.67
2016,8,20,13,30,658.0,235.0,3.1,22.0,801.0,814.23,614.9
2016,8,20,13,45,660.0,227.0,3.15,22.0,781.0,791.7,600.05
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,766.32,583.03
2016,8,20,14,15,651.5,215.0,3.2,21.5,732.0,732.03,560.12
2016,8,20,14,30,641.0,211.0,3.2,21.0,703.0,695.86,535.49
2016,8,20,14,45,636.0,202.0,3.2,21.0,670.0,657.57,507.99
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,617.46,478.64
2016,8,20,15,15,613.0,187.0,3.2,20.5,597.0,570.24,444.13
2016,8,20,15,30,595.0,181.0,3.2,20.0,557.0,522.73,408.52
2016,8,20,15,45,580.5,170.5,3.2,20.0,514.5,473.27,369.78
2016,8,20,16,0,566.0,160.0,3.2,20.0,472.0,418.48,326.02
2016,8,20,16,15,537.0,151.5,3.25,19.5,424.5,365.17,282.97
2016,8,20,16,30,508.0,143.0,3.3,19.0,377.0,313.92,240.48
2016,8,20,16,45,477.5,130.5,3.35,19.0,330.0,261.29,195.78
2016,8,20,17,0,447.0,118.0,3.4,19.0,283.0,211.57,153.25
2016,8,20,17,15,399.5,105.0,3.4,18.5,235.0,161.49,112.02
2016,8,20,17,30,352.0,92.0,3.4,18.0,187.0,116.86,77.22
2016,8,20,17,45,294.0,75.0,3.4,17.5,142.5,74.36,48.0
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,42.9,31.65
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,29.13,18.84
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,15.29,1.24
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,7.87,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,17.5,10.62,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,35.0,20.44,9.64
2016,8,21,6,15,175.5,46.5,3.0,15.0,73.0,34.64,24.25
2016,8,21,6,30,246.0,66.0,3.0,15.0,111.0,53.85,36.81
2016,8,21,6,45,305.5,81.5,3.05,15.5,156.5,90.42,59.24
2016,8,21,7,0,365.0,97.0,3.1,16.0,202.0,134.36,91.66
2016,8,21,7,15,182.5,109.5,3.05,16.0,162.0,128.65,95.62
2016,8,21,7,30,0.0,122.0,3.0,16.0,122.0,93.49,73.48
2016,8,21,7,45,9.5,146.5,2.95,16.5,151.5,116.04,91.7
2016,8,21,8,0,19.0,171.0,2.9,17.0,181.0,139.94,110.84
2016,8,21,8,15,40.0,203.0,2.85,17.5,225.0,181.84,144.34
2016,8,21,8,30,61.0,235.0,2.8,18.0,269.0,222.24,176.22
2016,8,21,8,45,100.5,263.5,2.75,18.5,326.0,272.33,215.46
2016,8,21,9,0,140.0,292.0,2.7,19.0,383.0,336.62,265.12
2016,8,21,9,15,404.0,235.5,2.7,19.0,520.0,487.92,383.69
2016,8,21,9,30,668.0,179.0,2.7,19.0,657.0,644.6,502.49
2016,8,21,9,45,659.0,194.5,2.7,19.5,685.5,681.09,526.89
2016,8,21,10,0,650.0,210.0,2.7,20.0,714.0,714.54,549.32
2016,8,21,10,15,660.5,213.5,2.75,20.0,742.5,749.72,574.32
2016,8,21,10,30,671.0,217.0,2.8,20.0,771.0,782.92,597.63
2016,8,21,10,45,680.5,218.5,2.85,20.5,793.0,811.26,616.21
2016,8,21,11,0,690.0,220.0,2.9,21.0,815.0,837.15,632.91
2016,8,21,11,15,695.0,222.0,2.95,21.0,830.0,856.88,646.43
2016,8,21,11,30,700.0,224.0,3.0,21.0,845.0,873.68,657.96
2016,8,21,11,45,704.0,223.5,3.1,21.0,852.5,884.2,665.62
2016,8,21,12,0,708.0,223.0,3.2,21.0,860.0,891.56,671.2
2016,8,21,12,15,708.0,223.0,3.3,21.0,859.5,892.49,672.4
2016,8,21,12,30,708.0,223.0,3.4,21.0,859.0,890.16,671.45
2016,8,21,12,45,723.0,212.0,3.5,21.0,856.0,887.82,671.01
2016,8,21,13,0,738.0,201.0,3.6,21.0,853.0,881.85,667.99
2016,8,21,13,15,733.0,199.5,3.65,21.0,837.0,863.72,656.0
2016,8,21,13,30,728.0,198.0,3.7,21.0,821.0,842.6,641.84
2016,8,21,13,45,723.5,194.0,3.8,21.0,798.5,816.65,624.5
2016,8,21,14,0,719.0,190.0,3.9,21.0,776.0,787.97,605.02
2016,8,21,14,15,546.0,256.0,3.9,20.5,691.5,683.19,527.95
2016,8,21,14,30,373.0,322.0,3.9,20.0,607.0,578.04,449.23
2016,8,21,14,45,526.0,246.5,3.95,20.0,627.0,615.49,480.45
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,631.57,494.37
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,583.24,458.26
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,534.49,421.21
2016,8,21,15,45,506.5,183.5,4.05,19.0,486.5,441.55,348.35
2016,8,21,16,0,370.0,206.0,4.1,19.0,408.0,357.39,281.72
2016,8,21,16,15,343.5,189.0,4.1,18.5,362.5,309.03,242.82
2016,8,21,16,30,317.0,172.0,4.1,18.0,317.0,263.05,205.01
2016,8,21,16,45,398.5,141.0,4.15,18.0,300.5,246.64,187.43
2016,8,21,17,0,480.0,110.0,4.2,18.0,284.0,213.96,154.95
2016,8,21,17,15,430.5,98.0,4.15,17.5,235.5,162.34,111.97
2016,8,21,17,30,381.0,86.0,4.1,17.0,187.0,116.37,75.86
2016,8,21,17,45,316.5,71.0,4.1,16.5,142.0,73.17,46.4
2016,8,21,18,0,252.0,56.0,4.1,16.0,97.0,41.63,30.62
2016,8,21,18,15,170.5,37.5,4.0,15.5,61.0,28.1,17.89
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,14.39,0.0
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,7.47,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,4.33,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,8.35,0.42
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,17.52,9.47
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,26.73,16.95
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,37.51,26.31
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,48.19,35.45
2016,8,22,7,15,0.0,78.5,3.1,16.0,78.5,60.09,45.55
2016,8,22,7,30,0.0,94.0,3.0,16.0,94.0,72.12,55.61
2016,8,22,7,45,4.0,127.0,2.95,16.5,129.0,99.19,77.86
2016,8,22,8,0,8.0,160.0,2.9,17.0,164.0,127.17,100.53
2016,8,22,8,15,30.5,195.0,2.8,17.5,212.0,171.43,136.01
2016,8,22,8,30,53.0,230.0,2.7,18.0,260.0,214.63,170.17
2016,8,22,8,45,68.5,256.0,2.65,18.5,298.5,249.09,196.93
2016,8,22,9,0,84.0,282.0,2.6,19.0,337.0,285.24,224.68
2016,8,22,9,15,182.0,299.5,2.6,19.0,427.0,379.88,298.8
2016,8,22,9,30,280.0,317.0,2.6,19.0,517.0,484.88,378.91
2016,8,22,9,45,470.0,259.5,2.65,19.5,615.0,598.87,465.23
2016,8,22,10,0,660.0,202.0,2.7,20.0,713.0,717.85,552.75
2016,8,22,10,15,670.0,205.5,2.75,20.0,741.0,752.91,577.01
2016,8,22,10,30,680.0,209.0,2.8,20.0,769.0,785.94,600.18
2016,8,22,10,45,685.5,212.0,2.9,20.5,789.5,812.44,617.68
2016,8,22,11,0,691.0,215.0,3.0,21.0,810.0,836.31,633.23
2016,8,22,11,15,696.0,216.5,3.1,21.0,824.5,855.55,646.77
2016,8,22,11,30,701.0,218.0,3.2,21.0,839.0,871.86,658.31
2016,8,22,11,45,702.5,219.0,3.3,21.5,845.5,881.46,663.99
2016,8,22,12,0,704.0,220.0,3.4,22.0,852.0,887.88,667.55
2016,8,22,12,15,704.0,220.0,3.5,22.0,851.0,888.75,668.67
2016,8,22,12,30,704.0,220.0,3.6,22.0,850.0,886.38,667.65
2016,8,22,12,45,673.0,236.0,3.7,22.0,833.5,867.45,654.5
2016,8,22,13,0,642.0,252.0,3.8,22.0,817.0,845.46,639.28
2016,8,22,13,15,637.0,249.5,3.9,21.5,801.5,827.6,628.85
2016,8,22,13,30,632.0,247.0,4.0,21.0,786.0,807.03,616.35
2016,8,22,13,45,630.0,240.5,4.1,21.0,765.0,782.91,600.13
2016,8,22,14,0,628.0,234.0,4.2,21.0,744.0,756.22,581.9
2016,8,22,14,15,617.0,229.5,4.25,20.5,715.0,721.8,558.61
2016,8,22,14,30,606.0,225.0,4.3,20.0,686.0,685.64,533.62
2016,8,22,14,45,597.0,217.0,4.4,20.0,652.5,646.42,505.31
2016,8,22,15,0,588.0,209.0,4.5,20.0,619.0,605.8,475.36
2016,8,22,15,15,569.5,202.0,4.5,19.5,579.5,553.63,436.6
2016,8,22,15,30,551.0,195.0,4.5,19.0,540.0,506.88,400.96
2016,8,22,15,45,533.0,184.5,4.55,19.0,497.0,457.58,361.84
2016,8,22,16,0,515.0,174.0,4.6,19.0,454.0,408.77,322.19
2016,8,22,16,15,486.0,164.0,4.5,18.5,407.5,356.5,279.37
2016,8,22,16,30,457.0,154.0,4.4,18.0,361.0,306.44,237.48
2016,8,22,16,45,426.5,140.0,4.3,18.0,314.5,255.15,193.67
2016,8,22,17,0,396.0,126.0,4.2,18.0,268.0,206.89,152.25
2016,8,22,17,15,349.0,110.5,4.05,17.5,221.0,157.67,111.61
2016,8,22,17,30,302.0,95.0,3.9,17.0,174.0,113.99,77.23
2016,8,22,17,45,248.5,76.0,3.75,16.5,131.0,72.17,47.49
2016,8,22,18,0,195.0,57.0,3.6,16.0,88.0,41.99,30.86
2016,8,22,18,15,127.0,36.5,3.45,16.0,53.5,27.27,16.94
2016,8,22,18,30,59.0,16.0,3.3,16.0,19.0,12.3,0.0
2016,8,22,18,45,29.5,8.0,3.15,16.0,9.5,6.29,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.0,13.0,2.8,15.5,18.5,10.23,0.0
2016,8,23,6,0,134.0,26.0,2.9,16.0,37.0,19.65,8.11
2016,8,23,6,15,220.0,42.5,2.85,16.0,76.0,31.93,21.71
2016,8,23,6,30,306.0,59.0,2.8,16.0,115.0,52.68,33.71
2016,8,23,6,45,370.5,72.0,2.75,16.5,161.0,91.84,57.2
2016,8,23,7,0,435.0,85.0,2.7,17.0,207.0,138.88,91.94
2016,8,23,7,15,302.5,118.0,2.55,17.0,211.0,163.1,119.06
2016,8,23,7,30,170.0,151.0,2.4,17.0,215.0,169.9,130.98
2016,8,23,7,45,138.0,174.5,2.3,17.5,231.5,190.44,149.33
2016,8,23,8,0,106.0,198.0,2.2,18.0,248.0,207.36,163.75
2016,8,23,8,15,106.5,222.0,2.15,18.5,277.0,228.51,180.55
2016,8,23,8,30,107.0,246.0,2.1,19.0,306.0,255.95,201.91
2016,8,23,8,45,404.5,193.0,2.05,19.5,447.5,410.34,322.64
2016,8,23,9,0,702.0,140.0,2.0,20.0,589.0,570.67,443.7
2016,8,23,9,15,718.5,144.0,2.0,20.0,629.5,619.56,479.37
2016,8,23,9,30,735.0,148.0,2.0,20.0,670.0,667.63,514.36
2016,8,23,9,45,724.0,162.5,2.05,20.5,699.0,704.62,539.59
2016,8,23,10,0,713.0,177.0,2.1,21.0,728.0,738.23,561.92
2016,8,23,10,15,723.5,180.0,2.1,21.0,756.5,774.75,587.05
2016,8,23,10,30,734.0,183.0,2.1,21.0,785.0,809.09,610.29
2016,8,23,10,45,743.0,183.5,2.15,21.5,807.5,837.35,628.4
2016,8,23,11,0,752.0,184.0,2.2,22.0,830.0,862.92,644.18
2016,8,23,11,15,757.0,185.5,2.25,22.0,844.5,874.48,651.66
2016,8,23,11,30,762.0,187.0,2.3,22.0,859.0,891.09,662.74
2016,8,23,11,45,766.5,186.0,2.35,22.5,867.0,901.82,668.65
2016,8,23,12,0,771.0,185.0,2.4,23.0,875.0,909.27,672.5
2016,8,23,12,15,771.0,185.0,2.45,23.0,874.0,910.11,673.4
2016,8,23,12,30,771.0,185.0,2.5,23.0,873.0,907.57,672.22
2016,8,23,12,45,773.0,181.5,2.55,23.0,866.0,900.33,668.03
2016,8,23,13,0,775.0,178.0,2.6,23.0,859.0,889.69,661.69
2016,8,23,13,15,770.5,176.5,2.65,23.0,842.5,871.75,650.52
2016,8,23,13,30,766.0,175.0,2.7,23.0,826.0,850.7,637.32
2016,8,23,13,45,760.5,172.0,2.8,23.0,803.5,824.49,620.9
2016,8,23,14,0,755.0,169.0,2.9,23.0,781.0,795.47,602.08
2016,8,23,14,15,745.0,166.5,2.95,22.5,750.5,766.16,583.13
2016,8,23,14,30,735.0,164.0,3.0,22.0,720.0,728.69,558.14
2016,8,23,14,45,724.0,159.5,3.15,22.0,684.5,686.65,528.75
2016,8,23,15,0,713.0,155.0,3.3,22.0,649.0,642.98,497.42
2016,8,23,15,15,695.5,150.5,3.4,21.5,608.0,593.87,461.94
2016,8,23,15,30,678.0,146.0,3.5,21.0,567.0,544.21,424.96
2016,8,23,15,45,658.5,139.5,3.65,21.0,522.0,491.43,383.8
2016,8,23,16,0,639.0,133.0,3.8,21.0,477.0,438.92,341.65
2016,8,23,16,15,609.5,126.5,3.85,20.5,429.0,382.76,296.03
2016,8,23,16,30,580.0,120.0,3.9,20.0,381.0,328.55,250.77
2016,8,23,16,45,544.5,110.5,4.0,19.5,331.5,272.26,203.13
2016,8,23,17,0,509.0,101.0,4.1,19.0,282.0,215.25,154.51
2016,8,23,17,15,457.5,90.5,4.05,18.5,233.0,162.65,110.7
2016,8,23,17,30,406.0,80.0,4.0,18.0,184.0,115.88,73.98
2016,8,23,17,45,339.0,66.0,4.0,17.5,139.0,71.62,43.96
2016,8,23,18,0,272.0,52.0,4.0,17.0,94.0,38.97,28.05
2016,8,23,18,15,181.5,34.5,3.85,16.5,58.0,26.0,15.58
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,12.91,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,6.69,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.4,14.5,19.5,10.23,0.0
2016,8,24,6,0,180.0,26.0,2.5,15.0,39.0,19.79,7.68
2016,8,24,6,15,277.5,40.5,2.5,15.0,80.5,30.82,20.8
2016,8,24,6,30,375.0,55.0,2.5,15.0,122.0,53.23,32.5
2016,8,24,6,45,187.5,64.0,2.5,15.5,97.5,68.49,44.92
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,55.66,41.75
2016,8,24,7,15,0.0,90.5,2.45,16.0,90.5,69.23,53.26
2016,8,24,7,30,0.0,108.0,2.4,16.0,108.0,82.96,64.72
2016,8,24,7,45,3.0,131.5,2.35,16.5,133.0,102.54,80.66
2016,8,24,8,0,6.0,155.0,2.3,17.0,158.0,122.72,96.86
2016,8,24,8,15,21.5,186.5,2.3,17.5,198.0,155.54,123.11
2016,8,24,8,30,37.0,218.0,2.3,18.0,238.0,197.49,156.39
2016,8,24,8,45,53.0,246.0,2.3,18.5,278.5,233.18,184.21
2016,8,24,9,0,69.0,274.0,2.3,19.0,319.0,270.73,213.12
2016,8,24,9,15,173.5,294.5,2.35,19.0,415.5,372.48,292.96
2016,8,24,9,30,278.0,315.0,2.4,19.0,512.0,485.27,379.0
2016,8,24,9,45,565.0,216.5,2.45,19.5,642.5,640.11,496.58
2016,8,24,10,0,852.0,118.0,2.5,20.0,773.0,778.86,598.26
2016,8,24,10,15,860.0,119.5,2.55,20.0,802.0,814.62,621.46
2016,8,24,10,30,868.0,121.0,2.6,20.0,831.0,847.66,643.52
2016,8,24,10,45,872.0,123.0,2.7,20.5,853.0,874.85,660.64
2016,8,24,11,0,876.0,125.0,2.8,21.0,875.0,898.8,675.54
2016,8,24,11,15,879.5,126.0,2.9,21.0,889.5,918.03,688.6
2016,8,24,11,30,883.0,127.0,3.0,21.0,904.0,933.8,699.44
2016,8,24,11,45,881.5,129.0,3.1,21.5,910.0,942.38,704.2
2016,8,24,12,0,880.0,131.0,3.2,22.0,916.0,947.3,706.65
2016,8,24,12,15,879.5,131.0,3.3,22.0,915.0,947.68,707.54
2016,8,24,12,30,879.0,131.0,3.4,22.0,914.0,944.43,706.13
2016,8,24,12,45,859.5,140.5,3.5,22.0,899.5,928.82,696.47
2016,8,24,13,0,840.0,150.0,3.6,22.0,885.0,924.55,694.65
2016,8,24,13,15,835.5,149.0,3.7,22.0,868.5,906.04,683.09
2016,8,24,13,30,831.0,148.0,3.8,22.0,852.0,884.21,669.34
2016,8,24,13,45,823.5,146.5,3.9,22.0,828.0,856.16,651.25
2016,8,24,14,0,816.0,145.0,4.0,22.0,804.0,825.21,631.04
2016,8,24,14,15,806.5,143.0,4.1,21.5,773.0,789.48,608.38
2016,8,24,14,30,797.0,141.0,4.2,21.0,742.0,751.35,582.62
2016,8,24,14,45,783.5,138.5,4.3,21.0,704.5,707.71,551.14
2016,8,24,15,0,770.0,136.0,4.4,21.0,667.0,662.43,517.86
2016,8,24,15,15,753.0,132.0,4.4,20.5,625.0,614.03,482.05
2016,8,24,15,30,736.0,128.0,4.4,20.0,583.0,562.55,442.95
2016,8,24,15,45,713.5,124.0,4.45,20.0,536.5,507.71,399.46
2016,8,24,16,0,691.0,120.0,4.5,20.0,490.0,453.27,355.1
2016,8,24,16,15,662.0,114.0,4.5,19.5,440.5,395.01,307.16
2016,8,24,16,30,633.0,108.0,4.5,19.0,391.0,338.54,259.4
2016,8,24,16,45,593.5,101.0,4.5,19.0,340.0,280.12,208.96
2016,8,24,17,0,554.0,94.0,4.5,19.0,289.0,225.39,161.4
2016,8,24,17,15,501.0,84.5,4.45,18.5,238.5,170.12,115.12
2016,8,24,17,30,448.0,75.0,4.4,18.0,188.0,117.73,73.67
2016,8,24,17,45,372.5,62.5,4.35,17.5,141.5,71.46,42.65
2016,8,24,18,0,297.0,50.0,4.3,17.0,95.0,37.71,26.89
2016,8,24,18,15,195.5,33.5,4.2,16.5,58.0,25.33,14.71
2016,8,24,18,30,94.0,17.0,4.1,16.0,21.0,12.91,0.0
2016,8,24,18,45,47.0,8.5,4.05,15.5,10.5,6.69,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,9.44,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,19.58,6.83
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,30.12,20.12
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,54.26,32.04
2016,8,25,6,45,482.0,58.0,2.85,15.5,170.0,97.39,57.11
2016,8,25,7,0,556.0,66.0,2.8,16.0,219.0,149.5,95.89
2016,8,25,7,15,278.0,77.5,2.75,16.5,154.0,131.4,94.27
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,68.35,52.17
2016,8,25,7,45,0.0,99.0,2.65,17.5,99.0,76.22,58.55
2016,8,25,8,0,0.0,109.0,2.6,18.0,109.0,84.12,64.79
2016,8,25,8,15,2.5,142.0,2.6,18.0,143.5,111.44,87.06
2016,8,25,8,30,5.0,175.0,2.6,18.0,178.0,139.46,109.62
2016,8,25,8,45,35.5,223.5,2.6,18.5,246.5,204.54,161.65
2016,8,25,9,0,66.0,272.0,2.6,19.0,315.0,267.88,211.22
2016,8,25,9,15,110.0,300.5,2.65,19.0,376.5,325.8,256.51
2016,8,25,9,30,154.0,329.0,2.7,19.0,438.0,400.42,313.88
2016,8,25,9,45,253.0,330.0,2.75,19.5,519.0,495.99,386.39
2016,8,25,10,0,352.0,331.0,2.8,20.0,600.0,584.97,452.34
2016,8,25,10,15,452.5,305.5,2.85,20.0,666.0,671.25,516.02
2016,8,25,10,30,553.0,280.0,2.9,20.0,732.0,748.05,572.07
2016,8,25,10,45,731.0,192.0,2.95,20.5,806.0,841.34,639.81
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,911.05,685.71
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.5,930.8,697.97
2016,8,25,11,30,917.0,105.0,3.0,21.0,911.0,946.98,708.3
2016,8,25,11,45,919.5,105.5,3.0,21.0,918.5,958.12,715.36
2016,8,25,12,0,922.0,106.0,3.0,21.0,926.0,965.52,720.06
2016,8,25,12,15,922.0,106.0,3.0,21.0,925.0,966.32,720.51
2016,8,25,12,30,922.0,106.0,3.0,21.0,924.0,963.32,718.6
2016,8,25,12,45,910.5,111.0,3.05,21.0,912.5,950.8,710.85
2016,8,25,13,0,899.0,116.0,3.1,21.0,901.0,934.72,700.84
2016,8,25,13,15,895.5,115.5,3.15,21.0,884.0,917.16,689.9
2016,8,25,13,30,892.0,115.0,3.2,21.0,867.0,896.12,676.62
2016,8,25,13,45,885.5,113.5,3.3,21.0,843.0,868.22,658.94
2016,8,25,14,0,879.0,112.0,3.4,21.0,819.0,837.23,639.01
2016,8,25,14,15,871.0,110.5,3.5,21.0,788.0,802.12,616.02
2016,8,25,14,30,863.0,109.0,3.6,21.0,757.0,764.34,590.9
2016,8,25,14,45,851.0,107.0,3.7,21.0,719.5,720.78,560.14
2016,8,25,15,0,839.0,105.0,3.8,21.0,682.0,681.01,530.87
2016,8,25,15,15,824.0,102.5,3.85,20.5,639.0,630.58,493.91
2016,8,25,15,30,809.0,100.0,3.9,20.0,596.0,579.03,454.98
2016,8,25,15,45,789.0,97.0,3.95,20.0,549.0,523.5,410.95
2016,8,25,16,0,769.0,94.0,4.0,20.0,502.0,467.93,365.59
2016,8,25,16,15,742.5,90.0,4.0,19.5,452.0,408.95,316.88
2016,8,25,16,30,716.0,86.0,4.0,19.0,402.0,350.14,266.88
2016,8,25,16,45,679.0,80.5,4.0,18.5,350.0,289.26,214.31
2016,8,25,17,0,642.0,75.0,4.0,18.0,298.0,231.63,163.93
2016,8,25,17,15,590.0,68.5,3.9,17.5,246.5,173.91,114.87
2016,8,25,17,30,538.0,62.0,3.8,17.0,195.0,121.94,73.48
2016,8,25,17,45,460.0,52.5,3.75,16.5,147.0,71.94,40.35
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,35.21,24.78
2016,8,25,18,15,260.5,29.5,3.55,15.5,60.5,24.15,13.43
2016,8,25,18,30,139.0,16.0,3.4,15.0,22.0,12.59,0.0
2016,8,25,18,45,69.5,8.0,3.3,15.0,11.0,6.29,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,15.5,19.5,9.44,0.0
2016,8,26,6,0,205.0,24.0,3.0,16.0,39.0,19.63,5.97
2016,8,26,6,15,313.0,36.5,3.0,16.0,80.5,29.79,19.67
2016,8,26,6,30,421.0,49.0,3.0,16.0,122.0,55.51,31.95
2016,8,26,6,45,210.5,59.0,3.05,16.5,95.5,70.06,44.88
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,52.7,39.07
2016,8,26,7,15,0.0,85.5,3.1,17.0,85.5,65.49,49.91
2016,8,26,7,30,0.0,102.0,3.1,17.0,102.0,78.43,60.7
2016,8,26,7,45,13.0,137.5,3.15,17.5,143.5,110.91,87.16
2016,8,26,8,0,26.0,173.0,3.2,18.0,185.0,145.45,115.04
2016,8,26,8,15,43.0,201.0,3.15,18.0,223.5,183.95,146.06
2016,8,26,8,30,60.0,229.0,3.1,18.0,262.0,219.73,174.62
2016,8,26,8,45,49.0,240.5,3.1,18.5,269.0,227.39,180.0
2016,8,26,9,0,38.0,252.0,3.1,19.0,276.0,233.85,184.31
2016,8,26,9,15,440.5,180.0,3.05,19.0,488.5,472.15,375.09
2016,8,26,9,30,843.0,108.0,3.0,19.0,701.0,711.01,556.16
2016,8,26,9,45,818.5,128.0,3.0,19.5,727.5,746.92,579.05
2016,8,26,10,0,794.0,148.0,3.0,20.0,754.0,777.67,599.04
2016,8,26,10,15,803.0,150.0,3.0,20.0,783.0,813.94,624.01
2016,8,26,10,30,812.0,152.0,3.0,20.0,812.0,847.66,646.41
2016,8,26,10,45,818.5,153.0,3.0,20.5,834.0,875.56,663.41
2016,8,26,11,0,825.0,154.0,3.0,21.0,856.0,900.41,678.27
2016,8,26,11,15,829.0,155.0,3.05,21.0,870.5,919.84,691.1
2016,8,26,11,30,833.0,156.0,3.1,21.0,885.0,935.87,701.76
2016,8,26,11,45,835.5,156.0,3.15,21.5,892.0,946.09,707.25
2016,8,26,12,0,838.0,156.0,3.2,22.0,899.0,952.73,710.47
2016,8,26,12,15,837.5,156.0,3.25,22.0,897.5,952.97,710.91
2016,8,26,12,30,837.0,156.0,3.3,22.0,896.0,949.57,709.08
2016,8,26,12,45,843.0,150.5,3.35,22.0,889.5,943.2,705.39
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,933.06,699.28
2016,8,26,13,15,844.0,144.0,3.4,22.0,865.5,913.78,686.74
2016,8,26,13,30,839.0,143.0,3.4,22.0,848.0,891.16,672.04
2016,8,26,13,45,835.5,139.5,3.45,22.0,824.5,864.17,654.65
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,834.04,635.03
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,797.64,611.83
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,758.79,585.92
2016,8,26,14,45,803.5,127.5,3.5,21.0,702.5,715.34,554.68
2016,8,26,15,0,794.0,123.0,3.5,21.0,666.0,669.91,521.36
2016,8,26,15,15,777.5,120.0,3.45,20.5,623.5,619.74,484.49
2016,8,26,15,30,761.0,117.0,3.4,20.0,581.0,568.69,445.92
2016,8,26,15,45,742.5,111.5,3.35,20.0,534.5,514.1,402.75
2016,8,26,16,0,724.0,106.0,3.3,20.0,488.0,458.63,357.75
2016,8,26,16,15,695.5,101.5,3.25,19.5,438.0,400.13,309.81
2016,8,26,16,30,667.0,97.0,3.2,19.0,388.0,343.29,261.84
2016,8,26,16,45,629.5,90.0,3.15,19.0,337.0,283.44,210.23
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,227.02,161.13
2016,8,26,17,15,538.0,75.0,3.0,18.5,235.0,170.43,113.63
2016,8,26,17,30,484.0,67.0,2.9,18.0,184.0,119.95,73.75
2016,8,26,17,45,406.0,55.5,2.85,17.5,137.5,71.54,41.36
2016,8,26,18,0,328.0,44.0,2.8,17.0,91.0,35.81,25.09
2016,8,26,18,15,213.5,29.0,2.7,16.5,54.5,22.13,11.27
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,11.02,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,3.93,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,7.59,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,17.53,9.28
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,27.51,17.52
2016,8,27,6,45,0.0,52.0,3.0,15.5,52.0,39.71,28.11
2016,8,27,7,0,0.0,68.0,3.0,16.0,68.0,51.96,38.62
2016,8,27,7,15,0.0,84.5,3.0,16.0,84.5,64.76,49.5
2016,8,27,7,30,0.0,101.0,3.0,16.0,101.0,77.7,60.34
2016,8,27,7,45,4.5,129.0,3.0,16.5,131.0,101.4,79.76
2016,8,27,8,0,9.0,157.0,3.0,17.0,161.0,125.97,99.65
2016,8,27,8,15,14.0,177.5,3.0,17.0,184.5,145.51,115.38
2016,8,27,8,30,19.0,198.0,3.0,17.0,208.0,165.72,131.56
2016,8,27,8,45,26.5,222.5,3.05,17.5,238.5,191.3,151.69
2016,8,27,9,0,34.0,247.0,3.1,18.0,269.0,227.55,180.09
2016,8,27,9,15,68.5,284.0,3.15,18.5,331.0,285.46,225.55
2016,8,27,9,30,103.0,321.0,3.2,19.0,393.0,346.84,272.88
2016,8,27,9,45,156.0,340.5,3.25,19.5,456.0,422.94,330.97
2016,8,27,10,0,209.0,360.0,3.3,20.0,519.0,489.53,380.81
2016,8,27,10,15,378.5,319.5,3.3,20.0,621.5,613.55,475.53
2016,8,27,10,30,548.0,279.0,3.3,20.0,724.0,748.17,574.68
2016,8,27,10,45,692.5,212.0,3.35,20.5,789.5,833.06,635.7
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,905.46,684.79
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,925.02,697.39
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,941.16,708.14
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.5,951.34,714.98
2016,8,27,12,0,852.0,145.0,3.6,21.0,898.0,942.76,709.25
2016,8,27,12,15,851.5,144.5,3.65,21.0,896.5,942.46,709.41
2016,8,27,12,30,851.0,144.0,3.7,21.0,895.0,938.63,707.21
2016,8,27,12,45,844.0,146.0,3.75,21.0,884.0,942.4,710.35
2016,8,27,13,0,837.0,148.0,3.8,21.0,873.0,927.72,700.93
2016,8,27,13,15,832.5,147.0,3.8,21.0,856.5,908.96,688.64
2016,8,27,13,30,828.0,146.0,3.8,21.0,840.0,886.88,674.12
2016,8,27,13,45,827.0,141.0,3.8,21.0,817.0,860.71,656.8
2016,8,27,14,0,826.0,136.0,3.8,21.0,794.0,831.3,637.2
2016,8,27,14,15,816.5,134.0,3.75,21.0,763.0,794.96,612.42
2016,8,27,14,30,807.0,132.0,3.7,21.0,732.0,756.2,585.11
2016,8,27,14,45,801.5,126.5,3.7,21.0,696.5,714.77,555.28
2016,8,27,15,0,796.0,121.0,3.7,21.0,661.0,671.05,523.16
2016,8,27,15,15,779.5,117.5,3.65,20.5,618.5,620.22,485.72
2016,8,27,15,30,763.0,114.0,3.6,20.0,576.0,568.52,446.59
2016,8,27,15,45,748.5,107.5,3.6,20.0,531.0,514.54,403.91
2016,8,27,16,0,734.0,101.0,3.6,20.0,486.0,459.94,359.5
2016,8,27,16,15,706.0,96.5,3.55,19.5,436.0,401.08,311.08
2016,8,27,16,30,678.0,92.0,3.5,19.0,386.0,343.82,262.57
2016,8,27,16,45,646.5,84.5,3.45,18.5,335.5,284.7,211.56
2016,8,27,17,0,615.0,77.0,3.4,18.0,285.0,228.32,162.22
2016,8,27,17,15,561.5,69.5,3.4,17.5,234.0,170.83,113.52
2016,8,27,17,30,508.0,62.0,3.4,17.0,183.0,119.36,72.49
2016,8,27,17,45,433.0,51.0,3.45,17.0,136.0,69.98,39.13
2016,8,27,18,0,358.0,40.0,3.5,17.0,89.0,32.74,22.37
2016,8,27,18,15,236.5,26.0,3.5,16.5,52.5,21.25,9.92
2016,8,27,18,30,115.0,12.0,3.5,16.0,16.0,9.44,0.0
2016,8,27,18,45,57.5,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,104.0,11.0,2.05,14.5,17.5,8.65,0.0
2016,8,28,6,0,208.0,22.0,2.1,15.0,35.0,18.01,2.96
2016,8,28,6,15,317.5,34.5,2.0,15.0,77.0,28.23,18.29
2016,8,28,6,30,427.0,47.0,1.9,15.0,119.0,57.41,32.14
2016,8,28,6,45,213.5,56.5,1.85,15.5,92.5,70.4,44.99
2016,8,28,7,0,0.0,66.0,1.8,16.0,66.0,50.47,37.34
2016,8,28,7,15,0.0,81.5,1.75,16.0,81.5,62.49,47.59
2016,8,28,7,30,0.0,97.0,1.7,16.0,97.0,74.64,57.75
2016,8,28,7,45,12.0,133.0,1.7,16.5,139.0,107.31,84.49
2016,8,28,8,0,24.0,169.0,1.7,17.0,181.0,141.94,112.47
2016,8,28,8,15,61.0,202.5,1.75,17.5,235.5,194.65,154.62
2016,8,28,8,30,98.0,236.0,1.8,18.0,290.0,246.82,195.75
2016,8,28,8,45,122.5,260.0,1.9,18.5,333.5,297.68,235.23
2016,8,28,9,0,147.0,284.0,2.0,19.0,377.0,341.98,269.05
2016,8,28,9,15,503.5,193.5,2.1,19.0,540.5,530.67,416.85
2016,8,28,9,30,860.0,103.0,2.2,19.0,704.0,718.13,557.72
2016,8,28,9,45,865.0,107.5,2.35,19.5,738.0,760.33,586.12
2016,8,28,10,0,870.0,112.0,2.5,20.0,772.0,799.89,612.34
2016,8,28,10,15,878.0,113.5,2.6,20.0,801.5,836.23,636.99
2016,8,28,10,30,886.0,115.0,2.7,20.0,831.0,869.77,659.66
2016,8,28,10,45,892.5,115.5,2.85,20.5,853.0,898.08,677.8
2016,8,28,11,0,899.0,116.0,3.0,21.0,875.0,923.17,693.74
2016,8,28,11,15,902.5,116.5,3.1,21.0,889.5,942.18,706.6
2016,8,28,11,30,906.0,117.0,3.2,21.0,904.0,957.63,717.19
2016,8,28,11,45,908.0,116.5,3.35,21.5,911.0,967.09,722.84
2016,8,28,12,0,910.0,116.0,3.5,22.0,918.0,972.81,726.12
2016,8,28,12,15,910.0,116.0,3.55,22.0,916.5,973.39,726.78
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,970.19,725.07
2016,8,28,12,45,920.5,108.0,3.7,22.0,909.0,965.18,722.62
2016,8,28,13,0,931.0,100.0,3.8,22.0,903.0,956.06,717.48
2016,8,28,13,15,927.0,99.5,3.8,22.0,886.0,937.24,705.25
2016,8,28,13,30,923.0,99.0,3.8,22.0,869.0,914.83,690.69
2016,8,28,13,45,918.0,97.5,3.8,22.0,844.5,887.12,672.52
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,856.11,652.05
2016,8,28,14,15,905.0,95.0,3.7,21.5,788.5,820.09,628.74
2016,8,28,14,30,897.0,94.0,3.6,21.0,757.0,781.3,603.29
2016,8,28,14,45,886.0,92.0,3.55,21.0,719.0,736.82,572.28
2016,8,28,15,0,875.0,90.0,3.5,21.0,681.0,690.25,537.87
2016,8,28,15,15,860.5,87.5,3.45,20.5,638.0,639.14,500.29
2016,8,28,15,30,846.0,85.0,3.4,20.0,595.0,586.77,460.64
2016,8,28,15,45,827.0,82.5,3.35,20.0,547.0,533.7,418.33
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,476.97,372.03
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.0,416.38,322.08
2016,8,28,16,30,756.0,73.0,3.2,19.0,397.0,357.02,271.54
2016,8,28,16,45,719.0,69.0,3.15,19.0,344.5,295.31,217.71
2016,8,28,17,0,682.0,65.0,3.1,19.0,292.0,236.77,166.09
2016,8,28,17,15,629.5,59.0,3.1,18.5,240.0,175.18,113.77
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,121.02,70.5
2016,8,28,17,45,492.0,45.0,3.1,17.5,139.0,69.18,36.35
2016,8,28,18,0,407.0,37.0,3.1,17.0,90.0,30.6,20.44
2016,8,28,18,15,270.5,24.5,3.1,16.5,53.0,20.16,8.26
2016,8,28,18,30,134.0,12.0,3.1,16.0,16.0,9.44,0.0
2016,8,28,18,45,67.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,96.5,11.0,3.65,13.5,17.0,8.65,0.0
2016,8,29,6,0,193.0,22.0,3.8,14.0,34.0,18.01,1.57
2016,8,29,6,15,307.0,34.5,3.8,14.5,75.0,28.22,18.2
2016,8,29,6,30,421.0,47.0,3.8,15.0,116.0,58.82,32.77
2016,8,29,6,45,210.5,51.0,3.8,15.5,85.5,66.67,41.87
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,42.13,30.25
2016,8,29,7,15,0.0,68.5,3.75,16.0,68.5,52.53,39.14
2016,8,29,7,30,0.0,82.0,3.7,16.0,82.0,63.01,47.97
2016,8,29,7,45,0.0,91.0,3.7,16.5,91.0,70.07,53.67
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,77.16,59.31
2016,8,29,8,15,6.0,143.0,3.7,17.0,146.5,114.23,89.85
2016,8,29,8,30,12.0,186.0,3.7,17.0,193.0,152.7,121.12
2016,8,29,8,45,85.0,234.0,3.75,17.5,287.0,244.1,195.06
2016,8,29,9,0,158.0,282.0,3.8,18.0,381.0,348.22,277.31
2016,8,29,9,15,250.5,287.5,3.8,18.5,456.5,436.41,345.84
2016,8,29,9,30,343.0,293.0,3.8,19.0,532.0,520.26,409.83
2016,8,29,9,45,621.5,191.5,3.85,19.5,651.0,673.23,527.5
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,805.15,624.27
2016,8,29,10,15,693.5,193.0,3.95,20.0,729.5,780.78,603.55
2016,8,29,10,30,487.0,296.0,4.0,20.0,689.0,717.36,553.27
2016,8,29,10,45,707.0,194.0,4.05,20.5,781.0,834.45,641.23
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,927.71,704.27
2016,8,29,11,15,930.5,92.5,4.15,21.0,888.0,947.15,716.71
2016,8,29,11,30,934.0,93.0,4.2,21.0,903.0,962.92,727.24
2016,8,29,11,45,937.0,92.5,4.3,21.5,910.0,973.46,733.19
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,980.17,736.66
2016,8,29,12,15,940.0,92.0,4.5,22.0,916.0,980.68,737.61
2016,8,29,12,30,940.0,92.0,4.6,22.0,915.0,977.29,736.27
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.5,961.96,727.26
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,943.01,715.8
2016,8,29,13,15,897.0,111.5,5.0,22.0,869.0,924.57,704.31
2016,8,29,13,30,893.0,111.0,5.1,22.0,852.0,902.65,690.38
2016,8,29,13,45,891.5,107.0,5.25,22.0,829.0,876.1,673.44
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,846.17,653.95
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,810.26,630.72
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,771.65,605.27
2016,8,29,14,45,867.5,96.5,5.55,21.0,707.0,729.7,575.43
2016,8,29,15,0,861.0,93.0,5.6,21.0,671.0,685.35,542.07
2016,8,29,15,15,846.0,90.5,5.6,20.5,628.0,634.41,503.72
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,585.96,466.07
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,530.13,420.84
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,473.86,373.99
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,413.65,323.41
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,354.68,272.35
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,293.38,218.06
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,235.12,165.98
2016,8,29,17,15,622.0,58.5,5.5,18.5,234.5,174.02,113.57
2016,8,29,17,30,568.0,53.0,5.4,18.0,183.0,120.47,70.51
2016,8,29,17,45,479.5,44.5,5.35,17.5,134.5,68.44,35.98
