Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,0,391.0,36.0,5.3,17.0,86.0,29.74,19.58
2016,8,29,18,15,195.5,25.0,5.2,16.5,50.0,19.11,6.37
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,5.9,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,11.43,0.0
2016,8,30,6,15,0.0,33.5,4.55,16.0,33.5,25.09,15.34
2016,8,30,6,30,0.0,52.0,4.6,16.0,52.0,38.95,26.88
2016,8,30,6,45,6.5,72.0,4.65,16.5,73.5,55.15,40.63
2016,8,30,7,0,13.0,92.0,4.7,17.0,95.0,72.46,55.13
2016,8,30,7,15,19.0,112.0,4.65,17.5,118.0,90.65,70.23
2016,8,30,7,30,25.0,132.0,4.6,18.0,141.0,113.06,88.69
2016,8,30,7,45,127.0,158.5,4.6,18.5,215.0,179.54,141.44
2016,8,30,8,0,229.0,185.0,4.6,19.0,289.0,260.73,206.47
2016,8,30,8,15,532.0,129.5,4.55,19.0,408.5,385.29,305.55
2016,8,30,8,30,835.0,74.0,4.5,19.0,528.0,519.81,412.56
2016,8,30,8,45,854.0,75.5,4.5,19.5,574.5,575.43,456.51
2016,8,30,9,0,873.0,77.0,4.5,20.0,621.0,630.57,499.0
2016,8,30,9,15,885.5,78.5,4.5,20.0,662.0,680.55,537.4
2016,8,30,9,30,898.0,80.0,4.5,20.0,703.0,728.86,573.68
2016,8,30,9,45,908.5,81.0,4.55,20.5,739.0,773.22,603.82
2016,8,30,10,0,919.0,82.0,4.6,21.0,775.0,815.23,631.78
2016,8,30,10,15,925.5,83.0,4.6,21.0,804.0,851.37,656.27
2016,8,30,10,30,932.0,84.0,4.6,21.0,833.0,884.47,678.5
2016,8,30,10,45,938.5,83.5,4.7,21.5,855.0,912.81,696.68
2016,8,30,11,0,945.0,83.0,4.8,22.0,877.0,937.76,712.5
2016,8,30,11,15,947.5,83.5,4.8,22.0,891.0,956.55,724.79
2016,8,30,11,30,950.0,84.0,4.8,22.0,905.0,971.57,734.58
2016,8,30,11,45,952.5,83.5,4.8,22.0,911.5,981.71,741.16
2016,8,30,12,0,955.0,83.0,4.8,22.0,918.0,987.94,745.2
2016,8,30,12,15,954.5,83.0,4.8,22.0,916.5,987.91,745.13
2016,8,30,12,30,954.0,83.0,4.8,22.0,915.0,983.91,742.51
2016,8,30,12,45,949.0,84.5,4.85,22.0,904.5,973.33,735.94
2016,8,30,13,0,944.0,86.0,4.9,22.0,894.0,958.94,726.87
2016,8,30,13,15,940.0,85.5,4.9,22.0,876.5,939.69,714.16
2016,8,30,13,30,936.0,85.0,4.9,22.0,859.0,916.81,699.01
2016,8,30,13,45,931.5,83.5,4.95,22.0,834.5,888.96,680.74
2016,8,30,14,0,927.0,82.0,5.0,22.0,810.0,857.75,660.04
2016,8,30,14,15,919.5,81.0,5.0,22.0,778.5,821.46,635.34
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,782.35,608.46
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,737.78,577.41
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,691.02,542.82
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,640.59,505.28
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,588.79,465.54
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,532.47,420.24
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,475.81,373.35
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,415.84,323.09
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,357.24,272.41
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,295.38,218.2
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,236.53,165.91
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,176.14,113.82
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,121.44,69.65
2016,8,30,17,45,516.5,39.0,4.8,18.0,132.5,66.67,33.07
2016,8,30,18,0,429.0,32.0,4.8,18.0,84.0,26.69,16.79
2016,8,30,18,15,214.5,22.5,4.7,17.5,48.5,18.42,4.33
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,17.0,7.47,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,34.0,15.69,0.0
2016,8,31,6,15,380.0,28.5,4.7,15.5,76.5,23.65,14.07
2016,8,31,6,30,503.0,38.0,4.8,16.0,119.0,59.08,29.27
2016,8,31,6,45,573.0,44.5,4.95,16.5,169.0,109.72,62.0
2016,8,31,7,0,643.0,51.0,5.1,17.0,219.0,166.69,106.8
2016,8,31,7,15,688.5,55.5,5.15,17.0,271.5,223.97,156.88
2016,8,31,7,30,734.0,60.0,5.2,17.0,324.0,285.86,212.23
2016,8,31,7,45,764.0,64.0,5.3,17.5,376.0,345.96,266.01
2016,8,31,8,0,794.0,68.0,5.4,18.0,428.0,408.14,320.36
2016,8,31,8,15,817.0,71.0,5.4,18.0,478.0,467.76,371.87
2016,8,31,8,30,840.0,74.0,5.4,18.0,528.0,525.55,420.6
2016,8,31,8,45,855.5,76.5,5.45,18.5,573.5,580.45,464.98
2016,8,31,9,0,871.0,79.0,5.5,19.0,619.0,634.53,507.39
2016,8,31,9,15,571.5,193.5,5.5,19.0,557.5,583.53,465.2
2016,8,31,9,30,272.0,308.0,5.5,19.0,496.0,487.31,386.51
2016,8,31,9,45,590.0,198.5,5.55,19.5,633.5,661.32,524.35
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,816.92,641.37
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,853.11,665.63
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,886.31,688.17
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,914.15,705.39
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,938.56,720.09
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,957.51,732.37
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,972.75,742.14
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,982.76,748.37
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,988.9,752.05
2016,8,31,12,15,940.5,94.0,5.15,21.0,912.0,988.78,751.54
2016,8,31,12,30,940.0,94.0,5.1,21.0,910.0,984.74,748.51
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,972.79,740.52
2016,8,31,13,0,926.0,98.0,5.1,21.0,888.0,957.12,730.1
2016,8,31,13,15,921.5,97.5,5.1,21.0,870.5,937.61,717.1
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,914.55,701.69
2016,8,31,13,45,913.0,94.5,5.15,21.0,828.5,886.48,683.09
2016,8,31,14,0,909.0,92.0,5.2,21.0,804.0,855.09,662.07
2016,8,31,14,15,900.5,91.0,5.25,21.0,772.0,818.45,637.16
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,779.11,610.1
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,735.26,579.47
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,689.15,545.0
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,637.88,506.49
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,585.41,465.94
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,529.49,420.63
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,475.07,375.16
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,414.35,324.08
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,354.93,272.56
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,292.86,217.54
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,233.85,164.69
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,174.11,113.22
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,118.57,68.34
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,66.13,33.44
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,26.57,16.62
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,12.98,0.0
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,5.11,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,9.9,0.0
2016,9,1,6,15,0.0,30.5,4.35,15.0,30.5,22.98,13.43
2016,9,1,6,30,0.0,48.0,4.4,15.0,48.0,36.16,24.6
2016,9,1,6,45,1.5,68.0,4.45,15.5,68.5,51.77,38.12
2016,9,1,7,0,3.0,88.0,4.5,16.0,89.0,67.87,51.89
2016,9,1,7,15,9.0,107.0,4.4,16.5,110.5,84.69,65.87
2016,9,1,7,30,15.0,126.0,4.3,17.0,132.0,102.38,80.41
2016,9,1,7,45,11.5,139.5,4.25,17.5,144.5,112.99,89.07
2016,9,1,8,0,8.0,153.0,4.2,18.0,157.0,123.19,97.17
2016,9,1,8,15,58.5,193.0,4.1,18.0,224.5,187.65,149.61
2016,9,1,8,30,109.0,233.0,4.0,18.0,292.0,253.34,202.54
2016,9,1,8,45,58.5,215.0,3.95,18.5,247.0,213.98,170.02
2016,9,1,9,0,8.0,197.0,3.9,19.0,202.0,161.12,126.28
2016,9,1,9,15,11.0,214.5,3.9,19.0,221.5,178.14,139.76
2016,9,1,9,30,14.0,232.0,3.9,19.0,241.0,195.51,153.36
2016,9,1,9,45,75.0,293.5,3.9,19.5,349.0,309.61,243.9
2016,9,1,10,0,136.0,355.0,3.9,20.0,457.0,434.66,339.71
2016,9,1,10,15,324.5,319.5,4.0,20.0,575.5,579.41,452.05
2016,9,1,10,30,513.0,284.0,4.1,20.0,694.0,735.9,569.24
2016,9,1,10,45,725.5,190.5,4.2,20.0,787.0,856.08,659.02
2016,9,1,11,0,938.0,97.0,4.3,20.0,880.0,952.02,725.04
2016,9,1,11,15,941.0,97.5,4.45,20.0,894.0,971.04,737.84
2016,9,1,11,30,944.0,98.0,4.6,20.0,908.0,986.31,749.08
2016,9,1,11,45,941.0,100.5,4.8,20.5,913.0,994.13,754.27
2016,9,1,12,0,938.0,103.0,5.0,21.0,918.0,997.98,756.84
2016,9,1,12,15,937.0,103.0,5.1,20.5,916.0,997.31,758.62
2016,9,1,12,30,936.0,103.0,5.2,20.0,914.0,992.73,757.84
2016,9,1,12,45,933.0,103.0,5.3,20.0,904.0,982.4,751.68
2016,9,1,13,0,930.0,103.0,5.4,20.0,894.0,968.29,742.97
2016,9,1,13,15,926.0,102.5,5.25,20.0,876.0,949.05,729.07
2016,9,1,13,30,922.0,102.0,5.1,20.0,858.0,926.23,712.78
2016,9,1,13,45,917.0,100.0,5.0,20.0,833.0,897.58,692.8
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,865.64,670.53
2016,9,1,14,15,903.5,96.5,4.9,19.5,776.0,828.28,646.22
2016,9,1,14,30,895.0,95.0,4.9,19.0,744.0,788.2,619.68
2016,9,1,14,45,883.5,93.5,4.9,19.0,705.5,743.44,588.17
2016,9,1,15,0,872.0,92.0,4.9,19.0,667.0,696.64,552.91
2016,9,1,15,15,670.0,146.5,5.0,19.0,571.0,587.71,467.89
2016,9,1,15,30,468.0,201.0,5.1,19.0,475.0,476.41,380.08
2016,9,1,15,45,630.5,142.0,5.2,19.0,478.0,490.22,390.98
2016,9,1,16,0,793.0,83.0,5.3,19.0,481.0,477.44,378.6
2016,9,1,16,15,764.5,79.5,5.3,18.5,429.5,416.07,326.95
2016,9,1,16,30,736.0,76.0,5.3,18.0,378.0,356.26,275.19
2016,9,1,16,45,690.0,72.0,5.3,17.5,324.5,291.22,218.42
2016,9,1,17,0,644.0,68.0,5.3,17.0,271.0,231.44,165.55
2016,9,1,17,15,584.5,61.5,5.25,16.5,219.5,171.52,113.98
2016,9,1,17,30,525.0,55.0,5.2,16.0,168.0,118.35,70.94
2016,9,1,17,45,421.5,46.0,5.2,16.0,120.0,67.28,36.6
2016,9,1,18,0,318.0,37.0,5.2,16.0,72.0,30.45,19.75
2016,9,1,18,15,159.0,18.5,5.15,15.5,36.0,15.0,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,69.5,9.5,4.25,14.5,13.0,7.47,0.0
2016,9,2,6,0,139.0,19.0,4.4,15.0,26.0,14.49,0.0
2016,9,2,6,15,258.0,32.0,4.4,15.0,64.5,26.08,15.84
2016,9,2,6,30,377.0,45.0,4.4,15.0,103.0,61.35,33.84
2016,9,2,6,45,452.0,54.5,4.45,15.5,151.0,106.05,64.05
2016,9,2,7,0,527.0,64.0,4.5,16.0,199.0,159.94,106.73
2016,9,2,7,15,578.0,70.5,4.4,16.5,249.5,214.12,153.43
2016,9,2,7,30,629.0,77.0,4.3,17.0,300.0,273.79,205.55
2016,9,2,7,45,666.5,81.5,4.25,17.5,351.0,331.74,256.31
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,392.81,308.48
2016,9,2,8,15,730.0,90.0,4.15,18.0,450.5,450.86,357.64
2016,9,2,8,30,756.0,94.0,4.1,18.0,499.0,509.5,405.92
2016,9,2,8,45,777.0,96.5,4.05,18.5,544.5,564.5,449.26
2016,9,2,9,0,798.0,99.0,4.0,19.0,590.0,619.37,491.15
2016,9,2,9,15,812.5,101.5,4.05,19.5,630.5,669.4,528.44
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,718.1,563.81
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,758.41,591.66
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,804.34,622.38
2016,9,2,10,15,696.0,188.0,4.3,21.0,720.0,789.89,609.99
2016,9,2,10,30,513.0,283.0,4.4,21.0,691.0,737.47,568.18
2016,9,2,10,45,515.0,293.0,4.5,21.5,712.5,763.58,586.1
2016,9,2,11,0,517.0,303.0,4.6,22.0,734.0,787.5,601.86
2016,9,2,11,15,502.0,315.0,4.6,22.0,738.5,795.31,606.5
2016,9,2,11,30,487.0,327.0,4.6,22.0,743.0,800.23,609.21
2016,9,2,11,45,699.0,213.5,4.6,22.0,816.0,903.48,687.18
2016,9,2,12,0,911.0,100.0,4.6,22.0,889.0,972.31,733.81
2016,9,2,12,15,911.0,100.0,4.6,22.0,887.5,972.49,733.43
2016,9,2,12,30,911.0,100.0,4.6,22.0,886.0,968.86,731.08
2016,9,2,12,45,893.5,108.5,4.65,22.5,872.0,953.58,719.86
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,934.8,706.41
2016,9,2,13,15,872.0,116.0,4.8,22.5,841.0,915.85,696.07
2016,9,2,13,30,868.0,115.0,4.9,22.0,824.0,893.52,683.29
2016,9,2,13,45,864.5,112.0,5.05,22.0,800.0,866.41,666.01
2016,9,2,14,0,861.0,109.0,5.2,22.0,776.0,836.12,646.33
2016,9,2,14,15,852.0,107.5,5.4,21.5,745.0,799.85,623.58
2016,9,2,14,30,843.0,106.0,5.6,21.0,714.0,761.06,598.56
2016,9,2,14,45,833.5,103.0,5.8,21.0,677.0,725.0,573.27
2016,9,2,15,0,824.0,100.0,6.0,21.0,640.0,679.14,539.14
2016,9,2,15,15,808.0,97.5,6.05,20.5,597.5,627.83,500.51
2016,9,2,15,30,792.0,95.0,6.1,20.0,555.0,575.56,460.03
2016,9,2,15,45,773.0,91.0,6.15,20.0,508.5,519.55,414.58
2016,9,2,16,0,754.0,87.0,6.2,20.0,462.0,463.5,367.87
2016,9,2,16,15,724.5,83.0,6.15,19.5,412.0,403.2,317.09
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,343.85,265.75
2016,9,2,16,45,654.0,74.0,6.05,18.5,311.0,282.63,212.08
2016,9,2,17,0,613.0,69.0,6.0,18.0,260.0,225.23,161.19
2016,9,2,17,15,551.0,62.0,5.9,17.5,209.0,166.17,110.6
2016,9,2,17,30,489.0,55.0,5.8,17.0,158.0,114.23,68.75
2016,9,2,17,45,388.0,45.0,5.75,16.5,112.0,64.66,35.28
2016,9,2,18,0,287.0,35.0,5.7,16.0,66.0,28.71,18.03
2016,9,2,18,15,143.5,17.5,5.65,15.5,33.0,13.41,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.0,9.0,5.7,14.0,12.0,7.08,0.0
2016,9,3,6,0,122.0,18.0,5.8,14.0,24.0,13.71,0.0
2016,9,3,6,15,240.5,32.5,5.8,14.0,63.0,24.81,14.69
2016,9,3,6,30,359.0,47.0,5.8,14.0,102.0,63.49,35.84
2016,9,3,6,45,429.5,58.5,5.8,14.5,149.5,108.46,67.22
2016,9,3,7,0,500.0,70.0,5.8,15.0,197.0,162.16,110.41
2016,9,3,7,15,325.0,104.5,5.7,15.5,194.5,178.02,133.42
2016,9,3,7,30,150.0,139.0,5.6,16.0,192.0,164.47,129.27
2016,9,3,7,45,175.0,161.0,5.5,16.5,232.0,203.02,161.64
2016,9,3,8,0,200.0,183.0,5.4,17.0,272.0,244.48,196.02
2016,9,3,8,15,217.0,204.0,5.35,17.0,311.5,283.87,228.72
2016,9,3,8,30,234.0,225.0,5.3,17.0,351.0,334.91,270.22
2016,9,3,8,45,231.0,250.0,5.25,17.5,383.0,359.13,289.13
2016,9,3,9,0,228.0,275.0,5.2,18.0,415.0,392.78,314.93
2016,9,3,9,15,262.0,287.0,5.15,18.0,458.5,452.33,361.53
2016,9,3,9,30,296.0,299.0,5.1,18.0,502.0,501.78,399.77
2016,9,3,9,45,309.0,313.5,5.1,18.5,534.5,539.33,427.37
2016,9,3,10,0,322.0,328.0,5.1,19.0,567.0,576.81,454.53
2016,9,3,10,15,609.0,215.0,5.15,19.0,689.5,745.61,586.45
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,884.61,688.87
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,911.37,707.01
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,934.7,723.4
2016,9,3,11,15,904.5,107.0,5.5,19.0,867.0,953.04,736.37
2016,9,3,11,30,907.0,108.0,5.6,19.0,881.0,967.75,746.9
2016,9,3,11,45,907.0,109.0,5.7,19.0,886.5,976.4,753.3
2016,9,3,12,0,907.0,110.0,5.8,19.0,892.0,981.27,757.19
2016,9,3,12,15,906.5,110.0,5.9,19.0,890.0,980.89,757.52
2016,9,3,12,30,906.0,110.0,6.0,19.0,888.0,976.72,755.32
2016,9,3,12,45,594.0,254.0,6.1,19.0,762.0,839.37,654.81
2016,9,3,13,0,282.0,398.0,6.2,19.0,636.0,656.29,512.41
2016,9,3,13,15,355.5,362.0,6.2,19.0,656.0,682.01,534.8
2016,9,3,13,30,429.0,326.0,6.2,19.0,676.0,720.79,565.66
2016,9,3,13,45,447.0,307.5,6.25,19.0,661.5,706.38,555.95
2016,9,3,14,0,465.0,289.0,6.3,19.0,647.0,689.04,544.17
2016,9,3,14,15,506.5,260.0,6.3,18.5,635.5,677.89,538.39
2016,9,3,14,30,548.0,231.0,6.3,18.0,624.0,661.85,528.64
2016,9,3,14,45,690.0,167.0,6.3,18.0,634.5,688.38,551.57
2016,9,3,15,0,832.0,103.0,6.3,18.0,645.0,689.2,554.3
2016,9,3,15,15,816.0,100.5,6.35,17.5,602.0,637.37,514.58
2016,9,3,15,30,800.0,98.0,6.4,17.0,559.0,584.56,473.14
2016,9,3,15,45,777.5,95.0,6.5,17.0,511.5,527.06,425.99
2016,9,3,16,0,755.0,92.0,6.6,17.0,464.0,469.85,377.78
2016,9,3,16,15,725.0,87.5,6.65,16.5,413.5,408.26,325.41
2016,9,3,16,30,695.0,83.0,6.7,16.0,363.0,348.58,273.16
2016,9,3,16,45,642.5,79.5,6.8,16.0,309.5,284.9,216.67
2016,9,3,17,0,590.0,76.0,6.9,16.0,256.0,226.33,164.39
2016,9,3,17,15,525.0,68.0,6.8,15.5,205.5,166.97,113.3
2016,9,3,17,30,460.0,60.0,6.7,15.0,155.0,115.18,71.3
2016,9,3,17,45,348.0,49.0,6.6,15.0,108.5,63.35,35.56
2016,9,3,18,0,236.0,38.0,6.5,15.0,62.0,28.72,17.77
2016,9,3,18,15,118.0,19.0,6.55,14.5,31.0,14.43,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.5,6.75,13.5,9.5,6.69,0.0
2016,9,4,6,0,58.0,17.0,6.8,14.0,19.0,12.92,0.0
2016,9,4,6,15,157.5,36.0,6.75,14.0,56.0,26.96,16.22
2016,9,4,6,30,257.0,55.0,6.7,14.0,93.0,62.12,37.64
2016,9,4,6,45,337.5,69.0,6.65,14.5,140.5,104.02,67.44
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,155.9,108.8
2016,9,4,7,15,474.5,93.5,6.45,15.0,239.0,208.47,154.21
2016,9,4,7,30,531.0,104.0,6.3,15.0,290.0,267.39,205.93
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.5,330.47,260.75
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,393.99,315.13
2016,9,4,8,15,665.5,119.0,5.95,16.0,444.5,452.83,365.37
2016,9,4,8,30,696.0,125.0,5.8,16.0,494.0,513.42,415.74
2016,9,4,8,45,728.5,125.5,5.65,16.5,542.0,571.31,461.94
2016,9,4,9,0,761.0,126.0,5.5,17.0,590.0,630.2,507.54
2016,9,4,9,15,777.5,129.0,5.45,17.5,631.0,678.54,544.06
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,728.08,580.49
2016,9,4,9,45,838.5,118.5,5.35,18.5,715.5,781.54,619.15
2016,9,4,10,0,883.0,105.0,5.3,19.0,759.0,825.83,648.79
2016,9,4,10,15,890.5,106.5,5.25,19.0,788.0,862.08,673.54
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,895.43,696.07
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.5,923.07,713.36
2016,9,4,11,0,906.0,112.0,5.2,20.0,860.0,947.31,728.21
2016,9,4,11,15,909.5,112.5,5.25,20.0,874.0,966.09,741.04
2016,9,4,11,30,913.0,113.0,5.3,20.0,888.0,981.25,751.46
2016,9,4,11,45,913.5,113.5,5.4,20.0,894.0,989.85,757.8
2016,9,4,12,0,914.0,114.0,5.5,20.0,900.0,994.65,761.67
2016,9,4,12,15,913.5,114.0,5.6,20.0,898.0,994.18,762.0
2016,9,4,12,30,913.0,114.0,5.7,20.0,896.0,989.88,759.81
2016,9,4,12,45,918.5,109.0,5.8,20.0,888.0,982.48,755.56
2016,9,4,13,0,924.0,104.0,5.9,20.0,880.0,971.1,748.62
2016,9,4,13,15,920.0,103.5,5.95,20.0,862.0,951.64,735.73
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,928.6,720.38
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,898.3,700.07
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,864.96,677.46
2016,9,4,14,15,889.0,101.5,6.2,20.0,760.0,827.28,651.1
2016,9,4,14,30,880.0,100.0,6.2,20.0,728.0,786.96,622.66
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.5,741.08,589.95
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,699.35,558.0
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,646.24,517.46
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,592.16,475.14
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,533.11,427.1
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,474.42,378.09
2016,9,4,16,15,741.5,83.0,6.05,18.5,413.0,412.46,325.81
2016,9,4,16,30,711.0,79.0,6.0,18.0,362.0,351.68,273.07
2016,9,4,16,45,661.5,75.0,5.95,17.5,308.5,287.54,216.91
2016,9,4,17,0,612.0,71.0,5.9,17.0,255.0,228.18,164.38
2016,9,4,17,15,546.5,63.5,5.8,16.5,203.5,167.8,112.54
2016,9,4,17,30,481.0,56.0,5.7,16.0,152.0,115.02,69.84
2016,9,4,17,45,366.0,45.5,5.65,15.5,105.5,64.39,35.58
2016,9,4,18,0,251.0,35.0,5.6,15.0,59.0,26.62,15.63
2016,9,4,18,15,125.5,17.5,5.45,14.5,29.5,13.33,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,8.0,2.2,13.5,11.0,6.29,0.0
2016,9,5,6,0,123.0,16.0,2.2,14.0,22.0,12.22,0.0
2016,9,5,6,15,248.0,30.0,2.15,14.0,60.5,25.15,14.56
2016,9,5,6,30,373.0,44.0,2.1,14.0,99.0,65.08,35.81
2016,9,5,6,45,454.0,53.5,2.1,14.5,147.0,111.16,68.07
2016,9,5,7,0,535.0,63.0,2.1,15.0,195.0,167.21,112.93
2016,9,5,7,15,587.5,69.5,2.0,15.5,246.5,222.87,160.97
2016,9,5,7,30,640.0,76.0,1.9,16.0,298.0,284.16,214.09
2016,9,5,7,45,679.0,81.0,1.8,16.5,350.0,344.23,265.76
2016,9,5,8,0,718.0,86.0,1.7,17.0,402.0,407.57,318.5
2016,9,5,8,15,744.5,89.5,1.6,17.5,451.0,466.23,365.9
2016,9,5,8,30,771.0,93.0,1.5,18.0,500.0,525.7,412.01
2016,9,5,8,45,793.0,95.5,1.4,18.5,546.5,582.23,454.08
2016,9,5,9,0,815.0,98.0,1.3,19.0,593.0,638.69,494.35
2016,9,5,9,15,830.0,100.5,1.3,19.0,634.0,689.91,531.18
2016,9,5,9,30,845.0,103.0,1.3,19.0,675.0,739.78,566.12
2016,9,5,9,45,866.0,99.5,1.3,19.5,713.0,778.79,590.57
2016,9,5,10,0,887.0,96.0,1.3,20.0,751.0,823.25,618.11
2016,9,5,10,15,894.5,97.5,1.4,20.5,779.5,859.59,640.99
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,893.02,661.88
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,920.67,679.52
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,944.93,694.96
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,963.73,708.22
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,978.88,719.22
2016,9,5,11,45,917.5,104.5,2.25,22.5,884.5,987.51,724.69
2016,9,5,12,0,917.0,106.0,2.4,23.0,890.0,992.31,727.77
2016,9,5,12,15,916.5,105.5,2.6,23.0,888.0,991.25,729.01
2016,9,5,12,30,916.0,105.0,2.8,23.0,886.0,986.35,727.78
2016,9,5,12,45,900.5,112.5,3.05,23.0,872.5,971.52,720.38
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,953.15,710.51
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.5,933.27,699.13
2016,9,5,13,30,876.0,118.0,3.7,23.0,824.0,910.0,685.32
2016,9,5,13,45,868.0,117.5,3.9,23.0,798.0,880.9,667.35
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,848.84,647.13
2016,9,5,14,15,850.0,115.0,4.25,22.5,740.0,820.19,630.08
2016,9,5,14,30,840.0,113.0,4.4,22.0,708.0,778.97,603.75
2016,9,5,14,45,827.0,110.5,4.55,22.0,670.0,732.8,571.88
2016,9,5,15,0,814.0,108.0,4.7,22.0,632.0,684.9,537.16
2016,9,5,15,15,796.5,105.0,4.7,21.5,588.5,632.13,498.26
2016,9,5,15,30,779.0,102.0,4.7,21.0,545.0,578.58,457.62
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.5,521.7,412.48
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,465.21,366.31
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,403.29,314.96
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,343.45,263.93
2016,9,5,16,45,632.0,77.5,4.35,19.5,297.5,281.32,210.22
2016,9,5,17,0,590.0,71.0,4.2,19.0,246.0,223.25,159.36
2016,9,5,17,15,525.0,63.0,4.1,18.5,195.5,163.77,108.98
2016,9,5,17,30,460.0,55.0,4.0,18.0,145.0,111.9,67.43
2016,9,5,17,45,355.5,43.0,3.95,17.5,100.0,61.96,33.45
2016,9,5,18,0,251.0,31.0,3.9,17.0,55.0,25.45,14.01
2016,9,5,18,15,125.5,15.5,3.9,16.5,27.5,12.2,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.0,7.5,1.9,13.5,10.5,5.9,0.0
2016,9,6,6,0,134.0,15.0,1.8,14.0,21.0,11.8,0.0
2016,9,6,6,15,263.5,28.0,1.6,14.5,59.0,24.78,13.96
2016,9,6,6,30,393.0,41.0,1.4,15.0,97.0,65.63,35.0
2016,9,6,6,45,475.5,49.5,1.25,15.5,146.0,112.58,67.89
2016,9,6,7,0,558.0,58.0,1.1,16.0,195.0,169.62,113.39
2016,9,6,7,15,610.0,64.0,0.95,16.5,246.5,226.17,161.8
2016,9,6,7,30,662.0,70.0,0.8,17.0,298.0,288.27,214.75
2016,9,6,7,45,699.5,74.5,0.7,17.5,349.5,349.24,266.02
2016,9,6,8,0,737.0,79.0,0.6,18.0,401.0,412.39,317.07
2016,9,6,8,15,763.0,82.5,0.7,18.5,450.5,471.54,364.44
2016,9,6,8,30,789.0,86.0,0.8,19.0,500.0,531.69,411.0
2016,9,6,8,45,808.0,88.5,0.9,20.0,546.0,587.28,451.93
2016,9,6,9,0,827.0,91.0,1.0,21.0,592.0,642.48,491.17
2016,9,6,9,15,841.5,93.5,1.1,21.5,633.0,687.95,523.52
2016,9,6,9,30,856.0,96.0,1.2,22.0,674.0,737.03,557.22
2016,9,6,9,45,865.0,98.5,1.3,22.5,709.0,780.16,584.92
2016,9,6,10,0,874.0,101.0,1.4,23.0,744.0,820.92,610.76
2016,9,6,10,15,882.0,102.5,1.45,23.5,772.5,857.25,632.86
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,890.72,652.92
2016,9,6,10,45,896.0,105.0,1.6,24.5,823.0,918.88,670.06
2016,9,6,11,0,902.0,106.0,1.7,25.0,845.0,943.73,685.07
2016,9,6,11,15,905.0,106.5,1.85,25.0,859.0,961.86,697.78
2016,9,6,11,30,908.0,107.0,2.0,25.0,873.0,976.36,708.28
2016,9,6,11,45,909.5,107.5,2.15,25.0,879.0,985.72,715.59
2016,9,6,12,0,911.0,108.0,2.3,25.0,885.0,991.31,720.59
2016,9,6,12,15,910.5,108.0,2.5,25.0,883.0,990.66,722.16
2016,9,6,12,30,910.0,108.0,2.7,25.0,881.0,986.2,721.29
2016,9,6,12,45,904.0,109.5,2.95,25.0,869.5,974.26,715.94
2016,9,6,13,0,898.0,111.0,3.2,25.0,858.0,958.69,708.09
2016,9,6,13,15,894.0,110.0,3.4,25.0,840.5,938.95,696.97
2016,9,6,13,30,890.0,109.0,3.6,25.0,823.0,915.73,683.42
2016,9,6,13,45,884.5,107.5,3.8,25.0,798.0,887.36,666.21
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,855.86,646.63
2016,9,6,14,15,870.0,104.5,4.1,24.5,741.0,818.55,623.55
2016,9,6,14,30,861.0,103.0,4.2,24.0,709.0,778.68,598.33
2016,9,6,14,45,850.0,100.0,4.3,24.0,671.0,733.51,567.76
2016,9,6,15,0,839.0,97.0,4.4,24.0,633.0,692.39,537.77
2016,9,6,15,15,822.5,94.0,4.35,24.0,589.0,639.14,497.9
2016,9,6,15,30,806.0,91.0,4.3,24.0,545.0,584.97,456.39
2016,9,6,15,45,786.5,87.0,4.25,24.0,497.5,527.56,411.32
2016,9,6,16,0,767.0,83.0,4.2,24.0,450.0,470.17,364.97
2016,9,6,16,15,736.5,79.0,4.1,23.5,399.0,408.33,314.48
2016,9,6,16,30,706.0,75.0,4.0,23.0,348.0,347.74,263.48
2016,9,6,16,45,666.0,69.0,3.9,22.5,296.5,284.9,209.7
2016,9,6,17,0,626.0,63.0,3.8,22.0,245.0,225.85,158.35
2016,9,6,17,15,561.0,56.0,3.65,21.0,194.0,165.13,107.47
2016,9,6,17,30,496.0,49.0,3.5,20.0,143.0,111.94,65.26
2016,9,6,17,45,393.5,38.5,3.4,19.5,98.0,61.09,31.01
2016,9,6,18,0,291.0,28.0,3.3,19.0,53.0,23.15,11.41
2016,9,6,18,15,145.5,14.0,3.3,18.5,26.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,133.0,14.0,1.3,17.0,19.0,11.02,0.0
2016,9,7,6,15,260.0,27.5,1.3,17.5,57.0,25.55,11.64
2016,9,7,6,30,387.0,41.0,1.3,18.0,95.0,66.86,35.35
2016,9,7,6,45,466.0,50.5,1.3,18.5,143.5,114.12,68.68
2016,9,7,7,0,545.0,60.0,1.3,19.0,192.0,171.08,114.02
2016,9,7,7,15,598.0,66.5,1.35,19.5,243.5,227.82,162.33
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,290.25,215.55
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,350.51,266.74
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,413.71,318.85
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,473.2,366.66
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,533.58,413.58
2016,9,7,8,45,794.5,95.5,1.9,23.0,542.5,589.37,454.8
2016,9,7,9,0,813.0,99.0,2.0,24.0,588.0,644.75,494.28
2016,9,7,9,15,828.0,101.5,1.95,24.5,629.0,695.94,529.64
2016,9,7,9,30,843.0,104.0,1.9,25.0,670.0,745.78,562.92
2016,9,7,9,45,857.5,104.0,1.9,26.0,706.0,782.95,584.59
2016,9,7,10,0,872.0,104.0,1.9,27.0,742.0,825.41,609.38
2016,9,7,10,15,879.5,105.5,1.85,27.5,771.0,861.23,630.01
2016,9,7,10,30,887.0,107.0,1.8,28.0,800.0,894.18,648.5
2016,9,7,10,45,892.0,108.5,1.8,28.5,821.0,921.82,663.91
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,946.13,677.16
2016,9,7,11,15,900.0,110.5,1.85,29.0,855.5,964.12,688.37
2016,9,7,11,30,903.0,111.0,1.9,29.0,869.0,978.49,697.46
2016,9,7,11,45,904.0,111.5,1.95,29.5,875.0,987.26,701.77
2016,9,7,12,0,905.0,112.0,2.0,30.0,881.0,992.25,703.87
2016,9,7,12,15,904.5,112.5,2.15,30.0,878.5,992.02,705.38
2016,9,7,12,30,904.0,113.0,2.3,30.0,876.0,987.99,704.58
2016,9,7,12,45,883.5,122.0,2.5,30.0,861.0,969.67,695.19
2016,9,7,13,0,863.0,131.0,2.7,30.0,846.0,947.91,683.53
2016,9,7,13,15,858.0,130.0,2.85,30.0,827.5,927.73,672.35
2016,9,7,13,30,853.0,129.0,3.0,30.0,809.0,916.68,667.04
2016,9,7,13,45,844.0,128.0,3.15,30.0,783.0,885.81,648.52
2016,9,7,14,0,835.0,127.0,3.3,30.0,757.0,852.05,627.99
2016,9,7,14,15,824.0,125.0,3.35,29.5,724.5,812.97,604.3
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,771.58,578.66
2016,9,7,14,45,797.5,121.0,3.5,29.0,653.5,724.8,546.9
2016,9,7,15,0,782.0,119.0,3.6,29.0,615.0,676.54,513.03
2016,9,7,15,15,762.5,115.5,3.6,28.5,571.0,623.08,475.2
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,570.65,436.97
2016,9,7,15,45,716.0,108.0,3.65,27.5,479.0,511.62,392.76
2016,9,7,16,0,689.0,104.0,3.7,27.0,431.0,453.55,347.82
2016,9,7,16,15,654.0,98.5,3.6,26.5,380.5,391.88,298.56
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,332.79,249.96
2016,9,7,16,45,569.0,86.0,3.45,25.5,278.5,270.51,198.17
2016,9,7,17,0,519.0,79.0,3.4,25.0,227.0,213.33,150.0
2016,9,7,17,15,449.5,68.5,3.2,24.0,177.5,154.87,102.35
2016,9,7,17,30,380.0,58.0,3.0,23.0,128.0,102.08,61.29
2016,9,7,17,45,276.0,43.5,2.85,22.0,85.5,55.53,29.85
2016,9,7,18,0,172.0,29.0,2.7,21.0,43.0,22.12,9.62
2016,9,7,18,15,86.0,14.5,2.5,20.5,21.5,11.41,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,9.44,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,25.09,11.17
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,61.64,35.02
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,105.15,66.52
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,158.91,109.54
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,216.42,158.46
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,276.78,209.98
2016,9,8,7,45,595.0,97.0,2.15,18.5,328.0,334.99,259.41
2016,9,8,8,0,638.0,103.0,2.1,19.0,379.0,397.04,310.62
2016,9,8,8,15,667.0,108.5,2.05,19.0,427.5,455.08,357.95
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,514.69,405.03
2016,9,8,8,45,721.5,117.0,2.0,19.5,522.0,570.91,447.56
2016,9,8,9,0,747.0,120.0,2.0,20.0,568.0,627.56,489.05
2016,9,8,9,15,763.5,123.5,1.95,20.0,608.5,675.85,523.99
2016,9,8,9,30,780.0,127.0,1.9,20.0,649.0,725.34,558.84
2016,9,8,9,45,789.5,130.5,1.9,20.5,683.0,768.01,587.08
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,808.55,612.47
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.5,844.81,635.82
2016,9,8,10,30,817.0,138.0,1.9,21.0,774.0,878.46,657.27
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.5,907.28,674.65
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,933.07,690.0
2016,9,8,11,15,839.0,139.0,2.0,22.0,830.5,952.0,701.64
2016,9,8,11,30,843.0,140.0,2.0,22.0,844.0,967.46,711.16
2016,9,8,11,45,847.0,139.0,2.05,22.0,850.5,977.3,717.72
2016,9,8,12,0,851.0,138.0,2.1,22.0,857.0,983.49,722.09
2016,9,8,12,15,850.5,137.5,2.15,22.0,855.0,982.15,721.74
2016,9,8,12,30,850.0,137.0,2.2,22.0,853.0,977.1,719.16
2016,9,8,12,45,852.0,134.0,2.3,22.0,844.0,953.8,705.25
2016,9,8,13,0,854.0,131.0,2.4,22.0,835.0,941.76,698.9
2016,9,8,13,15,849.0,129.5,2.4,22.0,817.0,934.24,694.57
2016,9,8,13,30,844.0,128.0,2.4,22.0,799.0,909.67,678.91
2016,9,8,13,45,840.0,125.0,2.45,22.0,774.5,881.21,661.2
2016,9,8,14,0,836.0,122.0,2.5,22.0,750.0,849.63,641.28
2016,9,8,14,15,826.0,120.0,2.5,22.0,717.5,811.26,616.18
2016,9,8,14,30,816.0,118.0,2.5,22.0,685.0,770.5,589.25
2016,9,8,14,45,805.5,114.0,2.55,22.0,647.5,725.22,558.36
2016,9,8,15,0,795.0,110.0,2.6,22.0,610.0,678.08,524.85
2016,9,8,15,15,776.5,106.5,2.65,21.5,566.5,624.66,486.74
2016,9,8,15,30,758.0,103.0,2.7,21.0,523.0,570.64,446.93
2016,9,8,15,45,736.5,98.0,2.75,21.0,476.0,513.96,402.93
2016,9,8,16,0,715.0,93.0,2.8,21.0,429.0,456.6,357.04
2016,9,8,16,15,681.5,88.0,2.85,20.5,378.5,394.74,306.87
2016,9,8,16,30,648.0,83.0,2.9,20.0,328.0,335.25,256.98
2016,9,8,16,45,604.5,76.0,3.0,19.5,277.0,273.44,204.2
2016,9,8,17,0,561.0,69.0,3.1,19.0,226.0,215.94,154.23
2016,9,8,17,15,492.0,60.0,3.15,18.5,177.0,156.35,104.04
2016,9,8,17,30,423.0,51.0,3.2,18.0,128.0,104.96,62.97
2016,9,8,17,45,318.0,38.5,3.25,17.5,85.5,56.69,29.78
2016,9,8,18,0,213.0,26.0,3.3,17.0,43.0,21.69,8.25
2016,9,8,18,15,106.5,13.0,3.25,16.5,21.5,10.23,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
