Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,53.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,107.0,13.0,1.8,14.0,16.0,10.23,0.0
2016,9,9,6,15,238.0,26.5,1.75,14.5,52.5,26.7,10.95
2016,9,9,6,30,369.0,40.0,1.7,15.0,89.0,67.9,36.54
2016,9,9,6,45,453.0,49.0,1.7,15.5,137.0,114.89,70.65
2016,9,9,7,0,537.0,58.0,1.7,16.0,185.0,172.21,117.1
2016,9,9,7,15,275.0,88.0,1.65,16.0,154.0,160.11,120.16
2016,9,9,7,30,13.0,118.0,1.6,16.0,123.0,96.9,76.06
2016,9,9,7,45,45.5,146.5,1.55,16.5,166.0,139.31,110.79
2016,9,9,8,0,78.0,175.0,1.5,17.0,209.0,181.94,145.22
2016,9,9,8,15,137.5,198.0,1.45,17.5,266.0,246.33,196.68
2016,9,9,8,30,197.0,221.0,1.4,18.0,323.0,309.16,245.96
2016,9,9,8,45,255.0,234.0,1.35,18.5,378.5,379.68,300.05
2016,9,9,9,0,313.0,247.0,1.3,19.0,434.0,444.5,348.51
2016,9,9,9,15,579.5,172.0,1.3,19.5,547.5,599.57,465.2
2016,9,9,9,30,846.0,97.0,1.3,20.0,661.0,739.97,565.89
2016,9,9,9,45,854.0,100.0,1.3,20.5,695.5,782.4,591.25
2016,9,9,10,0,862.0,103.0,1.3,21.0,730.0,822.41,615.61
2016,9,9,10,15,870.5,104.5,1.4,21.5,758.5,858.7,638.44
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,892.2,659.31
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,920.35,676.59
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,945.27,691.78
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,963.53,704.07
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,978.2,714.19
2016,9,9,11,45,902.5,107.5,2.0,23.5,864.0,987.21,719.41
2016,9,9,12,0,905.0,107.0,2.1,24.0,870.0,992.48,722.36
2016,9,9,12,15,905.0,107.0,2.25,24.0,868.0,992.04,723.72
2016,9,9,12,30,905.0,107.0,2.4,24.0,866.0,987.81,722.71
2016,9,9,12,45,890.5,113.0,2.55,24.0,852.0,972.08,714.24
2016,9,9,13,0,876.0,119.0,2.7,24.0,838.0,952.87,703.51
2016,9,9,13,15,871.5,118.0,2.85,24.0,820.0,932.71,692.08
2016,9,9,13,30,867.0,117.0,3.0,24.0,802.0,909.2,678.29
2016,9,9,13,45,861.0,115.0,3.15,24.0,776.5,880.14,660.61
2016,9,9,14,0,855.0,113.0,3.3,24.0,751.0,848.05,640.68
2016,9,9,14,15,845.0,111.0,3.4,23.5,718.5,819.05,623.62
2016,9,9,14,30,835.0,109.0,3.5,23.0,686.0,777.59,597.48
2016,9,9,14,45,822.0,106.5,3.6,23.0,647.5,731.19,565.92
2016,9,9,15,0,809.0,104.0,3.7,23.0,609.0,683.09,531.33
2016,9,9,15,15,790.5,101.0,3.7,22.5,565.5,629.49,492.41
2016,9,9,15,30,772.0,98.0,3.7,22.0,522.0,575.26,451.85
2016,9,9,15,45,748.0,94.0,3.75,21.5,474.0,516.71,406.79
2016,9,9,16,0,724.0,90.0,3.8,21.0,426.0,459.05,360.87
2016,9,9,16,15,690.0,85.0,3.75,20.5,375.5,396.42,309.47
2016,9,9,16,30,656.0,80.0,3.7,20.0,325.0,336.23,258.51
2016,9,9,16,45,607.0,74.0,3.7,19.5,273.5,273.09,204.35
2016,9,9,17,0,558.0,68.0,3.7,19.0,222.0,214.88,153.68
2016,9,9,17,15,485.5,59.5,3.6,18.5,172.5,155.15,103.34
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,104.04,62.55
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,55.4,29.07
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,19.57,5.21
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,9.83,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,11.0,2.8,14.0,12.0,8.65,0.0
2016,9,10,6,15,149.0,28.0,2.85,14.0,45.5,25.56,10.24
2016,9,10,6,30,255.0,45.0,2.9,14.0,79.0,61.7,35.58
2016,9,10,6,45,337.0,58.0,2.95,14.5,124.0,104.39,67.31
2016,9,10,7,0,419.0,71.0,3.0,15.0,169.0,157.3,110.32
2016,9,10,7,15,209.5,81.0,2.95,15.5,130.0,131.41,99.02
2016,9,10,7,30,0.0,91.0,2.9,16.0,91.0,70.63,54.39
2016,9,10,7,45,7.0,121.0,2.85,16.5,124.0,97.73,76.88
2016,9,10,8,0,14.0,151.0,2.8,17.0,157.0,126.07,100.04
2016,9,10,8,15,16.5,169.5,2.75,17.5,177.5,143.44,113.87
2016,9,10,8,30,19.0,188.0,2.7,18.0,198.0,161.18,127.81
2016,9,10,8,45,184.5,214.0,2.65,18.5,323.0,307.4,246.3
2016,9,10,9,0,350.0,240.0,2.6,19.0,448.0,464.13,368.18
2016,9,10,9,15,356.5,256.0,2.6,19.0,480.5,501.86,395.82
2016,9,10,9,30,363.0,272.0,2.6,19.0,513.0,539.14,423.26
2016,9,10,9,45,573.0,203.5,2.6,19.5,607.0,678.79,528.28
2016,9,10,10,0,783.0,135.0,2.6,20.0,701.0,802.4,616.87
2016,9,10,10,15,792.5,137.0,2.65,20.0,729.5,838.55,640.38
2016,9,10,10,30,802.0,139.0,2.7,20.0,758.0,872.16,662.76
2016,9,10,10,45,808.5,140.5,2.75,20.5,778.5,899.8,679.72
2016,9,10,11,0,815.0,142.0,2.8,21.0,799.0,924.38,694.58
2016,9,10,11,15,818.5,143.0,2.85,21.0,812.5,942.42,706.41
2016,9,10,11,30,822.0,144.0,2.9,21.0,826.0,957.04,716.09
2016,9,10,11,45,823.5,144.5,2.95,21.5,831.5,965.72,720.55
2016,9,10,12,0,825.0,145.0,3.0,22.0,837.0,970.8,722.76
2016,9,10,12,15,824.5,145.0,3.0,22.0,834.5,969.82,722.08
2016,9,10,12,30,824.0,145.0,3.0,22.0,832.0,965.22,719.17
2016,9,10,12,45,822.0,143.5,3.05,22.0,822.0,954.06,712.43
2016,9,10,13,0,820.0,142.0,3.1,22.0,812.0,939.38,703.45
2016,9,10,13,15,814.5,140.5,3.1,22.0,793.5,918.03,689.7
2016,9,10,13,30,809.0,139.0,3.1,22.0,775.0,893.47,673.84
2016,9,10,13,45,801.0,137.5,3.15,22.0,749.5,863.65,654.7
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,831.05,633.55
2016,9,10,14,15,782.0,133.5,3.2,21.5,692.0,792.43,608.93
2016,9,10,14,30,771.0,131.0,3.2,21.0,660.0,751.63,582.44
2016,9,10,14,45,755.5,128.0,3.2,21.0,622.0,705.09,549.11
2016,9,10,15,0,740.0,125.0,3.2,21.0,584.0,660.16,516.24
2016,9,10,15,15,720.0,121.0,3.2,20.5,541.0,606.99,477.48
2016,9,10,15,30,700.0,117.0,3.2,20.0,498.0,553.54,437.41
2016,9,10,15,45,673.5,112.0,3.2,20.0,451.0,495.59,391.89
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,438.69,345.94
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,377.39,295.93
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,318.98,246.81
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,257.87,194.37
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,201.94,145.85
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,142.0,95.81
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,94.53,58.1
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,49.81,26.62
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,17.93,2.05
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,9.05,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,7.08,0.0
2016,9,11,6,15,116.0,28.0,3.05,14.5,41.0,24.96,9.38
2016,9,11,6,30,203.0,47.0,3.1,15.0,73.0,59.92,35.72
2016,9,11,6,45,280.0,62.5,3.15,15.5,117.0,101.01,66.7
2016,9,11,7,0,357.0,78.0,3.2,16.0,161.0,151.83,107.95
2016,9,11,7,15,189.5,99.0,3.1,16.0,144.0,142.99,109.19
2016,9,11,7,30,22.0,120.0,3.0,16.0,127.0,102.08,80.37
2016,9,11,7,45,158.5,140.5,2.95,16.5,206.5,187.02,149.24
2016,9,11,8,0,295.0,161.0,2.9,17.0,286.0,286.33,229.58
2016,9,11,8,15,294.5,186.5,2.8,17.0,324.0,327.99,263.61
2016,9,11,8,30,294.0,212.0,2.7,17.0,362.0,369.24,296.53
2016,9,11,8,45,485.5,175.5,2.65,17.5,450.5,483.15,386.37
2016,9,11,9,0,677.0,139.0,2.6,18.0,539.0,609.18,482.51
2016,9,11,9,15,695.0,143.0,2.6,18.0,578.5,658.93,518.97
2016,9,11,9,30,713.0,147.0,2.6,18.0,618.0,707.94,554.59
2016,9,11,9,45,740.5,143.5,2.6,18.5,655.0,755.74,587.84
2016,9,11,10,0,768.0,140.0,2.6,19.0,692.0,797.84,615.48
2016,9,11,10,15,777.5,142.0,2.6,19.0,720.0,833.55,639.15
2016,9,11,10,30,787.0,144.0,2.6,19.0,748.0,866.75,660.98
2016,9,11,10,45,794.0,145.0,2.65,19.5,769.0,893.98,677.74
2016,9,11,11,0,801.0,146.0,2.7,20.0,790.0,918.21,692.45
2016,9,11,11,15,805.0,147.0,2.75,20.0,803.0,936.45,704.47
2016,9,11,11,30,809.0,148.0,2.8,20.0,816.0,951.33,714.37
2016,9,11,11,45,810.5,148.5,2.9,20.5,821.5,959.84,719.16
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,964.8,721.73
2016,9,11,12,15,811.0,149.0,3.05,21.0,824.5,963.26,721.07
2016,9,11,12,30,810.0,149.0,3.1,21.0,822.0,958.14,718.19
2016,9,11,12,45,822.5,140.0,3.2,21.0,815.5,953.19,715.94
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,944.26,711.08
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,923.04,699.28
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,898.55,685.23
2016,9,11,13,45,817.0,126.5,3.65,20.0,747.5,868.29,666.03
2016,9,11,14,0,809.0,125.0,3.8,20.0,722.0,835.21,644.67
2016,9,11,14,15,798.5,123.0,3.85,19.5,690.0,796.95,620.12
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,756.44,593.61
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,709.58,560.26
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,661.34,524.67
2016,9,11,15,15,738.0,111.5,4.1,18.5,539.0,610.19,486.61
2016,9,11,15,30,718.0,108.0,4.1,18.0,496.0,556.44,445.51
2016,9,11,15,45,693.0,103.5,4.2,18.0,449.0,498.93,399.66
2016,9,11,16,0,668.0,99.0,4.3,18.0,402.0,442.29,353.24
2016,9,11,16,15,632.0,93.0,4.3,17.5,353.0,380.56,301.95
2016,9,11,16,30,596.0,87.0,4.3,17.0,304.0,321.64,251.49
2016,9,11,16,45,549.0,79.0,4.35,17.0,254.5,260.51,198.03
2016,9,11,17,0,502.0,71.0,4.4,17.0,205.0,204.24,148.27
2016,9,11,17,15,429.5,61.0,4.4,16.5,157.5,146.42,99.23
2016,9,11,17,30,357.0,51.0,4.4,16.0,110.0,94.91,57.71
2016,9,11,17,45,250.0,36.5,4.4,15.5,70.5,49.42,25.59
2016,9,11,18,0,143.0,22.0,4.4,15.0,31.0,17.38,0.0
2016,9,11,18,15,71.5,11.0,4.3,14.5,15.5,8.65,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,4.5,14.0,13.0,9.44,0.0
2016,9,12,6,15,180.0,27.5,4.55,14.0,48.0,27.63,9.27
2016,9,12,6,30,316.0,43.0,4.6,14.0,83.0,68.32,38.07
2016,9,12,6,45,409.0,53.0,4.7,14.5,130.5,117.28,74.89
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,175.76,122.96
2016,9,12,7,15,561.5,70.5,4.8,15.0,229.5,233.73,174.19
2016,9,12,7,30,621.0,78.0,4.8,15.0,281.0,298.22,231.37
2016,9,12,7,45,658.5,84.0,4.8,15.5,332.0,358.6,284.59
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,422.09,339.0
2016,9,12,8,15,725.0,94.0,4.8,16.0,432.5,481.97,389.8
2016,9,12,8,30,754.0,98.0,4.8,16.0,482.0,542.21,439.53
2016,9,12,8,45,775.5,101.5,4.85,16.5,527.5,599.08,484.57
2016,9,12,9,0,797.0,105.0,4.9,17.0,573.0,655.82,528.24
2016,9,12,9,15,813.5,107.5,4.9,17.0,614.5,707.54,567.87
2016,9,12,9,30,830.0,110.0,4.9,17.0,656.0,758.03,605.47
2016,9,12,9,45,848.5,109.0,4.9,17.5,692.5,804.92,637.41
2016,9,12,10,0,867.0,108.0,4.9,18.0,729.0,840.63,660.78
2016,9,12,10,15,875.5,109.5,4.9,18.0,758.0,876.99,685.77
2016,9,12,10,30,884.0,111.0,4.9,18.0,787.0,910.53,708.61
2016,9,12,10,45,888.5,113.0,4.95,18.0,808.5,937.9,727.37
2016,9,12,11,0,893.0,115.0,5.0,18.0,830.0,961.9,743.83
2016,9,12,11,15,897.0,116.0,5.05,18.0,844.0,980.95,756.9
2016,9,12,11,30,901.0,117.0,5.1,18.0,858.0,996.39,767.57
2016,9,12,11,45,901.5,118.0,5.2,18.0,863.5,1004.77,773.84
2016,9,12,12,0,902.0,119.0,5.3,18.0,869.0,1009.35,777.64
2016,9,12,12,15,902.0,119.0,5.35,18.0,867.0,1008.65,777.53
2016,9,12,12,30,902.0,119.0,5.4,18.0,865.0,1004.14,774.92
2016,9,12,12,45,908.5,114.0,5.5,18.0,857.0,997.03,770.99
2016,9,12,13,0,915.0,109.0,5.6,18.0,849.0,985.95,764.37
2016,9,12,13,15,911.5,108.0,5.6,18.0,831.0,965.72,750.68
2016,9,12,13,30,908.0,107.0,5.6,18.0,813.0,941.93,734.58
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.5,912.37,714.65
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,879.58,692.33
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,840.98,666.44
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,799.77,638.39
2016,9,12,14,45,457.0,171.0,5.55,17.0,480.0,524.98,424.97
2016,9,12,15,0,34.0,242.0,5.5,17.0,264.0,233.73,186.68
2016,9,12,15,15,33.5,224.5,5.5,16.5,244.5,215.43,173.02
2016,9,12,15,30,33.0,207.0,5.5,16.0,225.0,197.26,158.9
2016,9,12,15,45,30.5,189.0,5.5,16.0,204.0,177.69,143.11
2016,9,12,16,0,28.0,171.0,5.5,16.0,183.0,158.49,127.49
2016,9,12,16,15,24.5,151.0,5.45,15.5,161.0,131.16,105.11
2016,9,12,16,30,21.0,131.0,5.4,15.0,139.0,111.88,89.18
2016,9,12,16,45,311.5,97.0,5.4,15.0,179.5,196.76,153.34
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,223.51,162.39
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,160.13,107.56
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,106.09,63.5
2016,9,12,17,45,303.0,35.0,5.15,14.0,75.0,53.99,27.22
2016,9,12,18,0,161.0,23.0,5.1,14.0,32.0,18.33,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.5,16.0,9.05,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,7.08,0.0
2016,9,13,6,15,147.0,26.5,3.15,15.0,43.5,26.62,7.94
2016,9,13,6,30,262.0,44.0,3.2,15.0,77.0,65.42,37.4
2016,9,13,6,45,343.0,58.0,3.25,15.5,122.5,110.15,71.48
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,165.02,116.55
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,223.65,167.32
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,285.93,221.42
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,345.1,272.33
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,407.84,324.74
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,466.75,373.37
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,527.41,421.96
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.5,583.81,465.06
2016,9,13,9,0,733.0,127.0,2.8,18.0,556.0,640.47,506.97
2016,9,13,9,15,750.0,130.5,2.75,18.0,596.0,691.39,544.42
2016,9,13,9,30,767.0,134.0,2.7,18.0,636.0,741.31,580.25
2016,9,13,9,45,781.0,136.0,2.7,18.5,671.0,781.54,607.2
2016,9,13,10,0,795.0,138.0,2.7,19.0,706.0,824.02,634.59
2016,9,13,10,15,804.0,140.0,2.7,19.0,734.0,860.09,658.37
2016,9,13,10,30,813.0,142.0,2.7,19.0,762.0,893.51,680.22
2016,9,13,10,45,824.0,141.0,2.75,19.5,784.0,922.9,698.31
2016,9,13,11,0,835.0,140.0,2.8,20.0,806.0,949.31,714.33
2016,9,13,11,15,839.0,141.0,2.8,20.0,819.0,967.94,726.1
2016,9,13,11,30,843.0,142.0,2.8,20.0,832.0,983.08,735.67
2016,9,13,11,45,850.5,139.0,2.8,20.5,839.0,993.87,741.06
2016,9,13,12,0,858.0,136.0,2.8,21.0,846.0,1000.99,744.14
2016,9,13,12,15,857.0,136.0,2.75,21.0,843.0,999.23,742.48
2016,9,13,12,30,856.0,136.0,2.7,21.0,840.0,993.72,738.56
2016,9,13,12,45,856.5,133.0,2.7,21.0,830.0,982.79,731.68
2016,9,13,13,0,857.0,130.0,2.7,21.0,820.0,968.14,722.49
2016,9,13,13,15,851.0,129.0,2.65,21.0,801.0,945.93,707.92
2016,9,13,13,30,845.0,128.0,2.6,21.0,782.0,920.39,691.24
2016,9,13,13,45,841.0,124.5,2.6,21.0,756.5,890.85,672.3
2016,9,13,14,0,837.0,121.0,2.6,21.0,731.0,858.19,651.19
2016,9,13,14,15,825.5,119.0,2.6,21.0,698.0,818.01,624.76
2016,9,13,14,30,814.0,117.0,2.6,21.0,665.0,775.56,596.54
2016,9,13,14,45,801.5,113.0,2.6,21.0,626.5,728.33,564.14
2016,9,13,15,0,789.0,109.0,2.6,21.0,588.0,679.44,529.01
2016,9,13,15,15,769.0,106.0,2.6,21.0,544.0,625.28,489.07
2016,9,13,15,30,749.0,103.0,2.6,21.0,500.0,572.17,448.82
2016,9,13,15,45,723.5,98.0,2.65,21.0,452.0,512.17,402.41
2016,9,13,16,0,698.0,93.0,2.7,21.0,404.0,453.06,355.23
2016,9,13,16,15,661.0,88.0,2.65,20.5,353.5,390.11,304.06
2016,9,13,16,30,624.0,83.0,2.6,20.0,303.0,330.0,253.6
2016,9,13,16,45,571.0,75.5,2.6,20.0,252.0,265.62,198.53
2016,9,13,17,0,518.0,68.0,2.6,20.0,201.0,206.79,147.56
2016,9,13,17,15,440.0,58.0,2.55,19.0,152.5,146.77,97.73
2016,9,13,17,30,362.0,48.0,2.5,18.0,104.0,96.19,57.71
2016,9,13,17,45,242.5,33.5,2.5,17.5,65.0,47.1,22.91
2016,9,13,18,0,123.0,19.0,2.5,17.0,26.0,15.24,0.0
2016,9,13,18,15,61.5,9.5,2.45,16.5,13.0,7.47,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.0,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,6.0,1.3,14.0,7.0,4.72,0.0
2016,9,14,6,15,115.5,25.0,1.3,14.5,38.0,25.04,6.31
2016,9,14,6,30,207.0,44.0,1.3,15.0,69.0,61.25,35.97
2016,9,14,6,45,289.0,60.0,1.35,15.5,114.0,104.66,69.16
2016,9,14,7,0,371.0,76.0,1.4,16.0,159.0,158.45,112.9
2016,9,14,7,15,429.0,88.0,1.35,16.5,208.0,211.85,158.38
2016,9,14,7,30,487.0,100.0,1.3,17.0,257.0,271.91,209.19
2016,9,14,7,45,534.0,108.0,1.3,17.5,307.0,330.07,257.93
2016,9,14,8,0,581.0,116.0,1.3,18.0,357.0,398.59,313.35
2016,9,14,8,15,612.5,122.5,1.3,18.0,405.0,456.65,359.84
2016,9,14,8,30,644.0,129.0,1.3,18.0,453.0,516.6,406.43
2016,9,14,8,45,672.5,132.5,1.3,18.5,498.5,573.35,448.49
2016,9,14,9,0,701.0,136.0,1.3,19.0,544.0,630.85,489.76
2016,9,14,9,15,719.0,140.0,1.3,19.0,584.0,681.73,525.96
2016,9,14,9,30,737.0,144.0,1.3,19.0,624.0,731.78,560.76
2016,9,14,9,45,805.0,121.0,1.35,19.5,671.5,788.73,599.11
2016,9,14,10,0,873.0,98.0,1.4,20.0,719.0,841.37,632.53
2016,9,14,10,15,881.5,99.5,1.45,20.5,747.0,877.83,654.7
2016,9,14,10,30,890.0,101.0,1.5,21.0,775.0,911.44,674.97
2016,9,14,10,45,896.5,101.5,1.55,21.5,796.5,939.13,691.27
2016,9,14,11,0,903.0,102.0,1.6,22.0,818.0,963.51,705.45
2016,9,14,11,15,906.5,102.5,1.7,22.0,831.5,981.59,717.67
2016,9,14,11,30,910.0,103.0,1.8,22.0,845.0,996.01,727.71
2016,9,14,11,45,912.5,102.5,1.95,22.5,850.5,1004.69,733.41
2016,9,14,12,0,915.0,102.0,2.1,23.0,856.0,1009.55,736.76
2016,9,14,12,15,914.5,102.0,2.25,23.0,853.0,1008.17,737.59
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,1002.93,736.02
2016,9,14,12,45,905.0,105.0,2.55,23.0,837.5,988.84,728.7
2016,9,14,13,0,896.0,108.0,2.7,23.0,825.0,971.17,719.05
2016,9,14,13,15,891.0,107.0,2.75,23.0,806.5,949.67,705.97
2016,9,14,13,30,886.0,106.0,2.8,23.0,788.0,924.75,690.64
2016,9,14,13,45,880.5,104.0,2.9,23.0,762.0,895.1,672.43
2016,9,14,14,0,875.0,102.0,3.0,23.0,736.0,862.33,651.97
2016,9,14,14,15,865.0,100.5,3.0,22.5,703.5,823.46,627.67
2016,9,14,14,30,855.0,99.0,3.0,22.0,671.0,782.14,601.38
2016,9,14,14,45,842.5,96.0,3.05,22.0,632.0,742.34,574.95
2016,9,14,15,0,830.0,93.0,3.1,22.0,593.0,692.78,539.72
2016,9,14,15,15,811.5,90.5,3.05,21.5,548.5,638.34,500.22
2016,9,14,15,30,793.0,88.0,3.0,21.0,504.0,583.24,459.03
2016,9,14,15,45,769.5,84.0,3.0,21.0,456.0,523.51,412.35
2016,9,14,16,0,746.0,80.0,3.0,21.0,408.0,464.31,364.62
2016,9,14,16,15,711.5,75.5,2.95,20.5,357.0,400.64,312.51
2016,9,14,16,30,677.0,71.0,2.9,20.0,306.0,339.34,260.63
2016,9,14,16,45,628.5,64.5,2.9,20.0,254.5,274.38,204.43
2016,9,14,17,0,580.0,58.0,2.9,20.0,203.0,214.36,151.73
2016,9,14,17,15,501.5,50.0,2.85,19.5,154.0,152.31,99.52
2016,9,14,17,30,423.0,42.0,2.8,19.0,105.0,99.66,57.52
2016,9,14,17,45,294.0,29.5,2.8,18.5,64.5,49.35,22.22
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,15.05,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,195.0,17.0,2.35,14.5,40.0,23.3,2.93
2016,9,15,6,30,390.0,34.0,2.4,15.0,80.0,74.81,39.3
2016,9,15,6,45,478.5,42.5,2.5,15.5,128.0,125.15,77.97
2016,9,15,7,0,567.0,51.0,2.6,16.0,176.0,186.36,128.97
2016,9,15,7,15,622.5,57.0,2.55,16.0,227.5,246.03,181.93
2016,9,15,7,30,678.0,63.0,2.5,16.0,279.0,311.95,240.07
2016,9,15,7,45,715.5,67.0,2.5,16.5,330.5,373.61,293.66
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,438.18,347.93
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,499.04,397.24
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,560.87,445.36
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,617.86,488.23
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,668.9,525.4
2016,9,15,9,15,859.5,85.0,2.15,19.0,613.0,719.75,561.89
2016,9,15,9,30,874.0,87.0,2.1,19.0,654.0,769.08,594.89
2016,9,15,9,45,887.0,87.5,2.1,19.5,689.5,813.82,623.36
2016,9,15,10,0,900.0,88.0,2.1,20.0,725.0,856.36,649.89
2016,9,15,10,15,907.5,89.5,2.1,20.5,753.0,892.75,671.89
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,926.13,691.68
2016,9,15,10,45,920.0,92.0,2.15,21.5,802.0,953.5,707.87
2016,9,15,11,0,925.0,93.0,2.2,22.0,823.0,977.4,721.81
2016,9,15,11,15,928.5,93.5,2.3,22.0,836.5,995.74,734.11
2016,9,15,11,30,932.0,94.0,2.4,22.0,850.0,1010.34,744.14
2016,9,15,11,45,933.0,94.0,2.55,22.0,855.0,1018.15,750.4
2016,9,15,12,0,934.0,94.0,2.7,22.0,860.0,1022.05,754.27
2016,9,15,12,15,933.5,94.0,2.85,22.0,857.0,1020.55,754.71
2016,9,15,12,30,933.0,94.0,3.0,22.0,854.0,1015.12,752.69
2016,9,15,12,45,917.0,101.0,3.15,22.0,839.5,998.3,743.18
2016,9,15,13,0,901.0,108.0,3.3,22.0,825.0,977.91,731.34
2016,9,15,13,15,896.0,107.0,3.45,22.0,806.5,956.22,718.56
2016,9,15,13,30,891.0,106.0,3.6,22.0,788.0,931.09,703.37
2016,9,15,13,45,883.0,105.0,3.75,22.0,761.0,900.02,683.97
2016,9,15,14,0,875.0,104.0,3.9,22.0,734.0,865.98,662.33
2016,9,15,14,15,864.5,102.5,4.0,22.0,701.0,826.59,636.44
2016,9,15,14,30,854.0,101.0,4.1,22.0,668.0,792.94,614.4
2016,9,15,14,45,839.0,99.0,4.2,22.0,628.5,744.27,581.2
2016,9,15,15,0,824.0,97.0,4.3,22.0,589.0,694.03,544.96
2016,9,15,15,15,804.5,94.0,4.35,21.5,544.5,638.53,504.42
2016,9,15,15,30,785.0,91.0,4.4,21.0,500.0,582.5,462.29
2016,9,15,15,45,758.0,87.5,4.45,20.5,451.0,521.62,414.97
2016,9,15,16,0,731.0,84.0,4.5,20.0,402.0,462.15,367.1
2016,9,15,16,15,694.0,79.0,4.45,19.5,351.0,397.37,313.32
2016,9,15,16,30,657.0,74.0,4.4,19.0,300.0,335.41,260.25
2016,9,15,16,45,602.5,68.0,4.4,19.0,248.0,270.02,203.2
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,210.28,150.5
2016,9,15,17,15,464.5,52.5,4.3,18.0,147.0,147.7,97.92
2016,9,15,17,30,381.0,43.0,4.2,17.0,98.0,95.24,56.05
2016,9,15,17,45,247.0,29.5,4.15,16.5,59.0,46.33,20.8
2016,9,15,18,0,113.0,16.0,4.1,16.0,20.0,13.26,0.0
2016,9,15,18,15,56.5,8.0,4.0,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,23.18,1.63
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,72.89,38.64
2016,9,16,6,45,456.0,42.0,1.65,14.5,123.5,122.92,77.35
2016,9,16,7,0,548.0,51.0,1.6,15.0,171.0,184.3,128.39
2016,9,16,7,15,605.0,57.5,1.5,15.5,222.0,243.92,180.68
2016,9,16,7,30,662.0,64.0,1.4,16.0,273.0,309.71,237.6
2016,9,16,7,45,403.0,117.5,1.3,16.5,251.5,289.2,228.32
2016,9,16,8,0,144.0,171.0,1.2,17.0,230.0,223.41,178.37
2016,9,16,8,15,149.0,192.5,1.1,17.5,260.5,254.95,203.72
2016,9,16,8,30,154.0,214.0,1.0,18.0,291.0,286.93,228.28
2016,9,16,8,45,199.0,231.5,0.95,18.5,340.5,340.69,269.61
2016,9,16,9,0,244.0,249.0,0.9,19.0,390.0,412.51,323.22
2016,9,16,9,15,553.0,169.5,0.85,19.5,518.0,595.69,460.56
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,766.04,578.81
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,810.71,604.23
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,853.26,629.42
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.5,889.7,652.0
2016,9,16,10,30,905.0,94.0,1.0,22.0,774.0,923.19,672.63
2016,9,16,10,45,910.5,94.5,1.1,22.5,794.5,950.18,689.05
2016,9,16,11,0,916.0,95.0,1.2,23.0,815.0,973.77,703.37
2016,9,16,11,15,919.0,95.5,1.4,23.0,828.5,991.42,716.99
2016,9,16,11,30,922.0,96.0,1.6,23.0,842.0,1005.35,728.27
2016,9,16,11,45,923.5,96.5,1.85,23.5,847.0,1014.02,735.46
2016,9,16,12,0,925.0,97.0,2.1,24.0,852.0,1018.82,740.07
2016,9,16,12,15,924.5,97.0,2.3,24.0,849.0,1017.23,741.37
2016,9,16,12,30,924.0,97.0,2.5,24.0,846.0,1011.75,740.17
2016,9,16,12,45,916.0,99.5,2.7,24.0,833.5,997.84,733.45
2016,9,16,13,0,908.0,102.0,2.9,24.0,821.0,980.28,724.28
2016,9,16,13,15,903.5,101.0,2.95,24.0,802.0,958.82,711.24
2016,9,16,13,30,899.0,100.0,3.0,24.0,783.0,933.88,695.91
2016,9,16,13,45,891.0,99.0,3.05,24.0,756.5,902.51,676.21
2016,9,16,14,0,883.0,98.0,3.1,24.0,730.0,868.14,654.39
2016,9,16,14,15,873.0,96.5,3.05,24.0,697.0,828.81,628.38
2016,9,16,14,30,863.0,95.0,3.0,24.0,664.0,787.01,600.5
2016,9,16,14,45,848.0,93.0,3.0,24.0,624.5,745.82,573.08
2016,9,16,15,0,833.0,91.0,3.0,24.0,585.0,695.18,537.4
2016,9,16,15,15,814.0,88.5,2.95,23.5,540.5,640.1,497.82
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,584.42,456.58
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.5,523.56,409.3
2016,9,16,16,0,743.0,79.0,2.8,23.0,399.0,463.49,361.22
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.5,399.34,309.19
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,337.54,257.35
2016,9,16,16,45,617.0,64.0,2.65,21.5,244.5,271.5,201.18
2016,9,16,17,0,563.0,58.0,2.6,21.0,193.0,211.07,148.89
2016,9,16,17,15,480.5,49.0,2.6,20.0,144.0,148.2,96.6
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,95.33,54.68
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,45.2,18.29
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,11.83,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,14.5,36.5,23.86,0.19
2016,9,17,6,30,358.0,33.0,1.1,15.0,73.0,73.87,39.18
2016,9,17,6,45,454.0,41.5,1.0,15.5,120.5,124.09,78.01
2016,9,17,7,0,550.0,50.0,0.9,16.0,168.0,186.14,129.16
2016,9,17,7,15,607.0,56.0,0.8,16.0,219.0,245.56,181.09
2016,9,17,7,30,664.0,62.0,0.7,16.0,270.0,311.3,237.63
2016,9,17,7,45,338.0,102.5,0.6,16.5,209.0,249.89,196.59
2016,9,17,8,0,12.0,143.0,0.5,17.0,148.0,120.08,94.3
2016,9,17,8,15,33.5,172.0,0.5,17.5,188.5,165.25,131.2
2016,9,17,8,30,55.0,201.0,0.5,18.0,229.0,206.53,163.64
2016,9,17,8,45,56.0,220.0,0.55,19.0,250.5,227.65,179.17
2016,9,17,9,0,57.0,239.0,0.6,20.0,272.0,248.94,194.62
2016,9,17,9,15,104.0,267.0,0.65,20.5,332.0,312.67,243.53
2016,9,17,9,30,151.0,295.0,0.7,21.0,392.0,396.54,305.8
2016,9,17,9,45,522.5,191.0,0.8,21.5,552.5,635.68,484.3
2016,9,17,10,0,894.0,87.0,0.9,22.0,713.0,856.08,633.01
2016,9,17,10,15,901.5,88.0,1.0,22.5,741.0,891.65,652.54
2016,9,17,10,30,909.0,89.0,1.1,23.0,769.0,924.23,672.5
2016,9,17,10,45,914.0,90.0,1.25,23.5,789.5,951.32,689.72
2016,9,17,11,0,919.0,91.0,1.4,24.0,810.0,974.97,704.75
2016,9,17,11,15,922.0,91.5,1.55,24.0,822.5,992.59,717.37
2016,9,17,11,30,925.0,92.0,1.7,24.0,835.0,1006.47,727.74
2016,9,17,11,45,926.0,92.0,1.9,24.5,840.0,1014.05,733.44
2016,9,17,12,0,927.0,92.0,2.1,25.0,845.0,1017.74,736.67
2016,9,17,12,15,926.5,92.0,2.25,25.0,841.5,1016.06,737.35
2016,9,17,12,30,926.0,92.0,2.4,25.0,838.0,1010.48,735.61
2016,9,17,12,45,911.5,97.5,2.6,25.0,823.5,993.41,726.95
2016,9,17,13,0,897.0,103.0,2.8,25.0,809.0,972.82,715.92
2016,9,17,13,15,891.5,102.0,2.9,25.0,790.0,950.52,702.81
2016,9,17,13,30,886.0,101.0,3.0,25.0,771.0,924.83,687.4
2016,9,17,13,45,878.5,99.5,3.1,25.0,744.5,893.61,668.16
2016,9,17,14,0,871.0,98.0,3.2,25.0,718.0,859.41,646.75
2016,9,17,14,15,860.0,96.5,3.25,25.0,684.5,819.55,620.93
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,777.36,593.22
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,736.68,566.26
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,686.55,530.97
2016,9,17,15,15,799.5,88.5,3.4,24.5,528.0,631.7,491.58
2016,9,17,15,30,780.0,86.0,3.4,24.0,484.0,576.34,450.57
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.5,515.07,402.93
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,454.83,354.68
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,391.32,302.97
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,330.23,251.61
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,264.56,195.8
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,204.69,144.1
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,142.8,92.82
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,91.19,52.05
2016,9,17,17,45,234.0,25.5,3.0,19.5,52.0,42.07,15.33
2016,9,17,18,0,97.0,12.0,3.0,19.0,15.0,10.17,0.0
2016,9,17,18,15,48.5,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,24.19,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,74.5,39.04
2016,9,18,6,45,450.5,40.5,0.9,17.5,118.0,124.52,77.88
2016,9,18,7,0,544.0,49.0,1.0,18.0,165.0,186.05,128.58
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.5,245.91,180.32
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,312.0,236.48
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,373.59,287.92
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,438.2,339.7
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,498.88,385.7
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,560.66,430.28
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,617.86,470.03
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,674.7,507.89
2016,9,18,9,15,846.5,85.0,0.8,24.5,596.5,719.19,537.9
2016,9,18,9,30,861.0,87.0,0.9,25.0,637.0,767.94,569.09
2016,9,18,9,45,881.0,84.5,1.0,26.0,674.0,814.55,597.21
2016,9,18,10,0,901.0,82.0,1.1,27.0,711.0,859.43,623.75
2016,9,18,10,15,908.5,83.0,1.3,27.5,738.5,895.15,646.72
2016,9,18,10,30,916.0,84.0,1.5,28.0,766.0,927.86,667.69
2016,9,18,10,45,920.5,85.5,1.7,28.5,786.5,955.13,685.11
2016,9,18,11,0,925.0,87.0,1.9,29.0,807.0,978.92,700.29
2016,9,18,11,15,928.5,87.0,2.05,29.0,820.0,996.48,712.39
2016,9,18,11,30,932.0,87.0,2.2,29.0,833.0,1010.3,722.25
2016,9,18,11,45,932.5,87.5,2.4,29.5,837.5,1017.89,727.39
2016,9,18,12,0,933.0,88.0,2.6,30.0,842.0,1021.57,730.1
2016,9,18,12,15,932.5,88.0,2.7,30.0,839.0,1019.78,729.95
2016,9,18,12,30,932.0,88.0,2.8,30.0,836.0,1014.07,727.45
2016,9,18,12,45,925.5,89.5,2.95,30.5,823.5,1000.3,718.88
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,982.83,708.02
2016,9,18,13,15,914.5,90.5,3.15,31.0,792.0,961.5,695.35
2016,9,18,13,30,910.0,90.0,3.2,31.0,773.0,936.66,680.44
2016,9,18,13,45,903.0,88.5,3.25,31.0,746.5,905.15,661.12
2016,9,18,14,0,896.0,87.0,3.3,31.0,720.0,870.56,639.67
2016,9,18,14,15,886.0,85.5,3.35,30.5,687.0,830.61,615.68
2016,9,18,14,30,876.0,84.0,3.4,30.0,654.0,788.18,589.65
2016,9,18,14,45,862.0,82.5,3.5,30.0,614.5,740.52,558.6
2016,9,18,15,0,848.0,81.0,3.6,30.0,575.0,691.21,525.41
2016,9,18,15,15,830.0,78.5,3.6,29.5,530.5,641.96,490.57
2016,9,18,15,30,812.0,76.0,3.6,29.0,486.0,586.09,449.91
2016,9,18,15,45,786.5,72.5,3.65,29.0,437.5,524.61,403.02
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,463.88,355.19
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,399.3,304.04
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,337.29,253.02
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,271.24,197.26
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,210.35,144.98
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,146.7,92.61
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,93.29,50.72
2016,9,18,17,45,268.0,22.5,3.45,23.0,51.0,41.91,12.06
2016,9,18,18,0,120.0,11.0,3.4,22.0,14.0,9.64,0.0
2016,9,18,18,15,60.0,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
