Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,103.0,14.0,3.4,13.0,22.0,19.96,0.0
2016,9,29,6,30,206.0,28.0,3.5,13.0,44.0,63.13,28.58
2016,9,29,6,45,318.0,40.5,3.65,13.5,87.0,116.9,78.24
2016,9,29,7,0,430.0,53.0,3.8,14.0,130.0,182.45,133.88
2016,9,29,7,15,215.0,71.0,3.75,14.0,109.5,144.82,112.6
2016,9,29,7,30,0.0,89.0,3.7,14.0,89.0,71.35,55.4
2016,9,29,7,45,2.5,108.0,3.65,14.5,109.0,88.27,69.74
2016,9,29,8,0,5.0,127.0,3.6,15.0,129.0,105.59,84.12
2016,9,29,8,15,26.0,154.0,3.6,15.5,166.0,150.37,121.4
2016,9,29,8,30,47.0,181.0,3.6,16.0,203.0,190.51,154.31
2016,9,29,8,45,95.0,208.0,3.6,16.5,257.5,251.15,203.96
2016,9,29,9,0,143.0,235.0,3.6,17.0,312.0,331.42,268.21
2016,9,29,9,15,480.0,167.5,3.65,17.0,451.5,559.19,452.24
2016,9,29,9,30,817.0,100.0,3.7,17.0,591.0,784.92,623.2
2016,9,29,9,45,838.5,98.0,3.75,17.5,626.5,832.25,653.66
2016,9,29,10,0,860.0,96.0,3.8,18.0,662.0,867.97,676.67
2016,9,29,10,15,868.0,97.5,3.85,18.0,688.5,902.83,700.29
2016,9,29,10,30,876.0,99.0,3.9,18.0,715.0,934.81,721.81
2016,9,29,10,45,884.0,98.5,3.95,18.5,734.5,961.55,738.27
2016,9,29,11,0,892.0,98.0,4.0,19.0,754.0,985.04,752.5
2016,9,29,11,15,894.5,98.5,4.05,19.0,765.5,1000.83,762.95
2016,9,29,11,30,897.0,99.0,4.1,19.0,777.0,1012.97,771.08
2016,9,29,11,45,899.0,98.5,4.15,19.5,781.0,1019.78,774.26
2016,9,29,12,0,901.0,98.0,4.2,20.0,785.0,1022.82,775.05
2016,9,29,12,15,899.5,98.0,4.25,20.0,780.5,1019.11,772.91
2016,9,29,12,30,898.0,98.0,4.3,20.0,776.0,1011.63,768.39
2016,9,29,12,45,896.0,96.5,4.4,20.0,763.5,998.27,760.21
2016,9,29,13,0,894.0,95.0,4.5,20.0,751.0,981.25,750.06
2016,9,29,13,15,888.5,94.0,4.55,20.0,731.0,957.88,735.12
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,931.18,717.89
2016,9,29,13,45,874.0,92.0,4.7,20.0,683.5,898.15,696.51
2016,9,29,14,0,865.0,91.0,4.8,20.0,656.0,862.32,672.94
2016,9,29,14,15,853.0,89.0,4.9,19.5,622.0,820.27,645.88
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,784.13,622.72
2016,9,29,14,45,823.5,85.0,5.1,19.0,548.0,733.08,586.81
2016,9,29,15,0,806.0,83.0,5.2,19.0,508.0,680.83,549.03
2016,9,29,15,15,784.0,80.0,5.25,18.5,463.5,623.59,505.87
2016,9,29,15,30,762.0,77.0,5.3,18.0,419.0,566.22,461.24
2016,9,29,15,45,729.0,73.5,5.4,18.0,370.5,502.36,409.24
2016,9,29,16,0,696.0,70.0,5.5,18.0,322.0,440.19,357.03
2016,9,29,16,15,650.5,65.0,5.5,17.5,272.5,374.05,300.6
2016,9,29,16,30,605.0,60.0,5.5,17.0,223.0,310.82,244.97
2016,9,29,16,45,531.5,53.0,5.5,16.5,173.5,240.76,183.18
2016,9,29,17,0,458.0,46.0,5.5,16.0,124.0,178.89,128.14
2016,9,29,17,15,342.5,35.0,5.35,15.5,81.5,113.46,72.63
2016,9,29,17,30,227.0,24.0,5.2,15.0,39.0,60.06,17.1
2016,9,29,17,45,113.5,12.0,5.05,14.5,19.5,18.26,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,13.0,4.55,13.0,21.5,20.53,0.0
2016,9,30,6,30,228.0,26.0,4.7,13.0,43.0,66.53,27.99
2016,9,30,6,45,339.5,37.5,4.9,13.5,85.5,120.36,80.18
2016,9,30,7,0,451.0,49.0,5.1,14.0,128.0,186.47,136.91
2016,9,30,7,15,520.5,57.0,5.1,14.0,177.0,248.49,192.88
2016,9,30,7,30,590.0,65.0,5.1,14.0,226.0,318.2,255.21
2016,9,30,7,45,637.5,70.0,5.15,14.5,276.0,382.0,311.53
2016,9,30,8,0,685.0,75.0,5.2,15.0,326.0,449.95,369.68
2016,9,30,8,15,716.5,79.0,5.25,15.0,373.5,509.89,420.58
2016,9,30,8,30,748.0,83.0,5.3,15.0,421.0,572.84,472.5
2016,9,30,8,45,773.5,85.5,5.35,15.5,466.0,631.31,518.63
2016,9,30,9,0,799.0,88.0,5.4,16.0,511.0,689.9,563.63
2016,9,30,9,15,815.5,90.5,5.45,16.0,550.0,741.42,601.76
2016,9,30,9,30,832.0,93.0,5.5,16.0,589.0,791.63,638.3
2016,9,30,9,45,848.0,93.0,5.55,16.5,623.5,836.96,669.57
2016,9,30,10,0,864.0,93.0,5.6,17.0,658.0,870.47,691.79
2016,9,30,10,15,872.5,94.0,5.6,17.0,685.0,905.29,715.98
2016,9,30,10,30,881.0,95.0,5.6,17.0,712.0,937.24,738.0
2016,9,30,10,45,886.5,96.5,5.65,17.5,731.5,963.84,754.99
2016,9,30,11,0,892.0,98.0,5.7,18.0,751.0,987.08,769.6
2016,9,30,11,15,895.5,98.5,5.75,18.0,762.5,1003.78,781.13
2016,9,30,11,30,899.0,99.0,5.8,18.0,774.0,1016.85,790.26
2016,9,30,11,45,901.0,98.5,5.85,18.0,778.0,1023.59,795.08
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,1026.55,797.42
2016,9,30,12,15,901.5,98.0,5.9,18.0,777.5,1022.76,794.81
2016,9,30,12,30,900.0,98.0,5.9,18.0,773.0,1015.18,789.73
2016,9,30,12,45,894.5,98.5,5.95,18.0,760.0,1000.49,780.07
2016,9,30,13,0,889.0,99.0,6.0,18.0,747.0,982.23,768.0
2016,9,30,13,15,883.0,98.0,6.0,18.0,727.0,958.41,751.71
2016,9,30,13,30,877.0,97.0,6.0,18.0,707.0,931.29,733.12
2016,9,30,13,45,869.5,95.0,6.05,18.0,679.5,898.6,710.72
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,863.02,686.13
2016,9,30,14,15,849.5,91.0,6.1,17.5,618.0,820.59,657.32
2016,9,30,14,30,837.0,89.0,6.1,17.0,584.0,784.24,632.79
2016,9,30,14,45,822.5,86.0,6.1,17.0,544.5,734.39,596.47
2016,9,30,15,0,808.0,83.0,6.1,17.0,505.0,683.12,558.29
2016,9,30,15,15,785.0,80.0,6.05,17.0,460.0,625.07,512.4
2016,9,30,15,30,762.0,77.0,6.0,17.0,415.0,566.98,465.4
2016,9,30,15,45,732.0,72.5,6.0,17.0,367.0,503.68,413.11
2016,9,30,16,0,702.0,68.0,6.0,17.0,319.0,441.81,360.49
2016,9,30,16,15,656.5,63.0,5.9,16.5,269.0,375.29,303.16
2016,9,30,16,30,611.0,58.0,5.8,16.0,219.0,311.74,246.74
2016,9,30,16,45,539.5,51.0,5.75,15.5,170.0,241.97,184.67
2016,9,30,17,0,468.0,44.0,5.7,15.0,121.0,180.17,129.19
2016,9,30,17,15,350.0,33.0,5.55,14.5,79.0,113.63,72.16
2016,9,30,17,30,232.0,22.0,5.4,14.0,37.0,58.79,9.49
2016,9,30,17,45,116.0,11.0,5.3,14.0,18.5,17.79,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.0,12.5,3.15,12.5,21.0,21.37,0.0
2016,10,1,6,30,246.0,25.0,3.3,13.0,42.0,69.16,26.39
2016,10,1,6,45,366.0,35.5,3.45,14.0,86.0,125.85,83.25
2016,10,1,7,0,486.0,46.0,3.6,15.0,130.0,195.35,142.42
2016,10,1,7,15,557.0,53.0,3.65,15.0,180.0,259.09,199.65
2016,10,1,7,30,628.0,60.0,3.7,15.0,230.0,330.64,263.07
2016,10,1,7,45,676.5,64.5,3.75,15.5,281.0,396.49,320.45
2016,10,1,8,0,725.0,69.0,3.8,16.0,332.0,465.43,378.56
2016,10,1,8,15,756.5,73.0,3.7,16.5,381.0,528.94,430.23
2016,10,1,8,30,788.0,77.0,3.6,17.0,430.0,593.88,481.11
2016,10,1,8,45,812.5,79.0,3.55,17.5,475.5,652.96,525.91
2016,10,1,9,0,837.0,81.0,3.5,18.0,521.0,711.98,568.86
2016,10,1,9,15,853.0,83.0,3.45,18.0,561.0,764.07,605.19
2016,10,1,9,30,869.0,85.0,3.4,18.0,601.0,806.48,633.96
2016,10,1,9,45,886.0,84.5,3.4,18.5,636.0,852.65,664.13
2016,10,1,10,0,903.0,84.0,3.4,19.0,671.0,896.84,692.41
2016,10,1,10,15,911.0,85.0,3.45,19.0,698.5,932.29,715.96
2016,10,1,10,30,919.0,86.0,3.5,19.0,726.0,964.71,737.41
2016,10,1,10,45,924.5,87.0,3.55,19.5,745.5,991.52,753.59
2016,10,1,11,0,930.0,88.0,3.6,20.0,765.0,1014.84,767.41
2016,10,1,11,15,933.0,88.5,3.65,20.0,777.0,1031.5,778.29
2016,10,1,11,30,936.0,89.0,3.7,20.0,789.0,1044.36,786.8
2016,10,1,11,45,936.5,89.5,3.8,20.5,792.5,1050.85,790.06
2016,10,1,12,0,937.0,90.0,3.9,21.0,796.0,1053.41,790.87
2016,10,1,12,15,936.0,90.0,4.05,21.0,792.0,1049.94,789.69
2016,10,1,12,30,935.0,90.0,4.2,21.0,788.0,1042.56,786.01
2016,10,1,12,45,931.0,90.0,4.4,21.0,775.0,1028.33,778.11
2016,10,1,13,0,927.0,90.0,4.6,21.0,762.0,1010.36,768.24
2016,10,1,13,15,921.5,89.0,4.7,21.0,741.5,986.2,753.36
2016,10,1,13,30,916.0,88.0,4.8,21.0,721.0,958.59,736.06
2016,10,1,13,45,907.0,87.0,4.9,21.0,693.0,924.54,714.12
2016,10,1,14,0,898.0,86.0,5.0,21.0,665.0,887.56,689.94
2016,10,1,14,15,886.5,84.5,5.05,20.5,630.5,845.23,662.64
2016,10,1,14,30,875.0,83.0,5.1,20.0,596.0,800.59,633.25
2016,10,1,14,45,858.0,81.0,5.2,20.0,555.0,749.2,597.37
2016,10,1,15,0,841.0,79.0,5.3,20.0,514.0,702.93,564.73
2016,10,1,15,15,818.5,76.5,5.35,19.5,468.5,644.21,520.68
2016,10,1,15,30,796.0,74.0,5.4,19.0,423.0,585.31,475.08
2016,10,1,15,45,763.5,70.0,5.5,19.0,373.5,519.36,421.63
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,455.02,367.77
2016,10,1,16,15,684.0,61.5,5.55,18.5,272.5,385.64,308.69
2016,10,1,16,30,637.0,57.0,5.5,18.0,221.0,321.46,252.14
2016,10,1,16,45,561.5,50.0,5.5,17.5,171.0,248.78,188.1
2016,10,1,17,0,486.0,43.0,5.5,17.0,121.0,184.54,130.91
2016,10,1,17,15,357.0,32.0,5.4,16.5,77.5,114.58,71.29
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,57.07,0.0
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,17.36,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,12.0,3.25,12.5,20.0,20.87,0.0
2016,10,2,6,30,235.0,24.0,3.4,13.0,40.0,67.22,22.4
2016,10,2,6,45,352.5,34.5,3.6,14.0,82.5,123.44,81.63
2016,10,2,7,0,470.0,45.0,3.8,15.0,125.0,191.71,140.04
2016,10,2,7,15,540.0,52.0,3.85,15.0,173.5,254.28,196.33
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,324.56,258.76
2016,10,2,7,45,657.0,64.0,4.0,15.5,272.0,389.28,315.33
2016,10,2,8,0,704.0,69.0,4.1,16.0,322.0,456.87,372.54
2016,10,2,8,15,397.0,127.5,4.1,16.0,274.0,375.14,307.8
2016,10,2,8,30,90.0,186.0,4.1,16.0,226.0,224.89,183.1
2016,10,2,8,45,447.5,134.5,4.2,16.5,364.5,460.91,378.57
2016,10,2,9,0,805.0,83.0,4.3,17.0,503.0,693.54,561.24
2016,10,2,9,15,821.0,85.0,4.35,17.0,541.5,744.25,596.77
2016,10,2,9,30,837.0,87.0,4.4,17.0,580.0,793.57,631.88
2016,10,2,9,45,454.0,186.0,4.5,17.5,455.5,603.26,484.02
2016,10,2,10,0,71.0,285.0,4.6,18.0,331.0,327.04,260.23
2016,10,2,10,15,152.0,303.0,4.7,18.0,406.5,441.85,352.59
2016,10,2,10,30,233.0,321.0,4.8,18.0,482.0,541.07,430.21
2016,10,2,10,45,315.0,311.0,4.9,18.0,535.0,636.72,503.88
2016,10,2,11,0,397.0,301.0,5.0,18.0,588.0,712.48,561.99
2016,10,2,11,15,210.5,292.0,5.0,18.0,444.5,501.22,398.43
2016,10,2,11,30,24.0,283.0,5.0,18.0,301.0,262.12,206.7
2016,10,2,11,45,72.5,320.5,5.05,18.0,375.0,372.8,295.69
2016,10,2,12,0,121.0,358.0,5.1,18.0,449.0,486.16,384.07
2016,10,2,12,15,311.5,312.0,5.1,18.0,543.5,651.24,514.74
2016,10,2,12,30,502.0,266.0,5.1,18.0,638.0,813.26,638.41
2016,10,2,12,45,695.5,183.0,5.2,18.0,689.5,920.77,719.82
2016,10,2,13,0,889.0,100.0,5.3,18.0,741.0,986.04,766.97
2016,10,2,13,15,884.0,99.0,5.35,18.0,721.0,963.01,751.3
2016,10,2,13,30,879.0,98.0,5.4,18.0,701.0,936.65,733.82
2016,10,2,13,45,873.5,95.5,5.5,18.0,674.5,905.01,712.8
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,870.36,689.45
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,837.04,666.41
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,791.75,634.29
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,739.6,596.9
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,686.33,557.75
2016,10,2,15,15,782.5,82.0,5.7,17.5,453.0,627.17,512.5
2016,10,2,15,30,758.0,79.0,5.7,17.0,408.0,568.12,465.98
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.5,501.7,411.27
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,439.11,358.13
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,369.86,298.79
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,305.16,241.6
2016,10,2,16,45,500.5,53.5,5.7,16.0,160.0,232.69,177.29
2016,10,2,17,0,418.0,46.0,5.7,16.0,111.0,169.49,121.04
2016,10,2,17,15,288.0,33.5,5.55,15.5,70.0,102.07,63.4
2016,10,2,17,30,158.0,21.0,5.4,15.0,29.0,45.97,0.0
2016,10,2,17,45,79.0,10.5,5.3,15.0,14.5,14.66,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,50.0,11.5,2.2,12.5,14.5,14.08,0.0
2016,10,3,6,30,100.0,23.0,2.3,13.0,29.0,43.7,11.18
2016,10,3,6,45,170.5,39.5,2.45,13.5,62.5,86.56,58.46
2016,10,3,7,0,241.0,56.0,2.6,14.0,96.0,135.22,100.55
2016,10,3,7,15,277.5,73.0,2.65,14.0,134.5,181.28,141.82
2016,10,3,7,30,314.0,90.0,2.7,14.0,173.0,231.63,186.41
2016,10,3,7,45,341.0,105.0,2.75,14.5,212.5,279.59,227.98
2016,10,3,8,0,368.0,120.0,2.8,15.0,252.0,330.18,270.58
2016,10,3,8,15,184.0,94.5,2.8,15.0,160.5,205.27,168.96
2016,10,3,8,30,0.0,69.0,2.8,15.0,69.0,52.94,39.33
2016,10,3,8,45,0.0,95.0,2.8,15.5,95.0,73.71,56.69
2016,10,3,9,0,0.0,121.0,2.8,16.0,121.0,95.43,74.48
2016,10,3,9,15,2.0,152.0,2.75,16.0,153.5,123.53,97.52
2016,10,3,9,30,4.0,183.0,2.7,16.0,186.0,152.4,120.92
2016,10,3,9,45,18.0,218.5,2.7,16.5,230.5,196.3,156.38
2016,10,3,10,0,32.0,254.0,2.7,17.0,275.0,260.91,207.6
2016,10,3,10,15,16.0,208.5,2.75,17.0,219.0,185.41,146.57
2016,10,3,10,30,0.0,163.0,2.8,17.0,163.0,130.33,101.5
2016,10,3,10,45,1.5,174.5,2.9,17.5,176.0,141.66,110.49
2016,10,3,11,0,3.0,186.0,3.0,18.0,189.0,153.13,119.45
2016,10,3,11,15,5.5,202.0,3.1,18.0,206.5,169.71,132.74
2016,10,3,11,30,8.0,218.0,3.2,18.0,224.0,186.51,146.17
2016,10,3,11,45,23.0,263.5,3.3,18.0,281.0,243.26,191.68
2016,10,3,12,0,38.0,309.0,3.4,18.0,338.0,326.77,257.26
2016,10,3,12,15,66.5,327.0,3.4,18.0,376.5,374.57,294.98
2016,10,3,12,30,95.0,345.0,3.4,18.0,415.0,422.21,332.29
2016,10,3,12,45,49.0,266.0,3.45,18.0,302.5,292.1,230.72
2016,10,3,13,0,3.0,187.0,3.5,18.0,190.0,154.04,120.05
2016,10,3,13,15,1.5,145.5,3.55,18.0,147.0,116.71,90.2
2016,10,3,13,30,0.0,104.0,3.6,18.0,104.0,80.68,60.92
2016,10,3,13,45,0.0,125.0,3.65,18.0,125.0,98.08,75.29
2016,10,3,14,0,0.0,146.0,3.7,18.0,146.0,116.0,90.05
2016,10,3,14,15,0.0,135.0,3.7,18.0,135.0,106.75,82.65
2016,10,3,14,30,0.0,124.0,3.7,18.0,124.0,97.57,75.32
2016,10,3,14,45,0.0,126.0,3.75,18.0,126.0,99.53,77.14
2016,10,3,15,0,0.0,128.0,3.8,18.0,128.0,101.64,79.1
2016,10,3,15,15,0.0,94.0,3.8,17.5,94.0,72.97,55.65
2016,10,3,15,30,0.0,60.0,3.8,17.0,60.0,45.97,33.26
2016,10,3,15,45,0.0,52.5,3.8,17.0,52.5,40.18,28.46
2016,10,3,16,0,0.0,45.0,3.8,17.0,45.0,34.39,23.61
2016,10,3,16,15,0.0,37.5,3.75,17.0,37.5,28.62,18.72
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,22.86,13.77
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,17.12,8.77
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,11.39,3.78
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,6.82,0.0
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.27,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.18,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.0,12.0,3.35,14.0,16.0,15.58,0.0
2016,10,4,6,30,118.0,24.0,3.5,14.0,32.0,48.04,8.69
2016,10,4,6,45,220.5,40.5,3.65,14.5,71.0,100.11,67.03
2016,10,4,7,0,323.0,57.0,3.8,15.0,110.0,161.35,119.41
2016,10,4,7,15,161.5,56.5,3.8,15.0,83.0,116.3,89.69
2016,10,4,7,30,0.0,56.0,3.8,15.0,56.0,43.01,31.1
2016,10,4,7,45,0.0,69.5,3.85,15.0,69.5,53.87,40.45
2016,10,4,8,0,0.0,83.0,3.9,15.0,83.0,64.81,49.71
2016,10,4,8,15,0.0,74.0,3.85,15.5,74.0,56.81,42.73
2016,10,4,8,30,0.0,65.0,3.8,16.0,65.0,49.84,36.65
2016,10,4,8,45,0.0,108.0,3.75,16.5,108.0,84.74,65.7
2016,10,4,9,0,0.0,151.0,3.7,17.0,151.0,121.84,96.05
2016,10,4,9,15,179.0,192.5,3.55,17.0,296.5,326.42,266.27
2016,10,4,9,30,358.0,234.0,3.4,17.0,442.0,540.65,435.03
2016,10,4,9,45,598.0,170.0,3.3,17.5,541.5,721.11,572.1
2016,10,4,10,0,838.0,106.0,3.2,18.0,641.0,881.14,684.39
2016,10,4,10,15,848.0,107.5,3.15,18.0,668.0,917.66,707.16
2016,10,4,10,30,858.0,109.0,3.1,18.0,695.0,951.4,728.84
2016,10,4,10,45,871.0,107.0,3.1,18.5,716.0,968.51,738.05
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,994.7,753.61
2016,10,4,11,15,888.0,105.5,3.2,19.0,749.0,1011.49,765.02
2016,10,4,11,30,892.0,106.0,3.3,19.0,761.0,1024.69,774.22
2016,10,4,11,45,900.5,103.0,3.45,19.0,766.5,1034.88,781.97
2016,10,4,12,0,909.0,100.0,3.6,19.0,772.0,1041.3,787.34
2016,10,4,12,15,907.5,99.5,3.8,19.0,767.0,1036.62,785.73
2016,10,4,12,30,906.0,99.0,4.0,19.0,762.0,1028.13,781.68
2016,10,4,12,45,904.5,97.5,4.25,19.5,750.0,1014.78,773.2
2016,10,4,13,0,903.0,96.0,4.5,20.0,738.0,997.73,762.47
2016,10,4,13,15,897.0,95.0,4.7,20.0,717.0,973.33,748.19
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,945.62,731.41
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,912.26,710.38
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,876.0,686.95
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.5,832.84,658.88
2016,10,4,14,30,851.0,86.0,5.5,19.0,572.0,795.75,634.84
2016,10,4,14,45,835.0,83.5,5.65,19.0,531.5,744.57,598.77
2016,10,4,15,0,819.0,81.0,5.8,19.0,491.0,692.06,560.99
2016,10,4,15,15,795.0,78.0,5.85,18.5,446.0,632.63,515.79
2016,10,4,15,30,771.0,75.0,5.9,18.0,401.0,573.26,469.21
2016,10,4,15,45,737.0,71.0,6.0,18.0,352.0,507.6,415.32
2016,10,4,16,0,703.0,67.0,6.1,18.0,303.0,443.75,361.24
2016,10,4,16,15,652.5,61.5,6.05,17.5,252.5,374.67,301.82
2016,10,4,16,30,602.0,56.0,6.0,17.0,202.0,308.73,243.4
2016,10,4,16,45,517.0,48.5,6.0,17.0,153.0,234.37,177.41
2016,10,4,17,0,432.0,41.0,6.0,17.0,104.0,169.65,119.73
2016,10,4,17,15,291.5,29.0,5.8,16.5,64.0,99.73,58.39
2016,10,4,17,30,151.0,17.0,5.6,16.0,24.0,34.81,0.0
2016,10,4,17,45,75.5,8.5,5.45,15.5,12.0,6.69,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,11.0,3.7,11.5,17.0,19.73,0.0
2016,10,5,6,30,206.0,22.0,3.8,12.0,34.0,62.34,6.11
2016,10,5,6,45,341.0,33.0,3.9,13.0,77.0,123.72,81.67
2016,10,5,7,0,476.0,44.0,4.0,14.0,120.0,197.86,145.61
2016,10,5,7,15,551.5,51.0,4.0,14.5,169.5,263.32,204.35
2016,10,5,7,30,627.0,58.0,4.0,15.0,219.0,337.07,269.39
2016,10,5,7,45,680.5,62.0,4.05,15.5,270.5,403.61,327.51
2016,10,5,8,0,734.0,66.0,4.1,16.0,322.0,476.38,388.79
2016,10,5,8,15,766.5,69.5,4.0,16.5,371.0,540.51,441.01
2016,10,5,8,30,799.0,73.0,3.9,17.0,420.0,606.11,492.45
2016,10,5,8,45,825.5,75.0,3.8,17.5,466.0,667.0,538.51
2016,10,5,9,0,852.0,77.0,3.7,18.0,512.0,727.98,582.04
2016,10,5,9,15,868.0,79.0,3.6,18.0,552.0,772.97,612.92
2016,10,5,9,30,884.0,81.0,3.5,18.0,592.0,823.26,647.21
2016,10,5,9,45,898.5,81.5,3.4,18.5,626.5,868.78,676.18
2016,10,5,10,0,913.0,82.0,3.3,19.0,661.0,912.09,703.07
2016,10,5,10,15,921.5,83.0,3.25,19.0,688.5,948.03,726.13
2016,10,5,10,30,930.0,84.0,3.2,19.0,716.0,980.91,746.99
2016,10,5,10,45,937.0,84.5,3.2,19.5,735.5,1008.54,763.15
2016,10,5,11,0,944.0,85.0,3.2,20.0,755.0,1032.68,776.96
2016,10,5,11,15,946.5,85.0,3.3,20.0,766.5,1048.15,787.38
2016,10,5,11,30,949.0,85.0,3.4,20.0,778.0,1059.75,795.45
2016,10,5,11,45,950.5,85.0,3.55,20.5,781.5,1066.43,799.3
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,1069.12,800.65
2016,10,5,12,15,950.5,85.0,3.85,21.0,780.0,1064.8,799.01
2016,10,5,12,30,949.0,85.0,4.0,21.0,775.0,1056.51,794.86
2016,10,5,12,45,938.0,88.0,4.15,21.0,760.0,1038.37,784.17
2016,10,5,13,0,927.0,91.0,4.3,21.0,745.0,1016.63,771.11
2016,10,5,13,15,921.0,90.0,4.45,21.0,723.5,991.7,755.87
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,963.36,738.69
2016,10,5,13,45,904.0,88.0,4.75,21.0,673.5,927.26,715.88
2016,10,5,14,0,893.0,87.0,4.9,21.0,645.0,888.39,690.82
2016,10,5,14,15,880.0,85.0,5.05,20.5,609.5,844.18,662.82
2016,10,5,14,30,867.0,83.0,5.2,20.0,574.0,797.82,632.64
2016,10,5,14,45,846.5,81.5,5.35,20.0,532.0,751.83,600.88
2016,10,5,15,0,826.0,80.0,5.5,20.0,490.0,696.72,561.6
2016,10,5,15,15,800.5,77.0,5.55,19.5,444.0,635.94,515.77
2016,10,5,15,30,775.0,74.0,5.6,19.0,398.0,575.35,468.58
2016,10,5,15,45,735.5,71.0,5.7,19.0,348.0,507.4,413.2
2016,10,5,16,0,696.0,68.0,5.8,19.0,298.0,443.51,359.36
2016,10,5,16,15,643.0,62.5,5.8,18.5,247.5,372.15,298.5
2016,10,5,16,30,590.0,57.0,5.8,18.0,197.0,305.69,239.97
2016,10,5,16,45,503.0,49.0,5.85,17.5,148.0,230.78,174.22
2016,10,5,17,0,416.0,41.0,5.9,17.0,99.0,165.78,116.71
2016,10,5,17,15,272.0,28.5,5.8,16.5,60.0,95.49,53.8
2016,10,5,17,30,128.0,16.0,5.7,16.0,21.0,30.88,0.0
2016,10,5,17,45,64.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,10.0,1.35,13.5,16.0,19.28,0.0
2016,10,6,6,30,206.0,20.0,1.4,14.0,32.0,61.14,0.0
2016,10,6,6,45,340.0,30.5,1.5,14.5,74.0,122.59,79.73
2016,10,6,7,0,474.0,41.0,1.6,15.0,116.0,196.15,143.1
2016,10,6,7,15,548.5,48.5,1.8,15.0,165.0,261.65,201.56
2016,10,6,7,30,623.0,56.0,2.0,15.0,214.0,335.43,266.39
2016,10,6,7,45,673.5,60.0,2.2,15.5,264.0,400.4,322.68
2016,10,6,8,0,724.0,64.0,2.4,16.0,314.0,471.2,381.83
2016,10,6,8,15,755.5,67.5,2.4,16.5,362.5,534.17,432.42
2016,10,6,8,30,787.0,71.0,2.4,17.0,411.0,598.54,482.21
2016,10,6,8,45,811.5,73.5,2.45,17.5,455.5,657.99,526.79
2016,10,6,9,0,836.0,76.0,2.5,18.0,500.0,717.39,568.91
2016,10,6,9,15,852.5,78.0,2.5,18.5,539.5,762.0,598.26
2016,10,6,9,30,869.0,80.0,2.5,19.0,579.0,812.04,631.03
2016,10,6,9,45,886.5,79.0,2.5,19.5,613.5,857.77,660.12
2016,10,6,10,0,904.0,78.0,2.5,20.0,648.0,901.53,687.42
2016,10,6,10,15,912.0,79.0,2.45,20.5,674.5,936.67,708.03
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,968.77,726.41
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,994.75,741.1
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,1017.23,753.49
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.5,1033.51,763.36
2016,10,6,11,30,936.0,83.0,2.4,22.0,762.0,1045.99,770.94
2016,10,6,11,45,937.0,83.0,2.4,22.5,765.0,1052.01,773.01
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,1054.11,772.76
2016,10,6,12,15,936.5,83.0,2.5,23.0,763.0,1049.75,771.17
2016,10,6,12,30,935.0,83.0,2.6,23.0,758.0,1041.49,767.22
2016,10,6,12,45,932.0,82.0,2.75,23.0,745.0,1026.72,759.61
2016,10,6,13,0,929.0,81.0,2.9,23.0,732.0,1008.2,749.56
2016,10,6,13,15,923.0,80.5,3.0,23.0,711.5,983.75,735.1
2016,10,6,13,30,917.0,80.0,3.1,23.0,691.0,955.89,718.33
2016,10,6,13,45,907.5,79.0,3.25,23.0,662.5,921.05,697.03
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,883.34,673.51
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,840.33,645.63
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,795.09,615.8
2016,10,6,14,45,855.5,73.5,3.7,23.0,524.0,742.97,580.5
2016,10,6,15,0,837.0,72.0,3.8,23.0,483.0,696.15,548.45
2016,10,6,15,15,813.5,69.0,3.9,22.5,437.5,636.27,505.28
2016,10,6,15,30,790.0,66.0,4.0,22.0,392.0,576.41,460.17
2016,10,6,15,45,755.0,63.0,4.1,22.0,343.0,510.42,407.78
2016,10,6,16,0,720.0,60.0,4.2,22.0,294.0,446.31,355.08
2016,10,6,16,15,670.0,55.0,4.25,21.0,244.0,375.62,296.59
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,309.34,239.56
2016,10,6,16,45,535.5,43.0,4.35,19.5,145.5,236.09,175.72
2016,10,6,17,0,451.0,36.0,4.4,19.0,97.0,171.1,118.34
2016,10,6,17,15,225.5,27.5,4.4,18.0,58.0,84.41,44.49
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,14.95,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.0,9.5,1.6,14.0,15.0,19.57,0.0
2016,10,7,6,30,212.0,19.0,1.7,14.0,30.0,61.78,0.0
2016,10,7,6,45,341.5,29.5,1.85,14.5,71.0,123.39,79.74
2016,10,7,7,0,471.0,40.0,2.0,15.0,112.0,196.0,143.22
2016,10,7,7,15,544.5,47.0,1.95,15.5,160.5,260.57,200.64
2016,10,7,7,30,618.0,54.0,1.9,16.0,209.0,333.27,263.78
2016,10,7,7,45,666.0,58.5,1.9,16.5,258.5,397.35,318.73
2016,10,7,8,0,714.0,63.0,1.9,17.0,308.0,466.96,376.01
2016,10,7,8,15,746.0,66.5,1.9,17.5,355.0,529.69,425.85
2016,10,7,8,30,778.0,70.0,1.9,18.0,402.0,593.89,474.91
2016,10,7,8,45,802.0,72.5,1.95,19.0,446.5,652.53,517.39
2016,10,7,9,0,826.0,75.0,2.0,20.0,491.0,711.09,557.18
2016,10,7,9,15,842.5,77.0,2.1,20.5,530.0,755.19,586.41
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,804.78,619.18
2016,10,7,9,45,856.5,86.5,2.35,22.0,599.0,842.76,642.55
2016,10,7,10,0,854.0,94.0,2.5,23.0,629.0,887.7,670.47
2016,10,7,10,15,863.0,95.0,2.5,23.5,655.0,911.98,684.09
2016,10,7,10,30,872.0,96.0,2.5,24.0,681.0,943.73,702.82
2016,10,7,10,45,877.0,98.0,2.5,24.5,700.0,969.74,717.55
2016,10,7,11,0,882.0,100.0,2.5,25.0,719.0,992.42,730.1
2016,10,7,11,15,885.0,100.5,2.4,25.0,730.0,1007.97,738.46
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,1019.93,744.59
2016,10,7,11,45,888.0,101.5,2.25,25.5,744.0,1025.18,745.62
2016,10,7,12,0,888.0,102.0,2.2,26.0,747.0,1026.71,744.46
2016,10,7,12,15,886.5,102.0,2.15,26.0,742.0,1022.43,741.24
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,1014.45,735.86
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,1001.97,726.37
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,972.97,706.48
2016,10,7,13,15,728.5,153.0,2.0,27.0,649.5,899.63,659.82
2016,10,7,13,30,624.0,186.0,2.0,27.0,599.0,817.96,606.98
2016,10,7,13,45,709.0,150.5,2.05,27.0,601.0,839.19,623.48
2016,10,7,14,0,794.0,115.0,2.1,27.0,603.0,845.12,628.79
2016,10,7,14,15,668.5,142.0,2.2,27.0,537.0,745.6,562.8
2016,10,7,14,30,543.0,169.0,2.3,27.0,471.0,636.42,486.37
2016,10,7,14,45,505.0,165.0,2.4,27.0,429.5,578.83,446.08
2016,10,7,15,0,467.0,161.0,2.5,27.0,388.0,522.81,405.54
2016,10,7,15,15,442.5,148.5,2.65,26.5,347.0,469.17,366.9
2016,10,7,15,30,418.0,136.0,2.8,26.0,306.0,416.8,327.91
2016,10,7,15,45,382.0,126.0,2.95,25.5,266.5,362.04,285.66
2016,10,7,16,0,346.0,116.0,3.1,25.0,227.0,310.33,244.51
2016,10,7,16,15,311.0,99.5,3.2,24.0,186.0,256.16,200.64
2016,10,7,16,30,276.0,83.0,3.3,23.0,145.0,197.34,151.83
2016,10,7,16,45,222.0,65.0,3.4,22.0,107.0,144.4,107.18
2016,10,7,17,0,168.0,47.0,3.5,21.0,69.0,98.03,67.69
2016,10,7,17,15,84.0,29.0,3.45,20.5,40.0,50.56,23.49
2016,10,7,17,30,0.0,11.0,3.4,20.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,3.4,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,14.4,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,44.37,0.0
2016,10,8,6,45,245.0,33.0,1.3,17.5,64.0,103.0,65.67
2016,10,8,7,0,372.0,47.0,1.3,18.0,103.0,174.05,126.36
2016,10,8,7,15,453.5,56.0,1.35,18.5,150.0,238.25,181.74
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,311.54,243.86
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,377.29,298.9
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,447.85,355.85
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,511.42,405.09
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,577.15,453.95
2016,10,8,8,45,739.5,92.0,1.4,21.5,434.0,635.89,496.16
2016,10,8,9,0,765.0,96.0,1.4,22.0,478.0,691.59,534.79
2016,10,8,9,15,784.0,98.5,1.4,23.0,517.5,743.58,567.2
2016,10,8,9,30,803.0,101.0,1.4,24.0,557.0,794.47,597.99
2016,10,8,9,45,854.5,89.0,1.45,25.0,599.0,855.29,635.18
2016,10,8,10,0,906.0,77.0,1.5,26.0,641.0,906.02,664.74
2016,10,8,10,15,914.0,78.0,1.35,26.5,667.5,941.08,682.31
2016,10,8,10,30,922.0,79.0,1.2,27.0,694.0,973.1,697.5
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.5,999.09,709.34
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,1021.55,718.83
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.5,1037.69,723.61
2016,10,8,11,30,937.0,83.0,0.6,28.0,754.0,1050.04,725.78
2016,10,8,11,45,937.0,83.5,0.45,28.5,757.0,1055.49,723.53
2016,10,8,12,0,937.0,84.0,0.3,29.0,760.0,1057.02,719.22
2016,10,8,12,15,936.0,83.5,0.5,29.0,755.0,1052.44,721.49
2016,10,8,12,30,935.0,83.0,0.7,29.0,750.0,1043.96,721.6
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.5,1029.24,717.33
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,1010.8,710.22
2016,10,8,13,15,921.0,82.0,1.4,29.5,702.5,985.68,700.38
2016,10,8,13,30,915.0,81.0,1.6,29.0,682.0,957.17,687.9
2016,10,8,13,45,905.5,80.0,1.8,29.0,653.5,922.28,669.38
2016,10,8,14,0,896.0,79.0,2.0,29.0,625.0,884.54,648.43
2016,10,8,14,15,883.5,77.5,2.1,28.5,590.0,841.08,623.41
2016,10,8,14,30,871.0,76.0,2.2,28.0,555.0,795.47,596.33
2016,10,8,14,45,852.5,74.0,2.3,28.0,514.0,742.82,562.54
2016,10,8,15,0,834.0,72.0,2.4,28.0,473.0,695.55,531.78
2016,10,8,15,15,810.0,69.0,2.45,27.5,427.5,635.41,490.16
2016,10,8,15,30,786.0,66.0,2.5,27.0,382.0,575.35,446.59
2016,10,8,15,45,750.0,62.5,2.65,27.0,333.0,508.37,395.56
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,443.44,344.05
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,371.6,286.36
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,304.46,230.1
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,231.44,168.3
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,166.75,112.18
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,91.74,37.45
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,28.34,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
