Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,18.4,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,57.64,0.0
2016,10,9,6,45,324.5,28.5,1.4,16.5,66.0,121.03,76.2
2016,10,9,7,0,455.0,40.0,1.5,17.0,106.0,194.46,141.04
2016,10,9,7,15,532.0,47.5,1.5,17.5,154.5,260.26,198.83
2016,10,9,7,30,609.0,55.0,1.5,18.0,203.0,334.6,262.54
2016,10,9,7,45,657.5,60.0,1.5,18.5,252.5,400.48,318.14
2016,10,9,8,0,706.0,65.0,1.5,19.0,302.0,468.93,373.67
2016,10,9,8,15,739.0,69.0,1.45,19.5,350.0,532.5,423.07
2016,10,9,8,30,772.0,73.0,1.4,20.0,398.0,597.65,471.55
2016,10,9,8,45,795.5,76.0,1.35,21.0,442.0,656.28,512.34
2016,10,9,9,0,819.0,79.0,1.3,22.0,486.0,714.79,550.19
2016,10,9,9,15,836.0,81.5,1.3,22.5,525.0,767.18,583.5
2016,10,9,9,30,853.0,84.0,1.3,23.0,564.0,818.21,615.18
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.5,854.6,635.23
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,897.61,659.37
2016,10,9,10,15,892.0,86.5,1.35,25.0,657.5,932.56,681.13
2016,10,9,10,30,900.0,88.0,1.4,25.0,684.0,964.53,701.02
2016,10,9,10,45,904.0,89.5,1.45,25.5,702.5,989.49,715.07
2016,10,9,11,0,908.0,91.0,1.5,26.0,721.0,1010.98,727.02
2016,10,9,11,15,911.0,91.5,1.6,26.0,731.5,1026.74,737.67
2016,10,9,11,30,914.0,92.0,1.7,26.0,742.0,1038.8,746.19
2016,10,9,11,45,912.0,93.0,1.85,26.5,744.5,1042.61,748.92
2016,10,9,12,0,910.0,94.0,2.0,27.0,747.0,1042.58,749.37
2016,10,9,12,15,908.5,94.0,2.1,26.5,741.5,1038.1,749.41
2016,10,9,12,30,907.0,94.0,2.2,26.0,736.0,1029.84,747.18
2016,10,9,12,45,898.5,95.0,2.3,26.0,721.5,1012.04,737.44
2016,10,9,13,0,890.0,96.0,2.4,26.0,707.0,990.78,725.54
2016,10,9,13,15,883.0,95.0,2.45,26.0,686.0,965.38,710.42
2016,10,9,13,30,876.0,94.0,2.5,26.0,665.0,936.77,693.18
2016,10,9,13,45,864.5,93.0,2.6,26.0,636.0,901.07,671.52
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,872.71,654.64
2016,10,9,14,15,839.0,90.0,2.7,25.5,572.5,828.09,626.89
2016,10,9,14,30,825.0,88.0,2.7,25.0,538.0,781.51,597.44
2016,10,9,14,45,805.0,85.5,2.75,24.5,497.0,728.12,562.84
2016,10,9,15,0,785.0,83.0,2.8,24.0,456.0,673.84,526.64
2016,10,9,15,15,758.0,79.5,2.75,23.5,411.0,613.22,482.63
2016,10,9,15,30,731.0,76.0,2.7,23.0,366.0,553.06,437.52
2016,10,9,15,45,693.5,71.0,2.7,23.0,318.0,488.31,386.65
2016,10,9,16,0,656.0,66.0,2.7,23.0,270.0,423.86,334.35
2016,10,9,16,15,600.0,60.0,2.6,22.0,221.0,352.78,276.2
2016,10,9,16,30,544.0,54.0,2.5,21.0,172.0,287.05,220.37
2016,10,9,16,45,455.5,45.0,2.45,20.5,125.5,213.28,157.23
2016,10,9,17,0,367.0,36.0,2.4,20.0,79.0,149.79,101.62
2016,10,9,17,15,222.0,22.5,2.3,19.5,44.5,77.78,25.28
2016,10,9,17,30,77.0,9.0,2.2,19.0,10.0,18.4,0.0
2016,10,9,17,45,38.5,4.5,2.1,18.5,5.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,8.65,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,18.58,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,91.1,57.78
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,172.96,127.33
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,237.16,184.09
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,310.32,247.8
2016,10,10,7,45,580.5,71.5,2.0,15.5,240.0,377.39,305.11
2016,10,10,8,0,637.0,78.0,2.0,16.0,289.0,449.63,364.62
2016,10,10,8,15,673.5,82.5,1.9,16.0,336.0,512.54,415.24
2016,10,10,8,30,710.0,87.0,1.8,16.0,383.0,577.56,465.63
2016,10,10,8,45,742.0,89.0,1.7,16.5,427.5,638.31,510.09
2016,10,10,9,0,774.0,91.0,1.6,17.0,472.0,696.83,550.77
2016,10,10,9,15,792.5,94.0,1.6,17.5,511.0,749.21,585.37
2016,10,10,9,30,811.0,97.0,1.6,18.0,550.0,800.46,618.45
2016,10,10,9,45,834.5,95.0,1.6,18.5,585.0,848.89,648.9
2016,10,10,10,0,858.0,93.0,1.6,19.0,620.0,895.72,677.73
2016,10,10,10,15,867.5,94.5,1.6,19.0,646.5,920.87,692.95
2016,10,10,10,30,877.0,96.0,1.6,19.0,673.0,953.59,713.43
2016,10,10,10,45,883.0,97.0,1.65,19.5,692.0,979.35,728.5
2016,10,10,11,0,889.0,98.0,1.7,20.0,711.0,1001.8,741.48
2016,10,10,11,15,892.5,98.5,1.75,20.0,722.0,1017.74,751.75
2016,10,10,11,30,896.0,99.0,1.8,20.0,733.0,1030.07,759.9
2016,10,10,11,45,896.5,99.5,1.85,20.5,736.0,1035.67,762.43
2016,10,10,12,0,897.0,100.0,1.9,21.0,739.0,1037.52,762.76
2016,10,10,12,15,895.5,100.0,1.95,21.0,734.0,1033.02,760.65
2016,10,10,12,30,894.0,100.0,2.0,21.0,729.0,1024.78,756.33
2016,10,10,12,45,879.5,104.0,2.15,21.0,713.0,1004.48,745.49
2016,10,10,13,0,865.0,108.0,2.3,21.0,697.0,993.83,741.03
2016,10,10,13,15,858.0,107.0,2.35,20.5,676.5,968.32,726.9
2016,10,10,13,30,851.0,106.0,2.4,20.0,656.0,939.62,710.67
2016,10,10,13,45,834.0,106.5,2.45,20.0,626.5,900.52,685.86
2016,10,10,14,0,817.0,107.0,2.5,20.0,597.0,859.13,659.27
2016,10,10,14,15,801.5,105.0,2.55,19.5,562.0,814.25,631.09
2016,10,10,14,30,786.0,103.0,2.6,19.0,527.0,767.59,601.1
2016,10,10,14,45,758.5,101.5,2.65,19.0,485.5,714.87,564.96
2016,10,10,15,0,731.0,100.0,2.7,19.0,444.0,657.96,523.93
2016,10,10,15,15,701.5,95.5,2.75,18.5,399.5,596.64,478.87
2016,10,10,15,30,672.0,91.0,2.8,18.0,355.0,536.2,432.91
2016,10,10,15,45,624.5,86.5,2.85,18.0,306.5,466.8,377.47
2016,10,10,16,0,577.0,82.0,2.9,18.0,258.0,400.84,323.04
2016,10,10,16,15,515.5,73.5,2.8,17.5,209.5,328.61,262.41
2016,10,10,16,30,454.0,65.0,2.7,17.0,161.0,262.39,205.17
2016,10,10,16,45,360.0,53.0,2.65,16.5,116.0,187.07,140.44
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,126.38,87.05
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,55.27,10.42
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.45,13.0,2.0,1.57,0.0
2016,10,11,6,30,0.0,4.0,1.5,13.0,4.0,3.15,0.0
2016,10,11,6,45,0.0,11.5,1.6,13.5,11.5,8.73,0.9
2016,10,11,7,0,0.0,19.0,1.7,14.0,19.0,14.45,6.41
2016,10,11,7,15,0.0,29.0,1.7,14.0,29.0,22.1,13.17
2016,10,11,7,30,0.0,39.0,1.7,14.0,39.0,29.78,19.92
2016,10,11,7,45,0.0,49.0,1.75,14.5,49.0,37.48,26.55
2016,10,11,8,0,0.0,59.0,1.8,15.0,59.0,45.2,33.08
2016,10,11,8,15,0.0,90.5,1.8,15.0,90.5,71.27,55.16
2016,10,11,8,30,0.0,122.0,1.8,15.0,122.0,98.68,78.04
2016,10,11,8,45,0.0,136.5,1.8,15.5,136.5,110.92,87.82
2016,10,11,9,0,0.0,151.0,1.8,16.0,151.0,123.27,97.59
2016,10,11,9,15,7.5,174.5,1.75,16.0,178.5,150.04,119.5
2016,10,11,9,30,15.0,198.0,1.7,16.0,206.0,177.7,141.88
2016,10,11,9,45,16.5,210.0,1.7,16.5,219.5,189.96,151.16
2016,10,11,10,0,18.0,222.0,1.7,17.0,233.0,202.4,160.56
2016,10,11,10,15,450.5,156.5,1.65,17.0,451.0,612.14,486.94
2016,10,11,10,30,883.0,91.0,1.6,17.0,669.0,955.16,723.98
2016,10,11,10,45,890.0,91.5,1.55,17.5,688.0,981.37,734.1
2016,10,11,11,0,897.0,92.0,1.5,18.0,707.0,1004.29,745.93
2016,10,11,11,15,900.5,92.5,1.5,18.0,718.0,1020.27,755.47
2016,10,11,11,30,904.0,93.0,1.5,18.0,729.0,1032.61,762.88
2016,10,11,11,45,905.0,93.0,1.5,18.5,732.0,1038.12,764.63
2016,10,11,12,0,906.0,93.0,1.5,19.0,735.0,1039.85,764.19
2016,10,11,12,15,905.0,93.0,1.55,19.0,730.0,1035.76,762.5
2016,10,11,12,30,904.0,93.0,1.6,19.0,725.0,1027.91,758.6
2016,10,11,12,45,720.5,158.5,1.65,19.0,656.5,929.93,695.68
2016,10,11,13,0,537.0,224.0,1.7,19.0,588.0,798.13,606.87
2016,10,11,13,15,567.0,205.5,1.85,19.0,579.0,795.02,608.97
2016,10,11,13,30,597.0,187.0,2.0,19.0,570.0,797.13,613.06
2016,10,11,13,45,542.0,196.5,2.15,19.0,533.0,730.53,566.94
2016,10,11,14,0,487.0,206.0,2.3,19.0,496.0,673.57,526.93
2016,10,11,14,15,413.5,210.0,2.45,18.5,446.0,596.62,471.79
2016,10,11,14,30,340.0,214.0,2.6,18.0,396.0,506.12,405.02
2016,10,11,14,45,454.0,171.0,2.8,18.0,394.0,549.52,441.82
2016,10,11,15,0,568.0,128.0,3.0,18.0,392.0,571.4,461.01
2016,10,11,15,15,618.0,102.5,3.1,17.5,364.0,549.13,445.52
2016,10,11,15,30,668.0,77.0,3.2,17.0,336.0,519.0,423.08
2016,10,11,15,45,604.5,79.5,3.35,17.0,290.5,448.87,366.07
2016,10,11,16,0,541.0,82.0,3.5,17.0,245.0,383.06,311.08
2016,10,11,16,15,482.5,73.0,3.5,16.5,198.5,313.69,252.25
2016,10,11,16,30,424.0,64.0,3.5,16.0,152.0,250.08,196.71
2016,10,11,16,45,337.0,51.0,3.5,16.0,108.5,177.99,133.84
2016,10,11,17,0,250.0,38.0,3.5,16.0,65.0,119.57,81.4
2016,10,11,17,15,125.0,19.0,3.45,15.5,32.5,51.75,0.21
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,7.5,2.1,12.5,9.5,0.0,0.0
2016,10,12,6,30,99.0,15.0,2.0,13.0,19.0,30.43,0.0
2016,10,12,6,45,229.0,29.5,1.95,13.5,56.0,100.1,60.59
2016,10,12,7,0,359.0,44.0,1.9,14.0,93.0,172.43,127.16
2016,10,12,7,15,442.0,54.0,1.75,14.0,139.5,238.09,185.4
2016,10,12,7,30,525.0,64.0,1.6,14.0,186.0,313.05,250.54
2016,10,12,7,45,270.5,91.5,1.45,14.5,155.0,232.58,189.34
2016,10,12,8,0,16.0,119.0,1.3,15.0,124.0,108.3,86.21
2016,10,12,8,15,21.0,136.5,1.4,15.0,144.5,126.99,102.16
2016,10,12,8,30,26.0,154.0,1.5,15.0,165.0,157.56,127.44
2016,10,12,8,45,109.0,181.0,1.6,15.5,233.5,258.28,210.77
2016,10,12,9,0,192.0,208.0,1.7,16.0,302.0,353.78,287.37
2016,10,12,9,15,500.5,153.0,1.9,16.0,422.5,581.59,468.4
2016,10,12,9,30,809.0,98.0,2.1,16.0,543.0,803.51,631.91
2016,10,12,9,45,643.0,157.0,2.3,16.5,524.0,760.03,597.65
2016,10,12,10,0,477.0,216.0,2.5,17.0,505.0,687.35,541.21
2016,10,12,10,15,664.5,161.0,2.7,17.0,582.0,827.96,646.72
2016,10,12,10,30,852.0,106.0,2.9,17.0,659.0,956.45,736.02
2016,10,12,10,45,678.5,172.0,3.1,17.0,620.5,887.19,687.29
2016,10,12,11,0,505.0,238.0,3.3,17.0,582.0,788.92,615.89
2016,10,12,11,15,685.5,174.5,3.3,17.0,649.0,919.7,711.74
2016,10,12,11,30,866.0,111.0,3.3,17.0,716.0,1029.86,786.29
2016,10,12,11,45,870.0,109.5,3.35,17.0,719.0,1036.55,790.03
2016,10,12,12,0,874.0,108.0,3.4,17.0,722.0,1025.6,782.9
2016,10,12,12,15,872.0,107.5,3.3,17.0,716.5,1019.99,778.5
2016,10,12,12,30,870.0,107.0,3.2,17.0,711.0,1010.75,771.73
2016,10,12,12,45,723.0,157.5,3.15,17.5,653.0,932.34,716.55
2016,10,12,13,0,576.0,208.0,3.1,18.0,595.0,819.96,636.57
2016,10,12,13,15,558.0,206.5,3.2,18.0,572.0,788.43,615.77
2016,10,12,13,30,540.0,205.0,3.3,18.0,549.0,755.28,592.89
2016,10,12,13,45,453.0,221.0,3.4,18.0,501.0,676.55,534.63
2016,10,12,14,0,366.0,237.0,3.5,18.0,453.0,581.24,463.29
2016,10,12,14,15,586.5,163.0,3.7,18.0,485.0,701.72,559.97
2016,10,12,14,30,807.0,89.0,3.9,18.0,517.0,770.51,613.32
2016,10,12,14,45,521.0,140.5,4.1,18.0,408.5,568.8,460.33
2016,10,12,15,0,235.0,192.0,4.3,18.0,300.0,377.64,307.19
2016,10,12,15,15,475.5,132.5,4.15,17.5,323.5,478.28,391.79
2016,10,12,15,30,716.0,73.0,4.0,17.0,347.0,542.5,443.97
2016,10,12,15,45,680.0,67.5,3.85,17.0,300.0,478.89,390.99
2016,10,12,16,0,644.0,62.0,3.7,17.0,253.0,415.41,337.21
2016,10,12,16,15,585.0,56.0,3.45,16.5,204.5,343.69,275.74
2016,10,12,16,30,526.0,50.0,3.2,16.0,156.0,277.7,217.43
2016,10,12,16,45,430.0,41.0,3.0,15.5,111.0,202.5,151.53
2016,10,12,17,0,334.0,32.0,2.8,15.0,66.0,138.6,92.83
2016,10,12,17,15,167.0,16.0,2.8,14.5,33.0,58.98,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,13.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,13.0,17.0,13.38,0.0
2016,10,13,6,45,164.0,28.5,2.45,13.0,50.5,82.92,48.57
2016,10,13,7,0,328.0,40.0,2.5,13.0,84.0,160.45,118.7
2016,10,13,7,15,389.0,52.5,2.6,13.5,126.0,218.18,170.86
2016,10,13,7,30,450.0,65.0,2.7,14.0,168.0,282.93,228.11
2016,10,13,7,45,494.0,74.5,2.8,14.5,212.0,342.96,280.48
2016,10,13,8,0,538.0,84.0,2.9,15.0,256.0,407.02,334.54
2016,10,13,8,15,566.0,92.0,2.8,15.0,298.0,463.57,381.28
2016,10,13,8,30,594.0,100.0,2.7,15.0,340.0,521.65,427.72
2016,10,13,8,45,530.0,130.0,2.6,15.5,362.0,531.25,433.32
2016,10,13,9,0,466.0,160.0,2.5,16.0,384.0,541.47,438.64
2016,10,13,9,15,386.0,193.5,2.4,16.5,389.5,517.08,417.06
2016,10,13,9,30,306.0,227.0,2.3,17.0,395.0,503.4,403.15
2016,10,13,9,45,427.5,207.0,2.2,17.5,456.5,618.85,490.52
2016,10,13,10,0,549.0,187.0,2.1,18.0,518.0,722.58,565.58
2016,10,13,10,15,511.5,211.0,2.05,18.0,529.5,731.11,568.58
2016,10,13,10,30,474.0,235.0,2.0,18.0,541.0,735.23,569.25
2016,10,13,10,45,438.0,255.0,2.0,18.5,544.0,732.6,564.63
2016,10,13,11,0,402.0,275.0,2.0,19.0,547.0,704.63,542.73
2016,10,13,11,15,471.5,253.0,2.0,19.0,577.0,779.97,597.07
2016,10,13,11,30,541.0,231.0,2.0,19.0,607.0,831.9,633.94
2016,10,13,11,45,551.5,224.5,2.05,19.5,609.0,838.49,637.45
2016,10,13,12,0,562.0,218.0,2.1,20.0,611.0,842.48,639.7
2016,10,13,12,15,560.0,220.5,2.15,20.0,609.5,840.98,639.06
2016,10,13,12,30,558.0,223.0,2.2,20.0,608.0,836.88,636.76
2016,10,13,12,45,711.5,157.0,2.25,20.0,638.0,921.34,696.6
2016,10,13,13,0,865.0,91.0,2.3,20.0,668.0,964.46,725.88
2016,10,13,13,15,857.5,90.0,2.3,20.0,647.0,938.88,709.01
2016,10,13,13,30,850.0,89.0,2.3,20.0,626.0,910.25,690.78
2016,10,13,13,45,630.5,156.5,2.35,20.0,545.0,779.69,601.94
2016,10,13,14,0,411.0,224.0,2.4,20.0,464.0,627.16,490.02
2016,10,13,14,15,419.0,207.0,2.45,20.0,439.5,599.74,472.25
2016,10,13,14,30,427.0,190.0,2.5,20.0,415.0,570.22,451.68
2016,10,13,14,45,429.5,173.0,2.55,20.0,384.0,534.45,425.91
2016,10,13,15,0,432.0,156.0,2.6,20.0,353.0,497.15,398.41
2016,10,13,15,15,385.0,146.0,2.6,19.5,308.0,432.57,348.96
2016,10,13,15,30,338.0,136.0,2.6,19.0,263.0,357.61,290.35
2016,10,13,15,45,318.5,119.5,2.6,19.0,226.5,310.93,252.39
2016,10,13,16,0,299.0,103.0,2.6,19.0,190.0,265.87,214.61
2016,10,13,16,15,270.5,85.5,2.6,18.5,153.0,217.43,173.47
2016,10,13,16,30,242.0,68.0,2.6,18.0,116.0,180.97,141.1
2016,10,13,16,45,190.0,51.0,2.6,18.0,82.0,122.61,90.67
2016,10,13,17,0,138.0,34.0,2.6,18.0,48.0,79.48,51.11
2016,10,13,17,15,69.0,17.0,2.55,17.5,24.0,33.85,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,11.5,7.45,16.0,11.5,8.73,0.23
2016,10,14,7,0,0.0,20.0,7.5,16.0,20.0,15.22,6.82
2016,10,14,7,15,0.0,31.0,7.4,16.0,31.0,23.65,14.21
2016,10,14,7,30,0.0,42.0,7.3,16.0,42.0,32.1,21.6
2016,10,14,7,45,0.0,53.0,7.25,16.5,53.0,40.58,28.87
2016,10,14,8,0,0.0,64.0,7.2,17.0,64.0,49.12,36.08
2016,10,14,8,15,0.0,75.0,7.1,17.0,75.0,58.01,43.56
2016,10,14,8,30,0.0,86.0,7.0,17.0,86.0,66.97,51.01
2016,10,14,8,45,0.0,52.0,6.9,17.5,52.0,39.81,27.96
2016,10,14,9,0,0.0,18.0,6.8,18.0,18.0,13.73,5.91
2016,10,14,9,15,0.0,19.0,6.7,18.0,19.0,14.51,6.53
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,15.28,7.16
2016,10,14,9,45,0.0,21.5,6.5,18.5,21.5,16.44,8.08
2016,10,14,10,0,0.0,23.0,6.4,19.0,23.0,17.6,8.99
2016,10,14,10,15,0.0,45.5,6.25,19.0,45.5,34.92,23.32
2016,10,14,10,30,0.0,68.0,6.1,19.0,68.0,52.31,37.63
2016,10,14,10,45,0.0,52.0,5.95,19.0,52.0,39.96,27.4
2016,10,14,11,0,0.0,36.0,5.8,19.0,36.0,27.64,17.21
2016,10,14,11,15,0.0,56.0,5.6,19.0,56.0,43.08,29.92
2016,10,14,11,30,0.0,76.0,5.4,19.0,76.0,58.57,42.62
2016,10,14,11,45,0.0,68.5,5.2,19.0,68.5,52.76,37.84
2016,10,14,12,0,0.0,61.0,5.0,19.0,61.0,46.96,33.08
2016,10,14,12,15,0.0,62.0,4.8,19.0,62.0,47.73,33.72
2016,10,14,12,30,0.0,63.0,4.6,19.0,63.0,48.49,34.37
2016,10,14,12,45,0.0,41.0,4.4,19.0,41.0,31.49,20.4
2016,10,14,13,0,0.0,19.0,4.2,19.0,19.0,14.56,6.42
2016,10,14,13,15,0.0,44.5,3.95,19.0,44.5,34.17,22.67
2016,10,14,13,30,0.0,70.0,3.7,19.0,70.0,53.85,38.95
2016,10,14,13,45,0.0,76.0,3.5,19.0,76.0,58.47,42.82
2016,10,14,14,0,0.0,82.0,3.3,19.0,82.0,63.1,46.72
2016,10,14,14,15,0.0,74.0,3.1,19.0,74.0,56.87,41.68
2016,10,14,14,30,0.0,66.0,2.9,19.0,66.0,50.66,36.64
2016,10,14,14,45,0.0,69.0,2.7,19.0,69.0,52.96,38.66
2016,10,14,15,0,0.0,72.0,2.5,19.0,72.0,55.26,40.69
2016,10,14,15,15,0.0,38.5,2.3,18.5,38.5,29.41,19.18
2016,10,14,15,30,0.0,5.0,2.1,18.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,1.95,18.0,4.0,3.04,0.0
2016,10,14,16,0,0.0,3.0,1.8,18.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,1.65,17.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,1.5,17.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,1.4,17.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,43.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,87.0,12.0,3.3,15.0,14.0,26.54,0.0
2016,10,15,6,45,228.5,24.5,3.6,15.5,49.0,97.43,51.17
2016,10,15,7,0,370.0,37.0,3.9,16.0,84.0,173.39,126.44
2016,10,15,7,15,455.5,45.5,4.15,16.0,129.0,239.24,185.81
2016,10,15,7,30,541.0,54.0,4.4,16.0,174.0,314.75,252.72
2016,10,15,7,45,593.0,59.5,4.7,16.5,221.0,379.47,309.81
2016,10,15,8,0,645.0,65.0,5.0,17.0,268.0,448.85,369.17
2016,10,15,8,15,681.0,69.5,5.35,17.0,313.5,511.62,422.55
2016,10,15,8,30,717.0,74.0,5.7,17.0,359.0,574.11,474.58
2016,10,15,8,45,358.5,105.0,6.1,17.5,247.5,385.56,320.05
2016,10,15,9,0,0.0,136.0,6.5,18.0,136.0,110.29,86.41
2016,10,15,9,15,124.0,184.5,6.8,18.5,251.5,284.52,232.56
2016,10,15,9,30,248.0,233.0,7.1,19.0,367.0,464.42,378.06
2016,10,15,9,45,322.5,233.0,7.45,19.5,418.0,538.5,436.92
2016,10,15,10,0,397.0,233.0,7.8,20.0,469.0,616.57,498.3
2016,10,15,10,15,446.0,228.0,7.95,20.0,504.0,690.7,555.59
2016,10,15,10,30,495.0,223.0,8.1,20.0,539.0,745.1,597.78
2016,10,15,10,45,402.5,259.0,8.3,20.0,520.5,682.34,547.42
2016,10,15,11,0,310.0,295.0,8.5,20.0,502.0,638.33,510.71
2016,10,15,11,15,189.0,301.0,8.6,20.0,428.0,503.59,403.25
2016,10,15,11,30,68.0,307.0,8.7,20.0,354.0,365.09,290.58
2016,10,15,11,45,34.0,210.5,8.8,20.0,234.0,226.62,179.77
2016,10,15,12,0,0.0,114.0,8.9,20.0,114.0,89.07,67.28
2016,10,15,12,15,2.0,153.0,8.95,20.0,154.5,124.44,96.17
2016,10,15,12,30,4.0,192.0,9.0,20.0,195.0,161.33,126.13
2016,10,15,12,45,2.0,135.0,9.05,20.0,136.5,108.89,83.63
2016,10,15,13,0,0.0,78.0,9.1,20.0,78.0,60.08,43.77
2016,10,15,13,15,0.0,45.0,9.05,20.0,45.0,34.55,22.85
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,9.18,1.93
2016,10,15,13,45,0.0,11.5,8.95,20.0,11.5,8.79,1.63
2016,10,15,14,0,0.0,11.0,8.9,20.0,11.0,8.4,1.32
2016,10,15,14,15,9.0,99.5,8.85,19.5,104.5,84.85,65.11
2016,10,15,14,30,18.0,188.0,8.8,19.0,198.0,172.61,137.9
2016,10,15,14,45,23.5,179.5,8.8,19.0,191.0,169.32,135.62
2016,10,15,15,0,29.0,171.0,8.8,19.0,184.0,179.02,144.05
2016,10,15,15,15,39.0,157.5,8.7,18.5,173.5,171.92,138.94
2016,10,15,15,30,49.0,144.0,8.6,18.0,163.0,164.05,132.97
2016,10,15,15,45,40.0,124.5,8.5,18.0,138.5,137.85,110.91
2016,10,15,16,0,31.0,105.0,8.4,18.0,114.0,112.74,89.55
2016,10,15,16,15,20.0,85.0,8.25,17.5,90.5,87.28,67.83
2016,10,15,16,30,9.0,65.0,8.1,17.0,67.0,58.25,43.02
2016,10,15,16,45,4.5,45.0,8.0,17.0,46.0,38.91,26.18
2016,10,15,17,0,0.0,25.0,7.9,17.0,25.0,19.72,8.67
2016,10,15,17,15,0.0,12.5,7.8,17.0,12.5,9.83,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.5,9.0,6.82,0.0
2016,10,16,7,0,0.0,16.0,4.5,17.0,16.0,12.16,4.22
2016,10,16,7,15,0.0,25.0,4.45,17.0,25.0,19.04,10.27
2016,10,16,7,30,0.0,34.0,4.4,17.0,34.0,25.94,16.29
2016,10,16,7,45,0.0,43.5,4.35,17.0,43.5,33.24,22.6
2016,10,16,8,0,0.0,53.0,4.3,17.0,53.0,40.56,28.85
2016,10,16,8,15,0.0,62.0,4.3,17.0,62.0,47.51,34.71
2016,10,16,8,30,0.0,71.0,4.3,17.0,71.0,54.48,40.52
2016,10,16,8,45,0.0,44.0,4.35,17.5,44.0,33.65,22.8
2016,10,16,9,0,0.0,17.0,4.4,18.0,17.0,12.96,5.28
2016,10,16,9,15,0.0,68.5,4.45,18.0,68.5,52.58,38.46
2016,10,16,9,30,0.0,120.0,4.5,18.0,120.0,94.95,73.48
2016,10,16,9,45,0.0,72.0,4.55,18.0,72.0,55.33,40.52
2016,10,16,10,0,0.0,24.0,4.6,18.0,24.0,18.37,9.7
2016,10,16,10,15,0.0,87.5,4.6,18.0,87.5,67.4,50.37
2016,10,16,10,30,0.0,151.0,4.6,18.0,151.0,121.14,94.33
2016,10,16,10,45,6.0,187.5,4.7,18.5,192.0,159.65,125.48
2016,10,16,11,0,12.0,224.0,4.8,19.0,233.0,199.53,157.33
2016,10,16,11,15,6.0,196.0,4.85,19.0,201.0,167.22,131.03
2016,10,16,11,30,0.0,168.0,4.9,19.0,169.0,135.74,105.38
2016,10,16,11,45,0.0,155.0,4.95,19.0,155.5,124.22,96.07
2016,10,16,12,0,0.0,142.0,5.0,19.0,142.0,112.9,86.91
2016,10,16,12,15,3.5,174.0,5.15,19.0,176.5,144.65,112.82
2016,10,16,12,30,7.0,206.0,5.3,19.0,211.0,177.46,139.44
2016,10,16,12,45,8.0,208.0,5.5,19.0,214.0,180.45,141.97
2016,10,16,13,0,9.0,210.0,5.7,19.0,217.0,183.49,144.61
2016,10,16,13,15,4.5,155.0,5.95,19.0,158.5,128.97,100.51
2016,10,16,13,30,0.0,100.0,6.2,19.0,100.0,77.48,58.39
2016,10,16,13,45,26.5,170.0,6.45,19.0,185.0,176.45,140.53
2016,10,16,14,0,53.0,240.0,6.7,19.0,270.0,274.16,220.39
2016,10,16,14,15,26.5,170.0,6.8,19.0,185.0,175.83,140.34
2016,10,16,14,30,0.0,100.0,6.9,19.0,100.0,77.94,59.25
2016,10,16,14,45,130.5,139.5,7.0,19.0,197.0,238.09,195.28
2016,10,16,15,0,261.0,179.0,7.1,19.0,294.0,385.47,317.0
2016,10,16,15,15,477.0,125.0,7.0,18.5,308.0,474.19,392.19
2016,10,16,15,30,693.0,71.0,6.9,18.0,322.0,531.1,439.68
2016,10,16,15,45,647.5,66.5,6.85,18.0,275.0,462.23,381.45
2016,10,16,16,0,602.0,62.0,6.8,18.0,228.0,396.74,324.77
2016,10,16,16,15,536.0,55.5,6.7,17.5,181.5,323.52,260.97
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,256.88,201.36
2016,10,16,16,45,356.5,39.0,6.5,17.0,92.5,177.94,131.75
2016,10,16,17,0,243.0,29.0,6.4,17.0,50.0,111.48,65.69
2016,10,16,17,15,121.5,14.5,6.4,16.5,25.0,37.31,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,8.65,0.0
2016,10,17,6,45,140.5,27.0,1.9,14.5,44.0,76.02,33.09
2016,10,17,7,0,281.0,43.0,1.9,15.0,77.0,151.35,110.33
2016,10,17,7,15,374.0,53.5,1.9,15.0,121.0,217.77,169.23
2016,10,17,7,30,467.0,64.0,1.9,15.0,165.0,294.63,235.93
2016,10,17,7,45,534.5,70.0,1.95,15.5,212.5,364.38,295.62
2016,10,17,8,0,602.0,76.0,2.0,16.0,260.0,440.31,358.45
2016,10,17,8,15,641.5,81.0,1.95,16.0,306.0,503.96,410.04
2016,10,17,8,30,681.0,86.0,1.9,16.0,352.0,570.04,461.74
2016,10,17,8,45,715.5,88.0,1.9,16.5,395.5,631.17,507.4
2016,10,17,9,0,750.0,90.0,1.9,17.0,439.0,689.64,548.86
2016,10,17,9,15,393.0,150.5,1.9,17.0,335.0,500.23,402.04
2016,10,17,9,30,36.0,211.0,1.9,17.0,231.0,228.06,181.77
2016,10,17,9,45,255.0,210.0,1.9,17.5,358.5,456.45,366.71
2016,10,17,10,0,474.0,209.0,1.9,18.0,486.0,683.7,536.65
2016,10,17,10,15,657.5,155.0,1.95,18.0,557.5,821.74,635.17
2016,10,17,10,30,841.0,101.0,2.0,18.0,629.0,947.11,719.45
2016,10,17,10,45,607.5,187.5,2.05,18.5,575.0,839.72,643.08
2016,10,17,11,0,374.0,274.0,2.1,19.0,521.0,680.59,525.45
2016,10,17,11,15,621.0,187.0,2.15,19.0,603.5,873.48,667.7
2016,10,17,11,30,868.0,100.0,2.2,19.0,686.0,1011.27,758.9
2016,10,17,11,45,870.5,99.5,2.3,19.0,689.0,1017.22,762.28
2016,10,17,12,0,873.0,99.0,2.4,19.0,692.0,1019.57,764.89
2016,10,17,12,15,871.0,98.5,2.45,19.0,686.0,1013.69,761.66
2016,10,17,12,30,869.0,98.0,2.5,19.0,680.0,1004.23,756.27
2016,10,17,12,45,869.5,95.0,2.65,19.0,668.0,990.81,749.36
2016,10,17,13,0,870.0,92.0,2.8,19.0,656.0,973.83,740.05
2016,10,17,13,15,862.5,91.0,2.85,19.0,635.0,948.02,723.84
2016,10,17,13,30,855.0,90.0,2.9,19.0,614.0,919.15,705.57
2016,10,17,13,45,845.5,88.0,3.0,19.0,586.0,894.95,690.85
2016,10,17,14,0,836.0,86.0,3.1,19.0,558.0,856.97,666.24
2016,10,17,14,15,821.0,84.0,3.15,19.0,523.5,811.93,636.07
2016,10,17,14,30,806.0,82.0,3.2,19.0,489.0,765.12,604.21
2016,10,17,14,45,785.0,79.0,3.3,19.0,449.5,711.07,566.68
2016,10,17,15,0,764.0,76.0,3.4,19.0,410.0,656.35,527.85
2016,10,17,15,15,734.5,73.0,3.4,18.5,365.5,595.55,482.37
2016,10,17,15,30,705.0,70.0,3.4,18.0,321.0,535.51,435.66
2016,10,17,15,45,660.5,65.5,3.45,18.0,274.5,469.17,381.57
2016,10,17,16,0,616.0,61.0,3.5,18.0,228.0,403.49,326.26
2016,10,17,16,15,550.0,54.0,3.4,17.5,181.0,328.95,262.61
2016,10,17,16,30,484.0,47.0,3.3,17.0,134.0,261.03,202.79
2016,10,17,16,45,373.5,37.5,3.25,16.5,91.5,182.76,134.36
2016,10,17,17,0,263.0,28.0,3.2,16.0,49.0,115.39,63.74
2016,10,17,17,15,131.5,14.0,3.15,15.5,24.5,39.2,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,174.0,18.5,3.05,13.5,39.0,77.53,28.53
2016,10,18,7,0,348.0,37.0,3.1,14.0,78.0,169.49,123.49
2016,10,18,7,15,440.5,46.0,3.3,14.5,123.0,237.9,185.46
2016,10,18,7,30,533.0,55.0,3.5,15.0,168.0,316.7,254.68
2016,10,18,7,45,599.5,59.0,3.7,15.5,216.5,386.94,316.05
2016,10,18,8,0,666.0,63.0,3.9,16.0,265.0,463.2,380.57
2016,10,18,8,15,703.5,67.0,4.0,16.0,311.0,524.97,432.35
2016,10,18,8,30,741.0,71.0,4.1,16.0,357.0,591.38,486.2
2016,10,18,8,45,771.0,73.0,4.2,16.5,400.5,651.82,532.89
2016,10,18,9,0,801.0,75.0,4.3,17.0,444.0,712.72,577.09
2016,10,18,9,15,819.5,77.0,4.3,17.0,482.0,764.53,614.22
2016,10,18,9,30,838.0,79.0,4.3,17.0,520.0,815.14,649.93
2016,10,18,9,45,854.5,79.5,4.3,17.5,553.0,851.13,673.23
2016,10,18,10,0,871.0,80.0,4.3,18.0,586.0,894.06,701.44
2016,10,18,10,15,880.0,81.5,4.2,18.0,611.5,929.01,724.38
2016,10,18,10,30,889.0,83.0,4.1,18.0,637.0,961.11,745.18
2016,10,18,10,45,895.0,84.0,4.05,18.5,655.5,986.63,760.16
2016,10,18,11,0,901.0,85.0,4.0,19.0,674.0,1008.82,772.82
2016,10,18,11,15,904.0,85.5,3.9,19.0,684.0,1023.92,781.8
2016,10,18,11,30,907.0,86.0,3.8,19.0,694.0,1035.39,788.44
2016,10,18,11,45,910.0,85.0,3.75,19.0,697.0,1041.35,791.84
2016,10,18,12,0,913.0,84.0,3.7,19.0,700.0,1043.54,792.89
2016,10,18,12,15,911.0,84.0,3.75,19.0,694.5,1038.06,789.69
2016,10,18,12,30,909.0,84.0,3.8,19.0,689.0,1028.84,784.16
2016,10,18,12,45,906.0,82.5,3.85,19.0,675.5,1013.13,774.35
2016,10,18,13,0,903.0,81.0,3.9,19.0,662.0,993.84,762.21
2016,10,18,13,15,896.5,80.0,3.95,19.0,641.0,968.29,745.82
2016,10,18,13,30,890.0,79.0,4.0,19.0,620.0,939.54,727.22
2016,10,18,13,45,880.0,77.5,4.1,19.5,591.5,903.96,702.66
2016,10,18,14,0,870.0,76.0,4.2,20.0,563.0,865.72,676.12
2016,10,18,14,15,855.5,74.5,4.3,20.0,528.5,821.27,646.14
2016,10,18,14,30,841.0,73.0,4.4,20.0,494.0,774.97,614.5
2016,10,18,14,45,816.5,71.5,4.5,20.0,453.0,726.88,581.1
2016,10,18,15,0,792.0,70.0,4.6,20.0,412.0,670.15,540.45
2016,10,18,15,15,763.0,67.0,4.65,19.5,367.5,608.51,494.52
2016,10,18,15,30,734.0,64.0,4.7,19.0,323.0,547.56,446.81
2016,10,18,15,45,687.5,60.0,4.8,19.0,275.0,476.59,388.68
2016,10,18,16,0,641.0,56.0,4.9,19.0,227.0,411.36,333.16
2016,10,18,16,15,575.5,50.0,4.9,18.0,179.5,336.88,269.54
2016,10,18,16,30,510.0,44.0,4.9,17.0,132.0,268.93,209.41
2016,10,18,16,45,396.0,34.5,4.9,16.5,89.0,188.05,137.9
2016,10,18,17,0,282.0,25.0,4.9,16.0,46.0,117.6,59.0
2016,10,18,17,15,141.0,12.5,5.0,15.5,23.0,40.22,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
