Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,13.5,39.5,84.62,24.45
2016,10,19,7,0,431.0,30.0,2.8,14.0,79.0,191.32,138.31
2016,10,19,7,15,517.0,37.0,2.9,14.0,124.5,257.06,200.01
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,335.26,269.84
2016,10,19,7,45,656.0,49.0,3.1,14.5,218.0,403.55,329.95
2016,10,19,8,0,709.0,54.0,3.2,15.0,266.0,476.39,391.68
2016,10,19,8,15,743.0,57.5,3.2,15.5,312.0,539.98,443.74
2016,10,19,8,30,777.0,61.0,3.2,16.0,358.0,605.22,495.12
2016,10,19,8,45,801.5,63.0,3.2,16.5,400.5,663.13,538.42
2016,10,19,9,0,826.0,65.0,3.2,17.0,443.0,713.74,573.79
2016,10,19,9,15,843.0,67.0,3.15,17.5,480.5,764.51,608.27
2016,10,19,9,30,860.0,69.0,3.1,18.0,518.0,813.95,641.0
2016,10,19,9,45,872.5,70.5,3.05,18.5,550.0,857.21,668.66
2016,10,19,10,0,885.0,72.0,3.0,19.0,582.0,898.25,694.32
2016,10,19,10,15,893.5,73.0,2.95,19.0,607.0,932.46,716.23
2016,10,19,10,30,902.0,74.0,2.9,19.0,632.0,963.75,736.03
2016,10,19,10,45,906.0,75.5,2.9,19.5,649.5,988.15,750.08
2016,10,19,11,0,910.0,77.0,2.9,20.0,667.0,1009.1,761.85
2016,10,19,11,15,912.5,77.5,2.85,20.0,677.5,1023.76,770.48
2016,10,19,11,30,915.0,78.0,2.8,20.0,688.0,1034.74,776.83
2016,10,19,11,45,912.5,79.5,2.75,20.5,689.5,1038.11,776.78
2016,10,19,12,0,910.0,81.0,2.7,21.0,691.0,1037.69,774.46
2016,10,19,12,15,908.0,80.5,2.75,21.0,685.0,1031.57,771.09
2016,10,19,12,30,906.0,80.0,2.8,21.0,679.0,1021.74,765.44
2016,10,19,12,45,899.5,80.5,2.9,21.5,665.0,1004.96,754.32
2016,10,19,13,0,893.0,81.0,3.0,22.0,651.0,984.74,741.0
2016,10,19,13,15,886.5,80.0,3.05,22.0,630.0,959.37,725.27
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,930.84,707.39
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.5,896.28,685.62
2016,10,19,14,0,863.0,75.0,3.3,22.0,554.0,859.01,661.76
2016,10,19,14,15,848.5,73.5,3.4,21.5,520.0,814.8,633.87
2016,10,19,14,30,834.0,72.0,3.5,21.0,486.0,776.93,610.02
2016,10,19,14,45,814.0,69.5,3.6,21.0,446.0,723.21,572.84
2016,10,19,15,0,794.0,67.0,3.7,21.0,406.0,668.68,534.34
2016,10,19,15,15,766.0,64.0,3.7,20.5,361.5,607.68,489.46
2016,10,19,15,30,738.0,61.0,3.7,20.0,317.0,547.29,442.67
2016,10,19,15,45,696.0,57.0,3.7,20.0,270.5,478.77,386.94
2016,10,19,16,0,654.0,53.0,3.7,20.0,224.0,413.04,331.56
2016,10,19,16,15,589.0,47.0,3.55,19.0,176.5,340.37,269.84
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,272.0,209.78
2016,10,19,16,45,414.0,32.0,3.3,17.5,86.5,192.25,139.19
2016,10,19,17,0,304.0,23.0,3.2,17.0,44.0,121.4,52.36
2016,10,19,17,15,152.0,11.5,3.2,16.5,22.0,41.99,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.5,2.4,13.5,38.5,83.73,15.58
2016,10,20,7,0,418.0,31.0,2.5,14.0,77.0,189.3,136.14
2016,10,20,7,15,508.5,38.5,2.6,14.5,123.0,259.24,201.16
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,336.79,269.72
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,406.88,331.0
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,481.8,394.11
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,547.44,446.98
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,614.91,498.98
2016,10,20,8,45,810.0,66.5,2.55,17.5,403.5,674.9,542.5
2016,10,20,9,0,836.0,69.0,2.4,18.0,447.0,734.92,583.19
2016,10,20,9,15,853.5,71.0,2.4,18.5,485.5,779.15,612.2
2016,10,20,9,30,871.0,73.0,2.4,19.0,524.0,829.37,645.0
2016,10,20,9,45,887.0,73.0,2.4,19.5,557.0,874.2,673.34
2016,10,20,10,0,903.0,73.0,2.4,20.0,590.0,916.98,699.84
2016,10,20,10,15,911.5,74.0,2.4,20.5,615.5,951.64,720.49
2016,10,20,10,30,920.0,75.0,2.4,21.0,641.0,983.32,739.02
2016,10,20,10,45,925.0,76.0,2.4,21.5,658.5,1008.39,753.06
2016,10,20,11,0,930.0,77.0,2.4,22.0,676.0,1029.99,764.86
2016,10,20,11,15,932.5,77.5,2.45,22.0,686.5,1044.85,774.39
2016,10,20,11,30,935.0,78.0,2.5,22.0,697.0,1055.96,781.69
2016,10,20,11,45,935.0,78.0,2.6,22.5,698.5,1060.09,783.67
2016,10,20,12,0,935.0,78.0,2.7,23.0,700.0,1060.35,783.34
2016,10,20,12,15,933.0,78.0,2.75,23.0,694.5,1054.71,780.34
2016,10,20,12,30,931.0,78.0,2.8,23.0,689.0,1045.26,775.05
2016,10,20,12,45,924.5,78.5,2.85,23.5,674.5,1028.16,763.4
2016,10,20,13,0,918.0,79.0,2.9,24.0,660.0,1007.52,749.59
2016,10,20,13,15,911.0,78.0,2.95,24.0,638.5,981.15,733.5
2016,10,20,13,30,904.0,77.0,3.0,24.0,617.0,951.55,715.25
2016,10,20,13,45,894.0,75.5,3.05,24.5,588.5,915.55,691.22
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,876.87,665.27
2016,10,20,14,15,869.5,72.5,3.1,24.5,525.0,831.92,636.98
2016,10,20,14,30,855.0,71.0,3.1,24.0,490.0,785.1,606.9
2016,10,20,14,45,834.5,68.5,3.15,24.0,449.5,738.29,575.36
2016,10,20,15,0,814.0,66.0,3.2,24.0,409.0,682.5,536.62
2016,10,20,15,15,785.0,63.0,3.2,23.5,364.0,619.91,491.66
2016,10,20,15,30,756.0,60.0,3.2,23.0,319.0,557.98,444.59
2016,10,20,15,45,713.5,56.0,3.2,22.5,271.5,488.24,389.62
2016,10,20,16,0,671.0,52.0,3.2,22.0,224.0,421.32,334.66
2016,10,20,16,15,604.5,46.0,3.1,21.0,176.0,344.54,270.38
2016,10,20,16,30,538.0,40.0,3.0,20.0,128.0,277.21,211.55
2016,10,20,16,45,422.0,31.0,2.9,19.5,85.0,194.59,138.76
2016,10,20,17,0,306.0,22.0,2.8,19.0,42.0,120.51,40.59
2016,10,20,17,15,153.0,11.0,2.8,18.5,21.0,42.01,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,15.0,2.7,14.5,36.0,79.63,3.86
2016,10,21,7,0,391.0,30.0,2.7,15.0,72.0,180.51,128.47
2016,10,21,7,15,481.5,38.0,2.65,15.5,116.5,249.44,192.81
2016,10,21,7,30,572.0,46.0,2.6,16.0,161.0,328.72,262.29
2016,10,21,7,45,628.0,51.0,2.6,16.5,208.0,394.28,319.51
2016,10,21,8,0,684.0,56.0,2.6,17.0,255.0,467.48,380.67
2016,10,21,8,15,720.0,60.0,2.5,17.5,301.0,531.66,432.21
2016,10,21,8,30,756.0,64.0,2.4,18.0,347.0,597.72,483.03
2016,10,21,8,45,781.5,66.5,2.35,18.5,389.5,655.99,525.64
2016,10,21,9,0,807.0,69.0,2.3,19.0,432.0,714.32,565.67
2016,10,21,9,15,825.0,71.5,2.3,19.5,469.5,766.37,600.39
2016,10,21,9,30,843.0,74.0,2.3,20.0,507.0,808.36,627.28
2016,10,21,9,45,854.0,76.0,2.3,20.5,538.0,850.22,653.7
2016,10,21,10,0,865.0,78.0,2.3,21.0,569.0,889.81,678.14
2016,10,21,10,15,874.0,79.0,2.35,21.0,594.5,923.82,700.29
2016,10,21,10,30,883.0,80.0,2.4,21.0,620.0,955.0,720.53
2016,10,21,10,45,887.5,81.5,2.45,21.5,637.0,979.38,734.82
2016,10,21,11,0,892.0,83.0,2.5,22.0,654.0,1000.4,746.96
2016,10,21,11,15,895.0,83.5,2.55,22.0,664.5,1015.24,756.55
2016,10,21,11,30,898.0,84.0,2.6,22.0,675.0,1026.5,763.99
2016,10,21,11,45,898.0,84.5,2.7,22.0,677.0,1031.03,767.7
2016,10,21,12,0,898.0,85.0,2.8,22.0,679.0,1031.85,769.18
2016,10,21,12,15,896.0,85.0,2.9,22.0,673.0,1026.32,766.63
2016,10,21,12,30,894.0,85.0,3.0,22.0,667.0,1017.13,761.81
2016,10,21,12,45,886.5,85.5,3.2,22.5,653.0,999.44,750.79
2016,10,21,13,0,879.0,86.0,3.4,23.0,639.0,978.38,737.51
2016,10,21,13,15,871.5,85.0,3.55,22.5,617.5,952.3,723.21
2016,10,21,13,30,864.0,84.0,3.7,22.0,596.0,923.17,706.63
2016,10,21,13,45,852.0,82.5,3.85,22.0,568.0,886.46,683.18
2016,10,21,14,0,840.0,81.0,4.0,22.0,540.0,857.07,664.67
2016,10,21,14,15,755.5,94.0,4.1,22.0,487.0,770.87,604.64
2016,10,21,14,30,671.0,107.0,4.2,22.0,434.0,692.13,548.92
2016,10,21,14,45,643.5,105.0,4.35,22.0,397.0,639.2,511.15
2016,10,21,15,0,616.0,103.0,4.5,22.0,360.0,586.41,471.59
2016,10,21,15,15,659.0,84.5,4.55,21.5,331.5,563.71,455.6
2016,10,21,15,30,702.0,66.0,4.6,21.0,303.0,531.76,431.14
2016,10,21,15,45,656.5,61.0,4.65,20.5,256.5,464.59,376.7
2016,10,21,16,0,611.0,56.0,4.7,20.0,210.0,398.17,321.01
2016,10,21,16,15,541.0,49.5,4.7,19.5,164.0,322.68,256.2
2016,10,21,16,30,471.0,43.0,4.7,19.0,118.0,254.25,195.59
2016,10,21,16,45,351.0,32.5,4.7,18.5,77.0,172.55,123.01
2016,10,21,17,0,231.0,22.0,4.7,18.0,36.0,98.94,20.74
2016,10,21,17,15,115.5,11.0,4.7,17.5,18.0,33.98,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,177.0,16.5,3.0,12.5,34.5,76.32,0.0
2016,10,22,7,0,354.0,33.0,3.0,13.0,69.0,171.87,122.38
2016,10,22,7,15,451.0,41.5,3.05,13.5,114.0,242.28,188.85
2016,10,22,7,30,548.0,50.0,3.1,14.0,159.0,323.59,260.63
2016,10,22,7,45,611.5,55.5,3.15,14.5,207.0,394.88,323.08
2016,10,22,8,0,675.0,61.0,3.2,15.0,255.0,471.98,388.2
2016,10,22,8,15,714.0,65.0,3.15,15.0,301.5,534.83,440.5
2016,10,22,8,30,753.0,69.0,3.1,15.0,348.0,602.76,494.89
2016,10,22,8,45,782.0,71.5,3.05,15.5,391.5,663.55,540.56
2016,10,22,9,0,811.0,74.0,3.0,16.0,435.0,724.66,583.65
2016,10,22,9,15,830.0,76.5,2.95,16.0,473.0,777.73,620.81
2016,10,22,9,30,849.0,79.0,2.9,16.0,511.0,829.6,656.42
2016,10,22,9,45,849.0,85.5,2.9,16.5,541.0,868.18,681.02
2016,10,22,10,0,849.0,92.0,2.9,17.0,571.0,903.7,703.24
2016,10,22,10,15,859.5,93.5,2.9,17.0,596.5,939.91,727.07
2016,10,22,10,30,870.0,95.0,2.9,17.0,622.0,973.34,748.85
2016,10,22,10,45,876.5,96.0,2.95,17.5,640.0,999.26,764.43
2016,10,22,11,0,883.0,97.0,3.0,18.0,658.0,1009.05,769.14
2016,10,22,11,15,887.0,97.5,3.0,18.0,668.5,1024.75,779.16
2016,10,22,11,30,891.0,98.0,3.0,18.0,679.0,1036.91,786.86
2016,10,22,11,45,715.0,157.5,3.05,18.0,625.0,951.39,728.72
2016,10,22,12,0,539.0,217.0,3.1,18.0,571.0,826.31,641.09
2016,10,22,12,15,714.0,157.0,3.15,18.0,621.5,946.91,728.45
2016,10,22,12,30,889.0,97.0,3.2,18.0,672.0,1027.09,783.07
2016,10,22,12,45,778.0,128.0,3.3,18.0,623.5,953.83,733.39
2016,10,22,13,0,667.0,159.0,3.4,18.0,575.0,874.61,679.84
2016,10,22,13,15,763.5,127.0,3.45,18.0,588.0,916.71,711.29
2016,10,22,13,30,860.0,95.0,3.5,18.0,601.0,944.46,731.73
2016,10,22,13,45,756.5,113.0,3.6,18.0,542.5,852.0,667.74
2016,10,22,14,0,653.0,131.0,3.7,18.0,484.0,756.54,600.72
2016,10,22,14,15,544.0,150.0,3.7,18.0,431.0,650.68,522.81
2016,10,22,14,30,435.0,169.0,3.7,18.0,378.0,561.16,453.64
2016,10,22,14,45,598.0,117.5,3.75,18.0,379.0,618.45,501.61
2016,10,22,15,0,761.0,66.0,3.8,18.0,380.0,645.72,524.39
2016,10,22,15,15,704.5,71.5,3.8,17.5,337.0,576.83,471.49
2016,10,22,15,30,648.0,77.0,3.8,17.0,294.0,514.34,421.65
2016,10,22,15,45,607.0,70.0,3.85,17.0,248.5,447.32,366.35
2016,10,22,16,0,566.0,63.0,3.9,17.0,203.0,383.33,311.64
2016,10,22,16,15,493.0,55.0,3.8,16.5,157.5,307.02,245.81
2016,10,22,16,30,420.0,47.0,3.7,16.0,112.0,238.08,184.64
2016,10,22,16,45,306.0,34.5,3.65,15.5,72.5,159.37,113.68
2016,10,22,17,0,192.0,22.0,3.6,15.0,33.0,87.29,3.35
2016,10,22,17,15,96.0,11.0,3.55,14.5,16.5,29.84,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.5,1.75,12.5,33.0,76.08,0.0
2016,10,23,7,0,360.0,31.0,1.8,13.0,66.0,173.1,121.61
2016,10,23,7,15,456.5,39.5,1.85,13.5,110.5,243.56,188.92
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,324.98,260.35
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.5,393.93,320.36
2016,10,23,8,0,670.0,59.0,2.0,15.0,250.0,465.34,380.3
2016,10,23,8,15,708.5,63.5,2.05,15.0,296.0,531.07,434.34
2016,10,23,8,30,747.0,68.0,2.1,15.0,342.0,598.9,488.18
2016,10,23,8,45,772.0,71.5,2.2,15.5,384.0,657.65,532.27
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,716.43,573.93
2016,10,23,9,15,816.0,77.5,2.3,16.5,464.0,768.89,609.39
2016,10,23,9,30,835.0,80.0,2.3,17.0,502.0,820.2,643.25
2016,10,23,9,45,855.0,79.5,2.35,17.5,535.0,867.23,673.85
2016,10,23,10,0,875.0,79.0,2.4,18.0,568.0,902.21,695.68
2016,10,23,10,15,884.0,80.0,2.45,18.0,593.0,936.4,718.24
2016,10,23,10,30,893.0,81.0,2.5,18.0,618.0,967.73,738.79
2016,10,23,10,45,899.5,81.5,2.6,18.5,636.5,992.95,754.29
2016,10,23,11,0,906.0,82.0,2.7,19.0,655.0,1014.86,767.65
2016,10,23,11,15,909.5,82.5,2.8,19.0,665.0,1030.29,778.23
2016,10,23,11,30,913.0,83.0,2.9,19.0,675.0,1042.1,786.6
2016,10,23,11,45,913.0,83.5,3.0,19.5,677.0,1046.63,788.78
2016,10,23,12,0,913.0,84.0,3.1,20.0,679.0,1047.39,788.66
2016,10,23,12,15,911.0,83.5,3.2,20.0,673.0,1041.14,785.53
2016,10,23,12,30,909.0,83.0,3.3,20.0,667.0,1031.17,780.09
2016,10,23,12,45,899.0,84.5,3.4,20.0,651.5,1011.99,768.53
2016,10,23,13,0,889.0,86.0,3.5,20.0,636.0,989.46,754.79
2016,10,23,13,15,880.5,85.0,3.55,20.0,614.5,962.2,737.43
2016,10,23,13,30,872.0,84.0,3.6,20.0,593.0,931.9,717.96
2016,10,23,13,45,861.5,82.0,3.7,20.0,564.5,895.73,694.56
2016,10,23,14,0,851.0,80.0,3.8,20.0,536.0,866.76,676.09
2016,10,23,14,15,834.5,78.0,3.9,19.5,501.0,819.98,645.76
2016,10,23,14,30,818.0,76.0,4.0,19.0,466.0,771.53,613.68
2016,10,23,14,45,726.5,84.0,4.1,19.0,408.5,675.79,544.21
2016,10,23,15,0,635.0,92.0,4.2,19.0,351.0,589.28,478.99
2016,10,23,15,15,670.0,78.0,4.2,18.5,323.5,565.03,461.39
2016,10,23,15,30,705.0,64.0,4.2,18.0,296.0,532.69,435.97
2016,10,23,15,45,652.0,60.0,4.25,18.0,249.0,462.36,377.73
2016,10,23,16,0,599.0,56.0,4.3,18.0,202.0,393.46,318.96
2016,10,23,16,15,525.5,49.0,4.2,17.5,156.0,316.42,252.37
2016,10,23,16,30,452.0,42.0,4.1,17.0,110.0,246.86,190.39
2016,10,23,16,45,321.0,31.0,4.1,16.5,70.0,162.0,113.64
2016,10,23,17,0,190.0,20.0,4.1,16.0,30.0,84.58,0.0
2016,10,23,17,15,95.0,10.0,4.0,15.5,15.0,28.97,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,9.91,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,20.42,9.99
2016,10,24,7,15,0.0,45.0,6.75,15.0,45.0,37.5,25.47
2016,10,24,7,30,0.0,64.0,6.9,15.0,64.0,54.18,40.11
2016,10,24,7,45,6.0,82.5,7.1,15.5,84.5,73.25,56.61
2016,10,24,8,0,12.0,101.0,7.3,16.0,105.0,93.0,73.54
2016,10,24,8,15,18.0,118.5,7.4,16.0,124.5,112.41,90.14
2016,10,24,8,30,24.0,136.0,7.5,16.0,144.0,132.53,107.19
2016,10,24,8,45,12.0,96.0,7.65,16.0,100.0,84.66,66.52
2016,10,24,9,0,0.0,56.0,7.8,16.0,56.0,42.89,30.75
2016,10,24,9,15,16.0,126.0,7.75,16.0,134.0,114.7,91.64
2016,10,24,9,30,32.0,196.0,7.7,16.0,212.0,212.92,173.38
2016,10,24,9,45,16.0,152.5,7.7,16.5,160.5,138.96,111.15
2016,10,24,10,0,0.0,109.0,7.7,17.0,109.0,85.44,65.77
2016,10,24,10,15,0.0,110.5,7.75,17.0,110.5,86.57,66.62
2016,10,24,10,30,0.0,112.0,7.8,17.0,112.0,87.75,67.49
2016,10,24,10,45,15.0,180.0,7.85,17.5,189.5,163.23,130.01
2016,10,24,11,0,30.0,248.0,7.9,18.0,267.0,267.39,214.49
2016,10,24,11,15,41.0,262.0,7.85,18.0,288.5,294.24,236.22
2016,10,24,11,30,52.0,276.0,7.8,18.0,310.0,321.47,258.27
2016,10,24,11,45,52.0,277.0,7.8,18.0,310.5,322.66,259.12
2016,10,24,12,0,52.0,278.0,7.8,18.0,311.0,323.82,260.04
2016,10,24,12,15,47.0,271.5,7.8,18.0,301.5,311.22,249.84
2016,10,24,12,30,42.0,265.0,7.8,18.0,292.0,298.71,239.76
2016,10,24,12,45,41.5,259.5,7.85,18.5,286.0,291.97,234.09
2016,10,24,13,0,41.0,254.0,7.9,19.0,280.0,285.28,228.51
2016,10,24,13,15,20.5,173.5,7.9,19.0,186.5,162.55,128.98
2016,10,24,13,30,0.0,93.0,7.9,19.0,93.0,71.76,53.85
2016,10,24,13,45,0.0,88.0,7.95,19.0,88.0,67.73,50.65
2016,10,24,14,0,0.0,83.0,8.0,19.0,83.0,63.83,47.52
2016,10,24,14,15,0.0,53.0,7.95,18.5,53.0,40.61,28.36
2016,10,24,14,30,0.0,23.0,7.9,18.0,23.0,17.55,9.13
2016,10,24,14,45,147.5,89.5,7.9,18.0,149.0,214.29,178.01
2016,10,24,15,0,295.0,156.0,7.9,18.0,275.0,390.67,324.8
2016,10,24,15,15,276.5,140.5,7.7,17.5,242.0,347.03,288.84
2016,10,24,15,30,258.0,125.0,7.5,17.0,209.0,304.7,253.59
2016,10,24,15,45,233.5,107.5,7.3,17.0,174.5,258.13,213.58
2016,10,24,16,0,209.0,90.0,7.1,17.0,140.0,213.92,174.87
2016,10,24,16,15,173.0,71.5,6.9,16.5,107.0,165.75,132.6
2016,10,24,16,30,137.0,53.0,6.7,16.0,74.0,121.58,93.31
2016,10,24,16,45,68.5,36.0,6.55,16.0,46.5,65.66,43.58
2016,10,24,17,0,0.0,19.0,6.4,16.0,19.0,15.81,0.0
2016,10,24,17,15,0.0,9.5,6.4,16.0,9.5,7.47,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,15.5,6.0,4.54,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,9.11,1.17
2016,10,25,7,15,0.0,21.0,6.6,16.0,21.0,15.98,7.55
2016,10,25,7,30,0.0,30.0,6.6,16.0,30.0,22.87,13.62
2016,10,25,7,45,0.0,39.5,6.65,16.5,39.5,30.17,19.94
2016,10,25,8,0,0.0,49.0,6.7,17.0,49.0,37.48,26.19
2016,10,25,8,15,0.0,58.5,6.7,17.0,58.5,44.81,32.43
2016,10,25,8,30,0.0,68.0,6.7,17.0,68.0,52.16,38.62
2016,10,25,8,45,5.5,111.5,6.7,17.5,114.0,94.49,74.18
2016,10,25,9,0,11.0,155.0,6.7,18.0,160.0,139.84,111.73
2016,10,25,9,15,5.5,125.5,6.75,18.0,128.0,105.98,83.24
2016,10,25,9,30,0.0,96.0,6.8,18.0,96.0,74.73,56.9
2016,10,25,9,45,0.0,84.5,6.85,18.5,84.5,64.99,48.59
2016,10,25,10,0,0.0,73.0,6.9,19.0,73.0,56.1,41.03
2016,10,25,10,15,2.0,128.5,6.9,19.0,130.0,104.2,80.71
2016,10,25,10,30,4.0,184.0,6.9,19.0,187.0,156.82,123.61
2016,10,25,10,45,5.0,189.0,6.95,19.0,192.5,162.16,127.81
2016,10,25,11,0,6.0,194.0,7.0,19.0,198.0,167.62,132.16
2016,10,25,11,15,6.5,197.0,6.9,19.0,201.5,170.77,134.63
2016,10,25,11,30,7.0,200.0,6.8,19.0,205.0,174.01,137.2
2016,10,25,11,45,3.5,124.0,6.75,19.5,126.5,101.43,77.89
2016,10,25,12,0,0.0,48.0,6.7,20.0,48.0,36.86,24.75
2016,10,25,12,15,0.0,47.5,6.6,20.0,47.5,36.48,24.45
2016,10,25,12,30,0.0,47.0,6.5,20.0,47.0,36.08,24.14
2016,10,25,12,45,0.0,46.0,6.4,20.0,46.0,35.3,23.52
2016,10,25,13,0,0.0,45.0,6.3,20.0,45.0,34.52,22.91
2016,10,25,13,15,0.0,40.0,6.2,20.0,40.0,30.66,19.75
2016,10,25,13,30,0.0,35.0,6.1,20.0,35.0,26.8,16.59
2016,10,25,13,45,0.0,67.5,6.1,20.0,67.5,51.84,37.36
2016,10,25,14,0,0.0,100.0,6.1,20.0,100.0,77.93,58.97
2016,10,25,14,15,27.0,146.0,6.0,20.0,159.0,154.81,123.27
2016,10,25,14,30,54.0,192.0,5.9,20.0,218.0,227.99,183.73
2016,10,25,14,45,147.0,176.0,5.85,20.0,237.0,297.21,242.54
2016,10,25,15,0,240.0,160.0,5.8,20.0,256.0,356.56,292.27
2016,10,25,15,15,233.5,141.5,5.7,19.5,226.0,320.11,263.03
2016,10,25,15,30,227.0,123.0,5.6,19.0,196.0,283.89,233.47
2016,10,25,15,45,212.0,104.5,5.5,19.0,164.0,243.14,198.9
2016,10,25,16,0,197.0,86.0,5.4,19.0,132.0,203.73,164.71
2016,10,25,16,15,170.0,67.5,5.15,18.5,101.0,160.24,126.75
2016,10,25,16,30,143.0,49.0,4.9,18.0,70.0,119.63,90.65
2016,10,25,16,45,71.5,33.0,4.7,17.5,43.5,63.28,40.53
2016,10,25,17,0,0.0,17.0,4.5,17.0,17.0,13.83,0.0
2016,10,25,17,15,0.0,8.5,4.45,16.5,8.5,6.69,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,178.5,13.5,3.65,14.5,29.0,60.62,0.0
2016,10,26,7,0,357.0,27.0,3.8,15.0,58.0,171.21,113.19
2016,10,26,7,15,456.0,35.0,3.85,15.0,101.0,241.83,186.54
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,323.91,260.03
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,390.53,319.37
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,465.72,383.65
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,530.07,436.9
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,596.46,489.72
2016,10,26,8,45,779.0,62.5,3.95,17.5,369.0,655.38,533.87
2016,10,26,9,0,806.0,65.0,3.9,18.0,411.0,714.51,576.04
2016,10,26,9,15,824.5,67.5,3.95,18.5,448.0,766.65,612.32
2016,10,26,9,30,843.0,70.0,4.0,19.0,485.0,808.75,640.59
2016,10,26,9,45,857.5,71.0,4.1,19.5,516.5,852.17,669.7
2016,10,26,10,0,872.0,72.0,4.2,20.0,548.0,893.57,696.99
2016,10,26,10,15,881.5,73.0,4.25,20.0,573.0,927.98,720.2
2016,10,26,10,30,891.0,74.0,4.3,20.0,598.0,959.59,741.43
2016,10,26,10,45,894.0,76.0,4.4,20.5,615.0,983.07,755.84
2016,10,26,11,0,897.0,78.0,4.5,21.0,632.0,1003.14,768.18
2016,10,26,11,15,901.5,78.5,4.6,21.0,642.5,1019.35,779.6
2016,10,26,11,30,906.0,79.0,4.7,21.0,653.0,1032.02,788.76
2016,10,26,11,45,904.5,80.5,4.8,21.0,655.5,1036.14,792.24
2016,10,26,12,0,903.0,82.0,4.9,21.0,658.0,1036.54,793.38
2016,10,26,12,15,902.5,81.5,4.85,21.0,653.0,1031.79,789.83
2016,10,26,12,30,902.0,81.0,4.8,21.0,648.0,1023.36,783.95
2016,10,26,12,45,895.5,81.5,4.8,21.0,634.0,1006.52,772.89
2016,10,26,13,0,889.0,82.0,4.8,21.0,620.0,986.29,759.62
2016,10,26,13,15,882.0,81.0,4.7,21.0,599.5,960.47,741.73
2016,10,26,13,30,875.0,80.0,4.6,21.0,579.0,931.56,721.79
2016,10,26,13,45,863.5,78.5,4.55,21.0,550.5,895.02,696.84
2016,10,26,14,0,852.0,77.0,4.5,21.0,522.0,865.71,677.04
2016,10,26,14,15,836.0,75.0,4.35,20.5,487.5,819.39,645.46
2016,10,26,14,30,820.0,73.0,4.2,20.0,453.0,771.37,612.59
2016,10,26,14,45,798.0,70.5,4.05,20.0,413.5,716.74,573.13
2016,10,26,15,0,776.0,68.0,3.9,20.0,374.0,661.5,532.62
2016,10,26,15,15,743.5,64.5,3.7,19.5,330.0,597.73,484.52
2016,10,26,15,30,711.0,61.0,3.5,19.0,286.0,535.05,434.86
2016,10,26,15,45,663.0,56.0,3.3,19.0,239.5,463.29,375.59
2016,10,26,16,0,615.0,51.0,3.1,19.0,193.0,398.29,319.8
2016,10,26,16,15,537.5,44.5,2.75,18.5,147.0,319.18,251.73
2016,10,26,16,30,460.0,38.0,2.4,18.0,101.0,248.02,188.4
2016,10,26,16,45,322.5,27.0,2.1,17.5,62.5,160.56,104.94
2016,10,26,17,0,185.0,16.0,1.8,17.0,24.0,64.94,0.0
2016,10,26,17,15,92.5,8.0,1.7,16.5,12.0,6.29,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,15.5,4.0,3.15,0.0
2016,10,27,7,0,0.0,8.0,4.9,16.0,8.0,6.06,0.0
2016,10,27,7,15,0.0,14.0,4.95,16.0,14.0,10.63,3.08
2016,10,27,7,30,0.0,20.0,5.0,16.0,20.0,15.2,7.14
2016,10,27,7,45,0.0,27.0,5.05,16.5,27.0,20.56,11.79
2016,10,27,8,0,0.0,34.0,5.1,17.0,34.0,25.93,16.4
2016,10,27,8,15,0.0,40.5,5.0,17.0,40.5,30.92,20.67
2016,10,27,8,30,0.0,47.0,4.9,17.0,47.0,35.93,24.9
2016,10,27,8,45,0.0,87.5,4.8,17.5,87.5,68.73,52.44
2016,10,27,9,0,0.0,128.0,4.7,18.0,128.0,105.43,82.78
2016,10,27,9,15,0.0,129.5,4.6,18.0,129.5,105.68,82.76
2016,10,27,9,30,0.0,131.0,4.5,18.0,131.0,106.2,83.0
2016,10,27,9,45,4.0,157.5,4.45,18.5,160.0,133.87,105.53
2016,10,27,10,0,8.0,184.0,4.4,19.0,189.0,162.38,128.45
2016,10,27,10,15,4.0,123.5,4.3,19.0,126.0,101.83,78.75
2016,10,27,10,30,0.0,63.0,4.2,19.0,63.0,48.39,34.54
2016,10,27,10,45,18.0,156.0,4.1,19.0,167.5,144.5,114.04
2016,10,27,11,0,36.0,249.0,4.0,19.0,272.0,276.67,220.07
2016,10,27,11,15,18.0,145.0,4.25,18.5,156.5,147.3,116.12
2016,10,27,11,30,0.0,41.0,4.5,18.0,41.0,31.46,20.52
2016,10,27,11,45,0.0,41.0,4.8,18.0,41.0,31.46,20.54
2016,10,27,12,0,0.0,41.0,5.1,18.0,41.0,31.46,20.54
2016,10,27,12,15,0.0,75.5,5.1,18.0,75.5,58.11,42.62
2016,10,27,12,30,0.0,110.0,5.1,18.0,110.0,85.97,65.6
2016,10,27,12,45,0.0,134.5,5.1,18.0,134.5,107.28,83.14
2016,10,27,13,0,0.0,159.0,5.1,18.0,159.0,129.57,101.45
2016,10,27,13,15,16.0,191.5,5.05,18.0,200.5,176.17,140.26
2016,10,27,13,30,32.0,224.0,5.0,18.0,242.0,245.12,196.7
2016,10,27,13,45,38.0,217.5,4.95,18.0,238.5,243.72,195.97
2016,10,27,14,0,44.0,211.0,4.9,18.0,235.0,242.12,195.23
2016,10,27,14,15,22.0,169.5,4.75,18.0,181.5,161.88,129.53
2016,10,27,14,30,0.0,128.0,4.6,18.0,128.0,104.28,81.56
2016,10,27,14,45,0.0,96.0,4.45,18.0,96.0,75.69,57.98
2016,10,27,15,0,0.0,64.0,4.3,18.0,64.0,49.06,35.79
2016,10,27,15,15,0.0,56.0,4.1,18.0,56.0,42.87,30.65
2016,10,27,15,30,0.0,48.0,3.9,18.0,48.0,36.7,25.47
2016,10,27,15,45,0.0,40.0,3.7,18.0,40.0,30.54,20.23
2016,10,27,16,0,0.0,32.0,3.5,18.0,32.0,24.4,14.94
2016,10,27,16,15,0.0,24.0,3.35,17.5,24.0,18.27,9.64
2016,10,27,16,30,0.0,16.0,3.2,17.0,16.0,12.15,4.31
2016,10,27,16,45,0.0,9.5,3.1,17.0,9.5,7.2,0.0
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.6,16.0,7.5,5.9,0.0
2016,10,28,7,0,0.0,15.0,0.6,16.0,15.0,11.41,2.2
2016,10,28,7,15,0.0,27.5,0.65,16.0,27.5,20.99,11.63
2016,10,28,7,30,0.0,40.0,0.7,16.0,40.0,30.67,20.18
2016,10,28,7,45,0.0,54.5,0.8,16.0,54.5,42.87,30.77
2016,10,28,8,0,0.0,69.0,0.9,16.0,69.0,55.09,41.28
2016,10,28,8,15,0.0,83.0,1.0,16.0,83.0,66.88,51.29
2016,10,28,8,30,0.0,97.0,1.1,16.0,97.0,78.74,61.24
2016,10,28,8,45,66.0,138.0,1.2,16.5,166.0,177.15,144.37
2016,10,28,9,0,132.0,179.0,1.3,17.0,235.0,291.62,237.26
2016,10,28,9,15,109.5,194.0,1.4,17.0,243.0,294.79,238.36
2016,10,28,9,30,87.0,209.0,1.5,17.0,251.0,277.64,223.95
2016,10,28,9,45,134.5,225.0,1.65,17.5,295.0,358.48,288.13
2016,10,28,10,0,182.0,241.0,1.8,18.0,339.0,423.8,338.63
2016,10,28,10,15,91.0,193.5,1.9,18.0,242.5,287.38,230.15
2016,10,28,10,30,0.0,146.0,2.0,18.0,146.0,118.11,91.68
2016,10,28,10,45,4.5,174.5,2.15,18.0,177.5,148.63,116.85
2016,10,28,11,0,9.0,203.0,2.3,18.0,209.0,180.16,142.29
2016,10,28,11,15,4.5,184.0,2.5,18.0,187.0,157.14,123.46
2016,10,28,11,30,0.0,165.0,2.7,18.0,165.0,134.69,105.13
2016,10,28,11,45,0.0,146.5,2.9,18.5,146.5,117.84,91.3
2016,10,28,12,0,0.0,128.0,3.1,19.0,128.0,101.48,77.87
2016,10,28,12,15,8.0,175.5,3.2,19.0,181.0,152.59,119.72
2016,10,28,12,30,16.0,223.0,3.3,19.0,234.0,206.71,163.41
2016,10,28,12,45,21.0,226.5,3.45,19.0,240.0,215.49,170.68
2016,10,28,13,0,26.0,230.0,3.6,19.0,246.0,224.31,178.11
2016,10,28,13,15,149.0,237.0,3.6,19.0,321.0,395.27,317.43
2016,10,28,13,30,272.0,244.0,3.6,19.0,396.0,538.31,430.09
2016,10,28,13,45,182.0,234.0,3.6,19.0,334.0,415.71,333.78
2016,10,28,14,0,92.0,224.0,3.6,19.0,272.0,300.54,241.69
2016,10,28,14,15,90.5,209.5,3.5,18.5,254.0,281.39,227.54
2016,10,28,14,30,89.0,195.0,3.4,18.0,236.0,262.38,213.05
2016,10,28,14,45,420.5,131.5,3.35,18.0,297.0,493.41,404.22
2016,10,28,15,0,752.0,68.0,3.3,18.0,358.0,645.48,524.13
2016,10,28,15,15,719.5,64.5,3.15,18.0,315.0,582.85,474.4
2016,10,28,15,30,687.0,61.0,3.0,18.0,272.0,521.35,424.69
2016,10,28,15,45,640.0,55.5,2.85,18.0,227.0,454.02,368.73
2016,10,28,16,0,593.0,50.0,2.7,18.0,182.0,387.31,311.56
2016,10,28,16,15,513.0,43.0,2.4,17.5,137.0,307.71,242.91
2016,10,28,16,30,433.0,36.0,2.1,17.0,92.0,236.44,179.11
2016,10,28,16,45,216.5,27.5,1.85,16.5,55.5,122.0,73.31
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,14.95,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
