Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,121.0,13.5,3.25,15.5,23.0,45.15,0.0
2016,10,29,7,0,242.0,27.0,3.5,16.0,46.0,130.65,75.5
2016,10,29,7,15,349.5,37.5,3.75,16.0,86.5,203.99,155.6
2016,10,29,7,30,457.0,48.0,4.0,16.0,127.0,286.98,229.37
2016,10,29,7,45,228.5,51.5,4.25,16.5,91.0,193.14,157.21
2016,10,29,8,0,0.0,55.0,4.5,17.0,55.0,42.18,30.1
2016,10,29,8,15,0.0,66.5,4.65,17.0,66.5,51.64,38.22
2016,10,29,8,30,0.0,78.0,4.8,17.0,78.0,61.16,46.25
2016,10,29,8,45,0.0,90.0,4.95,17.5,90.0,71.21,54.53
2016,10,29,9,0,0.0,102.0,5.1,18.0,102.0,81.34,62.77
2016,10,29,9,15,0.0,122.5,5.15,18.0,122.5,99.48,77.71
2016,10,29,9,30,0.0,143.0,5.2,18.0,143.0,117.93,92.79
2016,10,29,9,45,199.5,173.5,5.3,18.5,280.0,376.33,308.5
2016,10,29,10,0,399.0,204.0,5.4,19.0,417.0,600.15,486.26
2016,10,29,10,15,331.5,228.5,5.35,19.0,411.0,576.64,464.64
2016,10,29,10,30,264.0,253.0,5.3,19.0,405.0,548.5,440.3
2016,10,29,10,45,575.0,166.5,5.25,19.0,510.5,795.48,633.96
2016,10,29,11,0,886.0,80.0,5.2,19.0,616.0,996.4,777.36
2016,10,29,11,15,890.0,80.5,5.1,19.0,626.0,1011.89,785.66
2016,10,29,11,30,894.0,81.0,5.0,19.0,636.0,1023.88,792.79
2016,10,29,11,45,898.0,80.0,4.9,19.5,639.0,1030.41,794.66
2016,10,29,12,0,902.0,79.0,4.8,20.0,642.0,1033.28,794.15
2016,10,29,12,15,900.0,79.0,4.7,20.0,636.0,1027.6,789.46
2016,10,29,12,30,898.0,79.0,4.6,20.0,630.0,1018.28,782.49
2016,10,29,12,45,685.5,147.0,4.5,20.0,562.5,895.68,696.22
2016,10,29,13,0,473.0,215.0,4.4,20.0,495.0,739.53,581.69
2016,10,29,13,15,672.5,145.5,4.3,20.0,528.0,854.37,668.79
2016,10,29,13,30,872.0,76.0,4.2,20.0,561.0,925.33,719.04
2016,10,29,13,45,619.5,137.0,4.15,20.0,472.5,758.81,599.47
2016,10,29,14,0,367.0,198.0,4.1,20.0,384.0,552.76,442.97
2016,10,29,14,15,591.5,133.5,4.05,19.5,410.0,686.03,550.63
2016,10,29,14,30,816.0,69.0,4.0,19.0,436.0,765.04,610.87
2016,10,29,14,45,791.0,66.5,3.95,19.0,396.0,708.42,569.22
2016,10,29,15,0,766.0,64.0,3.9,19.0,356.0,651.49,527.41
2016,10,29,15,15,732.0,61.0,3.85,18.5,312.5,587.91,479.58
2016,10,29,15,30,698.0,58.0,3.8,18.0,269.0,525.57,429.96
2016,10,29,15,45,645.0,53.5,3.8,18.0,223.5,452.25,369.08
2016,10,29,16,0,592.0,49.0,3.8,18.0,178.0,386.43,312.16
2016,10,29,16,15,510.5,42.0,3.65,17.5,133.5,306.19,242.56
2016,10,29,16,30,429.0,35.0,3.5,17.0,89.0,234.49,177.73
2016,10,29,16,45,283.0,24.0,3.35,16.5,53.0,142.66,81.19
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,49.54,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,15.0,4.0,3.15,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,6.06,0.0
2016,10,30,7,15,0.0,15.5,8.05,15.0,15.5,11.77,3.95
2016,10,30,7,30,0.0,23.0,8.1,15.0,23.0,17.5,9.05
2016,10,30,7,45,0.0,31.5,8.15,15.5,31.5,24.02,14.73
2016,10,30,8,0,0.0,40.0,8.2,16.0,40.0,30.54,20.37
2016,10,30,8,15,0.0,48.5,8.2,16.0,48.5,37.09,25.99
2016,10,30,8,30,0.0,57.0,8.2,16.0,57.0,43.65,31.57
2016,10,30,8,45,0.0,76.0,8.2,16.5,76.0,58.77,44.26
2016,10,30,9,0,0.0,95.0,8.2,17.0,95.0,75.09,57.81
2016,10,30,9,15,0.0,52.0,8.2,17.0,52.0,39.81,28.0
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,6.86,0.13
2016,10,30,9,45,0.0,11.0,8.2,17.5,11.0,8.39,1.4
2016,10,30,10,0,0.0,13.0,8.2,18.0,13.0,9.92,2.67
2016,10,30,10,15,0.0,13.0,8.1,18.0,13.0,9.93,2.66
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,9.93,2.65
2016,10,30,10,45,219.0,121.0,7.95,18.0,252.5,380.19,314.5
2016,10,30,11,0,438.0,229.0,7.9,18.0,492.0,728.86,591.04
2016,10,30,11,15,262.5,254.0,7.75,18.0,412.5,562.36,455.95
2016,10,30,11,30,87.0,279.0,7.6,18.0,333.0,366.04,295.28
2016,10,30,11,45,58.5,262.5,7.45,18.5,299.0,317.35,255.06
2016,10,30,12,0,30.0,246.0,7.3,19.0,265.0,268.97,214.76
2016,10,30,12,15,168.0,256.0,7.15,19.0,359.0,445.65,360.41
2016,10,30,12,30,306.0,266.0,7.0,19.0,453.0,620.61,499.73
2016,10,30,12,45,338.5,252.5,6.9,19.0,455.0,633.33,510.23
2016,10,30,13,0,371.0,239.0,6.8,19.0,457.0,643.78,519.48
2016,10,30,13,15,368.5,230.0,6.7,18.5,440.0,623.17,504.92
2016,10,30,13,30,366.0,221.0,6.6,18.0,423.0,601.31,489.4
2016,10,30,13,45,274.0,222.0,6.55,18.0,368.5,508.41,414.87
2016,10,30,14,0,182.0,223.0,6.5,18.0,314.0,400.0,327.17
2016,10,30,14,15,91.0,173.5,6.4,18.0,219.0,241.28,197.29
2016,10,30,14,30,0.0,124.0,6.3,18.0,124.0,101.12,79.04
2016,10,30,14,45,337.0,104.5,6.25,18.0,231.5,399.31,333.26
2016,10,30,15,0,674.0,85.0,6.2,18.0,339.0,614.1,508.45
2016,10,30,15,15,635.0,80.5,6.05,17.5,296.5,549.19,455.59
2016,10,30,15,30,596.0,76.0,5.9,17.0,254.0,486.22,403.76
2016,10,30,15,45,540.0,69.0,5.8,17.0,209.5,413.16,341.54
2016,10,30,16,0,484.0,62.0,5.7,17.0,165.0,344.67,281.53
2016,10,30,16,15,393.0,52.5,5.5,16.5,122.5,262.56,209.77
2016,10,30,16,30,302.0,43.0,5.3,16.0,80.0,190.29,144.68
2016,10,30,16,45,171.0,28.0,5.15,16.0,47.0,106.42,55.23
2016,10,30,17,0,40.0,13.0,5.0,16.0,14.0,21.76,0.0
2016,10,30,17,15,20.0,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,107.0,13.5,2.45,12.5,21.0,41.51,0.0
2016,10,31,7,0,214.0,27.0,2.5,13.0,42.0,119.78,58.5
2016,10,31,7,15,330.0,37.5,2.65,13.5,82.0,197.19,150.39
2016,10,31,7,30,446.0,48.0,2.8,14.0,122.0,283.28,227.01
2016,10,31,7,45,523.5,54.0,2.95,14.5,167.5,357.38,292.24
2016,10,31,8,0,601.0,60.0,3.1,15.0,213.0,438.71,361.59
2016,10,31,8,15,646.0,65.0,3.2,15.0,257.5,505.37,417.81
2016,10,31,8,30,691.0,70.0,3.3,15.0,302.0,575.01,474.67
2016,10,31,8,45,697.0,74.0,3.45,15.5,333.5,617.78,507.94
2016,10,31,9,0,703.0,78.0,3.6,16.0,365.0,659.13,538.1
2016,10,31,9,15,595.0,116.0,3.65,16.0,374.5,646.34,527.14
2016,10,31,9,30,487.0,154.0,3.7,16.0,384.0,612.75,499.0
2016,10,31,9,45,260.0,181.0,3.75,16.5,305.0,439.81,359.27
2016,10,31,10,0,33.0,208.0,3.8,17.0,226.0,230.94,185.57
2016,10,31,10,15,75.5,232.5,3.8,17.0,275.0,298.88,241.83
2016,10,31,10,30,118.0,257.0,3.8,17.0,324.0,391.62,315.8
2016,10,31,10,45,217.5,256.0,3.85,17.0,384.0,489.96,394.98
2016,10,31,11,0,317.0,255.0,3.9,17.0,444.0,615.49,492.37
2016,10,31,11,15,310.0,261.5,3.95,17.0,448.5,620.1,494.7
2016,10,31,11,30,303.0,268.0,4.0,17.0,453.0,623.28,496.68
2016,10,31,11,45,319.5,265.0,4.1,17.5,461.0,637.94,507.39
2016,10,31,12,0,336.0,262.0,4.2,18.0,469.0,651.31,517.09
2016,10,31,12,15,602.5,175.0,4.3,18.0,541.5,857.34,674.83
2016,10,31,12,30,869.0,88.0,4.4,18.0,614.0,1000.95,776.49
2016,10,31,12,45,601.5,166.5,4.55,18.0,526.5,833.63,657.79
2016,10,31,13,0,334.0,245.0,4.7,18.0,439.0,615.25,492.13
2016,10,31,13,15,399.5,220.0,4.8,18.0,444.0,642.04,516.36
2016,10,31,13,30,465.0,195.0,4.9,18.0,449.0,687.83,553.18
2016,10,31,13,45,508.5,172.0,5.0,18.0,437.0,687.76,555.31
2016,10,31,14,0,552.0,149.0,5.1,18.0,425.0,682.8,553.9
2016,10,31,14,15,474.5,153.5,5.2,17.5,379.5,601.91,492.18
2016,10,31,14,30,397.0,158.0,5.3,17.0,334.0,524.56,431.97
2016,10,31,14,45,476.0,128.5,5.4,17.0,320.0,534.6,442.49
2016,10,31,15,0,555.0,99.0,5.5,17.0,306.0,544.04,451.41
2016,10,31,15,15,519.0,92.5,5.6,17.0,267.0,484.09,402.54
2016,10,31,15,30,483.0,86.0,5.7,17.0,228.0,420.44,349.71
2016,10,31,15,45,436.0,75.5,5.8,17.0,187.5,355.69,294.42
2016,10,31,16,0,389.0,65.0,5.9,17.0,147.0,295.26,241.31
2016,10,31,16,15,323.5,52.5,5.85,16.5,108.5,228.65,182.45
2016,10,31,16,30,258.0,40.0,5.8,16.0,70.0,169.56,128.13
2016,10,31,16,45,129.0,25.5,5.75,15.5,40.5,88.27,40.02
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,8.65,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.5,12.5,3.3,12.5,20.0,40.74,0.0
2016,11,1,7,0,213.0,25.0,3.2,13.0,40.0,117.01,49.08
2016,11,1,7,15,331.5,35.5,3.25,13.5,79.5,196.61,149.31
2016,11,1,7,30,450.0,46.0,3.3,14.0,119.0,283.87,227.52
2016,11,1,7,45,524.5,53.0,3.4,14.5,164.0,357.58,292.71
2016,11,1,8,0,599.0,60.0,3.5,15.0,209.0,438.36,361.84
2016,11,1,8,15,388.5,96.5,3.5,15.0,200.5,373.66,310.55
2016,11,1,8,30,178.0,133.0,3.5,15.0,192.0,263.87,219.27
2016,11,1,8,45,467.5,104.5,3.55,15.5,287.0,479.1,398.48
2016,11,1,9,0,757.0,76.0,3.6,16.0,382.0,695.06,566.52
2016,11,1,9,15,779.5,78.5,3.5,16.0,419.0,748.47,603.77
2016,11,1,9,30,802.0,81.0,3.4,16.0,456.0,801.07,640.63
2016,11,1,9,45,820.5,82.0,3.35,16.0,488.0,847.2,672.36
2016,11,1,10,0,839.0,83.0,3.3,16.0,520.0,891.58,702.41
2016,11,1,10,15,850.0,84.5,3.2,16.0,545.0,927.5,725.75
2016,11,1,10,30,861.0,86.0,3.1,16.0,570.0,960.75,747.01
2016,11,1,10,45,867.5,87.0,3.05,16.5,587.5,986.07,761.6
2016,11,1,11,0,874.0,88.0,3.0,17.0,605.0,995.7,765.43
2016,11,1,11,15,877.5,88.5,2.95,17.0,615.0,1010.48,774.48
2016,11,1,11,30,881.0,89.0,2.9,17.0,625.0,1021.81,781.23
2016,11,1,11,45,880.0,90.0,2.9,17.0,626.5,1025.62,783.52
2016,11,1,12,0,879.0,91.0,2.9,17.0,628.0,1025.83,783.64
2016,11,1,12,15,876.5,90.5,2.9,17.0,622.0,1019.11,779.25
2016,11,1,12,30,874.0,90.0,2.9,17.0,616.0,1008.87,772.7
2016,11,1,12,45,868.5,89.5,2.9,17.5,602.0,1004.69,769.03
2016,11,1,13,0,863.0,89.0,2.9,18.0,588.0,984.33,754.41
2016,11,1,13,15,854.5,88.0,2.8,18.0,567.0,957.19,735.94
2016,11,1,13,30,846.0,87.0,2.7,18.0,546.0,927.08,715.52
2016,11,1,13,45,832.0,85.5,2.65,18.0,517.5,888.54,689.63
2016,11,1,14,0,818.0,84.0,2.6,18.0,489.0,847.73,662.03
2016,11,1,14,15,800.0,81.5,2.55,17.5,455.0,800.32,630.63
2016,11,1,14,30,782.0,79.0,2.5,17.0,421.0,751.45,597.66
2016,11,1,14,45,752.5,76.5,2.5,17.0,381.0,692.58,555.79
2016,11,1,15,0,723.0,74.0,2.5,17.0,341.0,633.78,513.04
2016,11,1,15,15,685.0,70.0,2.6,17.0,297.5,572.24,466.04
2016,11,1,15,30,647.0,66.0,2.7,17.0,254.0,508.48,415.14
2016,11,1,15,45,588.0,60.5,2.8,17.0,209.0,433.1,353.08
2016,11,1,16,0,529.0,55.0,2.9,17.0,164.0,362.5,292.72
2016,11,1,16,15,437.5,46.0,2.95,16.5,120.5,278.49,220.4
2016,11,1,16,30,346.0,37.0,3.0,16.0,77.0,204.11,152.99
2016,11,1,16,45,201.0,23.5,3.05,15.5,44.0,111.7,43.36
2016,11,1,17,0,56.0,10.0,3.1,15.0,11.0,24.18,0.0
2016,11,1,17,15,28.0,5.0,3.1,14.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,120.0,11.5,2.45,11.0,19.0,44.04,0.0
2016,11,2,7,0,240.0,23.0,2.5,11.0,38.0,124.36,41.91
2016,11,2,7,15,357.5,33.5,2.65,11.5,78.5,205.99,156.51
2016,11,2,7,30,475.0,44.0,2.8,12.0,119.0,294.19,236.82
2016,11,2,7,45,544.5,51.0,2.95,12.5,164.0,366.56,301.49
2016,11,2,8,0,614.0,58.0,3.1,13.0,209.0,445.47,369.57
2016,11,2,8,15,659.0,63.0,3.1,13.5,253.5,512.72,425.82
2016,11,2,8,30,704.0,68.0,3.1,14.0,298.0,582.93,482.27
2016,11,2,8,45,736.0,71.0,3.1,14.5,340.0,640.04,526.0
2016,11,2,9,0,768.0,74.0,3.1,15.0,382.0,701.8,570.81
2016,11,2,9,15,789.5,76.5,2.95,15.5,419.0,754.77,607.04
2016,11,2,9,30,811.0,79.0,2.8,16.0,456.0,806.83,641.56
2016,11,2,9,45,837.5,77.5,2.7,16.5,489.5,857.15,674.17
2016,11,2,10,0,864.0,76.0,2.6,17.0,523.0,895.74,697.74
2016,11,2,10,15,873.5,77.5,2.35,17.0,547.5,930.28,718.05
2016,11,2,10,30,883.0,79.0,2.1,17.0,572.0,962.07,735.84
2016,11,2,10,45,889.5,80.0,1.9,17.5,589.5,987.35,747.84
2016,11,2,11,0,896.0,81.0,1.7,18.0,607.0,1009.4,757.3
2016,11,2,11,15,899.5,81.5,1.6,18.0,616.5,1024.43,764.84
2016,11,2,11,30,903.0,82.0,1.5,18.0,626.0,1035.93,770.15
2016,11,2,11,45,903.0,82.0,1.4,18.5,628.0,1039.61,769.02
2016,11,2,12,0,903.0,82.0,1.3,19.0,630.0,1039.63,765.73
2016,11,2,12,15,901.0,81.5,1.3,19.0,624.0,1033.32,761.86
2016,11,2,12,30,899.0,81.0,1.3,19.0,618.0,1023.4,755.92
2016,11,2,12,45,896.5,79.5,1.3,19.5,604.5,1008.15,745.33
2016,11,2,13,0,894.0,78.0,1.3,20.0,591.0,989.44,732.71
2016,11,2,13,15,885.5,77.0,1.35,20.0,570.0,962.18,716.84
2016,11,2,13,30,877.0,76.0,1.4,20.0,549.0,931.94,698.99
2016,11,2,13,45,864.5,75.0,1.5,20.0,520.5,895.24,677.31
2016,11,2,14,0,852.0,74.0,1.6,20.0,492.0,865.86,660.26
2016,11,2,14,15,835.0,72.0,1.7,19.5,458.0,818.92,631.78
2016,11,2,14,30,818.0,70.0,1.8,19.0,424.0,770.37,601.47
2016,11,2,14,45,792.0,67.5,1.9,19.0,384.0,712.99,562.67
2016,11,2,15,0,766.0,65.0,2.0,19.0,344.0,655.35,522.52
2016,11,2,15,15,731.0,61.0,2.1,18.5,300.5,589.97,475.32
2016,11,2,15,30,696.0,57.0,2.2,18.0,257.0,525.94,425.9
2016,11,2,15,45,640.5,52.0,2.3,18.0,211.0,450.7,364.63
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,383.73,307.44
2016,11,2,16,15,498.5,39.5,2.4,17.5,121.0,300.93,236.25
2016,11,2,16,30,412.0,32.0,2.4,17.0,77.0,227.34,168.36
2016,11,2,16,45,206.0,16.0,2.45,16.5,38.5,105.3,30.58
2016,11,2,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,11.5,18.0,44.16,0.0
2016,11,3,7,0,245.0,21.0,3.3,12.0,36.0,123.91,27.46
2016,11,3,7,15,364.5,31.5,3.45,12.5,76.5,207.54,156.14
2016,11,3,7,30,484.0,42.0,3.6,13.0,117.0,297.0,238.35
2016,11,3,7,45,555.5,48.5,3.8,13.5,162.0,370.22,304.03
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,450.2,373.33
2016,11,3,8,15,672.0,60.0,3.95,14.5,252.0,517.97,430.26
2016,11,3,8,30,717.0,65.0,3.9,15.0,297.0,585.05,484.59
2016,11,3,8,45,749.0,68.0,3.85,15.5,339.0,646.62,531.64
2016,11,3,9,0,781.0,71.0,3.8,16.0,381.0,708.82,576.84
2016,11,3,9,15,802.5,73.5,3.65,16.5,418.0,762.22,613.75
2016,11,3,9,30,824.0,76.0,3.5,17.0,455.0,814.68,648.97
2016,11,3,9,45,845.5,76.0,3.4,17.5,487.5,862.79,680.38
2016,11,3,10,0,867.0,76.0,3.3,18.0,520.0,898.91,702.63
2016,11,3,10,15,877.0,77.0,3.05,18.0,545.0,933.34,723.66
2016,11,3,10,30,887.0,78.0,2.8,18.0,570.0,965.04,742.28
2016,11,3,10,45,893.0,79.0,2.6,18.5,587.0,989.88,754.81
2016,11,3,11,0,899.0,80.0,2.4,19.0,604.0,1011.48,764.88
2016,11,3,11,15,902.0,80.5,2.25,19.0,614.0,1026.03,772.1
2016,11,3,11,30,905.0,81.0,2.1,19.0,624.0,1037.03,776.99
2016,11,3,11,45,904.5,81.5,1.95,19.5,625.5,1040.84,775.7
2016,11,3,12,0,904.0,82.0,1.8,20.0,627.0,1040.98,772.14
2016,11,3,12,15,901.5,82.0,1.65,20.0,621.0,1034.79,766.03
2016,11,3,12,30,899.0,82.0,1.5,20.0,615.0,1025.0,757.74
2016,11,3,12,45,892.5,81.5,1.4,20.5,600.5,1007.04,743.7
2016,11,3,13,0,886.0,81.0,1.3,21.0,586.0,985.73,727.76
2016,11,3,13,15,878.0,80.0,1.3,21.0,565.0,959.15,711.6
2016,11,3,13,30,870.0,79.0,1.3,21.0,544.0,929.59,693.52
2016,11,3,13,45,855.5,78.0,1.3,21.5,515.5,901.66,675.19
2016,11,3,14,0,841.0,77.0,1.3,22.0,487.0,860.49,647.92
2016,11,3,14,15,700.0,98.5,1.3,21.5,423.5,741.92,569.48
2016,11,3,14,30,559.0,120.0,1.3,21.0,360.0,623.18,487.88
2016,11,3,14,45,568.0,105.0,1.35,21.0,329.5,589.02,465.08
2016,11,3,15,0,577.0,90.0,1.4,21.0,299.0,552.13,438.6
2016,11,3,15,15,538.5,85.0,1.4,20.5,260.5,491.31,392.89
2016,11,3,15,30,500.0,80.0,1.4,20.0,222.0,432.49,347.2
2016,11,3,15,45,454.0,70.5,1.4,20.0,182.0,367.39,294.32
2016,11,3,16,0,408.0,61.0,1.4,20.0,142.0,306.06,242.7
2016,11,3,16,15,343.5,48.0,1.4,19.5,103.5,237.36,184.2
2016,11,3,16,30,279.0,35.0,1.4,19.0,65.0,175.89,127.8
2016,11,3,16,45,139.5,17.5,1.45,18.5,32.5,80.35,12.68
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,103.0,10.5,2.65,13.0,16.5,38.58,0.0
2016,11,4,7,0,206.0,21.0,2.5,13.0,33.0,109.48,7.41
2016,11,4,7,15,329.0,32.5,2.45,13.5,72.5,194.37,144.09
2016,11,4,7,30,452.0,44.0,2.4,14.0,112.0,284.53,226.46
2016,11,4,7,45,526.0,51.0,2.4,14.5,156.5,358.17,291.46
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,438.75,359.93
2016,11,4,8,15,647.0,63.5,2.25,15.0,245.5,507.14,416.67
2016,11,4,8,30,694.0,69.0,2.1,15.0,290.0,578.7,473.57
2016,11,4,8,45,725.5,72.5,1.95,15.5,331.5,635.09,515.18
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,696.61,557.76
2016,11,4,9,15,779.5,79.0,1.6,16.5,410.0,750.54,592.62
2016,11,4,9,30,802.0,82.0,1.4,17.0,447.0,803.67,625.38
2016,11,4,9,45,678.0,117.0,1.2,17.5,440.5,769.78,596.31
2016,11,4,10,0,554.0,152.0,1.0,18.0,434.0,708.42,549.06
2016,11,4,10,15,705.5,120.5,0.8,18.5,497.0,842.23,637.24
2016,11,4,10,30,857.0,89.0,0.6,19.0,560.0,961.78,707.68
2016,11,4,10,45,865.0,89.5,0.45,20.0,577.5,987.85,715.31
2016,11,4,11,0,873.0,90.0,0.3,21.0,595.0,1010.74,722.18
2016,11,4,11,15,877.0,90.5,0.35,21.0,605.0,1026.27,731.99
2016,11,4,11,30,881.0,91.0,0.4,21.0,615.0,1038.29,739.96
2016,11,4,11,45,882.0,90.5,0.5,21.0,617.0,1029.29,736.53
2016,11,4,12,0,883.0,90.0,0.6,21.0,619.0,1029.73,739.39
2016,11,4,12,15,881.0,90.0,0.75,21.0,612.5,1024.15,739.62
2016,11,4,12,30,879.0,90.0,0.9,21.0,606.0,1027.83,745.7
2016,11,4,12,45,876.0,88.0,1.05,21.5,593.0,1011.44,737.51
2016,11,4,13,0,873.0,86.0,1.2,22.0,580.0,991.6,727.18
2016,11,4,13,15,864.0,85.0,1.2,22.0,558.5,963.89,710.43
2016,11,4,13,30,855.0,84.0,1.2,22.0,537.0,933.21,691.8
2016,11,4,13,45,843.0,82.0,1.3,22.0,509.0,895.76,670.12
2016,11,4,14,0,831.0,80.0,1.4,22.0,481.0,855.91,646.4
2016,11,4,14,15,812.5,77.5,1.4,21.5,447.0,807.79,616.46
2016,11,4,14,30,794.0,75.0,1.4,21.0,413.0,758.23,584.91
2016,11,4,14,45,769.0,72.0,1.4,21.0,373.5,701.93,546.69
2016,11,4,15,0,744.0,69.0,1.4,21.0,334.0,645.34,507.3
2016,11,4,15,15,706.5,64.5,1.4,20.5,290.5,578.63,459.28
2016,11,4,15,30,669.0,60.0,1.4,20.0,247.0,517.55,412.54
2016,11,4,15,45,613.0,54.5,1.4,20.0,202.0,442.99,352.7
2016,11,4,16,0,557.0,49.0,1.4,20.0,157.0,372.98,294.19
2016,11,4,16,15,465.0,40.5,1.35,19.5,114.0,287.86,222.4
2016,11,4,16,30,373.0,32.0,1.3,19.0,71.0,212.61,153.04
2016,11,4,16,45,186.5,16.0,1.3,18.5,35.5,97.95,2.59
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,106.5,10.0,1.5,13.0,15.5,39.35,0.0
2016,11,5,7,0,213.0,20.0,1.5,13.0,31.0,110.48,0.0
2016,11,5,7,15,332.5,30.5,1.55,13.5,69.5,194.48,142.22
2016,11,5,7,30,452.0,41.0,1.6,14.0,108.0,282.13,223.41
2016,11,5,7,45,520.0,49.0,1.65,14.5,151.5,353.43,286.26
2016,11,5,8,0,588.0,57.0,1.7,15.0,195.0,431.28,352.15
2016,11,5,8,15,634.0,62.0,1.65,15.5,238.5,497.78,406.45
2016,11,5,8,30,680.0,67.0,1.6,16.0,282.0,567.36,460.79
2016,11,5,8,45,710.5,71.0,1.55,16.5,322.5,627.12,504.94
2016,11,5,9,0,741.0,75.0,1.5,17.0,363.0,683.59,543.99
2016,11,5,9,15,762.5,78.0,1.45,17.0,399.0,736.01,579.94
2016,11,5,9,30,784.0,81.0,1.4,17.0,435.0,787.61,614.41
2016,11,5,9,45,803.0,81.5,1.35,17.5,466.0,832.87,642.48
2016,11,5,10,0,822.0,82.0,1.3,18.0,497.0,876.44,668.76
2016,11,5,10,15,725.5,112.5,1.3,18.0,491.5,851.84,650.41
2016,11,5,10,30,629.0,143.0,1.3,18.0,486.0,812.33,622.71
2016,11,5,10,45,745.0,113.5,1.35,18.5,532.5,905.62,685.39
2016,11,5,11,0,861.0,84.0,1.4,19.0,579.0,979.06,731.7
2016,11,5,11,15,763.0,116.5,1.5,19.0,560.0,949.64,712.35
2016,11,5,11,30,665.0,149.0,1.6,19.0,541.0,894.85,677.09
2016,11,5,11,45,766.0,116.5,1.7,19.0,570.0,954.86,719.14
2016,11,5,12,0,867.0,84.0,1.8,19.0,599.0,1006.15,753.77
2016,11,5,12,15,676.5,146.0,1.85,19.0,545.5,903.32,685.21
2016,11,5,12,30,486.0,208.0,1.9,19.0,492.0,763.83,588.82
2016,11,5,12,45,497.0,199.0,2.0,19.5,483.5,758.2,586.67
2016,11,5,13,0,508.0,190.0,2.1,20.0,475.0,750.06,581.48
2016,11,5,13,15,462.0,193.5,2.1,20.0,445.5,698.44,544.3
2016,11,5,13,30,416.0,197.0,2.1,20.0,416.0,646.68,506.88
2016,11,5,13,45,420.5,184.0,2.1,20.0,395.5,623.63,491.41
2016,11,5,14,0,425.0,171.0,2.1,20.0,375.0,598.68,474.14
2016,11,5,14,15,411.5,160.0,2.05,19.5,346.0,558.85,445.81
2016,11,5,14,30,398.0,149.0,2.0,19.0,317.0,518.63,416.72
2016,11,5,14,45,349.0,140.5,2.0,19.0,277.5,435.68,353.25
2016,11,5,15,0,300.0,132.0,2.0,19.0,238.0,375.67,305.96
2016,11,5,15,15,281.5,117.0,2.0,18.5,206.5,332.29,271.81
2016,11,5,15,30,263.0,102.0,2.0,18.0,175.0,290.23,237.59
2016,11,5,15,45,238.5,85.5,2.05,18.0,142.5,244.29,198.78
2016,11,5,16,0,214.0,69.0,2.1,18.0,110.0,200.66,160.87
2016,11,5,16,15,172.0,52.0,2.0,17.5,79.0,150.6,117.12
2016,11,5,16,30,130.0,35.0,1.9,17.0,48.0,105.01,74.3
2016,11,5,16,45,65.0,17.5,1.8,16.5,24.0,47.37,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.0,15.0,2.5,1.97,0.0
2016,11,6,7,0,0.0,5.0,0.9,15.0,5.0,3.78,0.0
2016,11,6,7,15,0.0,12.0,0.9,15.0,12.0,9.11,1.39
2016,11,6,7,30,0.0,19.0,0.9,15.0,19.0,14.45,6.4
2016,11,6,7,45,0.0,27.0,0.95,15.5,27.0,20.57,11.78
2016,11,6,8,0,0.0,35.0,1.0,16.0,35.0,26.7,17.12
2016,11,6,8,15,0.0,43.0,1.05,16.0,43.0,32.85,22.44
2016,11,6,8,30,0.0,51.0,1.1,16.0,51.0,39.02,27.72
2016,11,6,8,45,0.0,58.5,1.15,16.5,58.5,44.8,32.54
2016,11,6,9,0,0.0,66.0,1.2,17.0,66.0,50.61,37.31
2016,11,6,9,15,2.0,109.0,1.15,17.0,110.0,89.79,70.09
2016,11,6,9,30,4.0,152.0,1.1,17.0,154.0,132.61,105.26
2016,11,6,9,45,13.0,171.0,1.1,17.5,177.5,158.53,126.19
2016,11,6,10,0,22.0,190.0,1.1,18.0,201.0,185.29,147.54
2016,11,6,10,15,90.0,217.5,1.1,18.0,266.0,299.29,239.86
2016,11,6,10,30,158.0,245.0,1.1,18.0,331.0,420.89,334.0
2016,11,6,10,45,218.0,247.0,1.1,18.5,369.5,484.62,381.58
2016,11,6,11,0,278.0,249.0,1.1,19.0,408.0,573.92,446.53
2016,11,6,11,15,258.0,256.5,1.1,19.0,406.0,566.13,439.1
2016,11,6,11,30,238.0,264.0,1.1,19.0,404.0,532.31,414.22
2016,11,6,11,45,325.5,247.0,1.1,19.0,439.0,627.05,484.96
2016,11,6,12,0,413.0,230.0,1.1,19.0,474.0,720.27,551.43
2016,11,6,12,15,376.0,236.5,1.1,19.0,456.5,664.67,511.14
2016,11,6,12,30,339.0,243.0,1.1,19.0,439.0,631.99,487.75
2016,11,6,12,45,322.5,240.0,1.1,19.5,423.0,607.77,469.86
2016,11,6,13,0,306.0,237.0,1.1,20.0,407.0,582.76,451.29
2016,11,6,13,15,282.0,231.0,1.05,20.0,383.5,546.36,424.77
2016,11,6,13,30,258.0,225.0,1.0,20.0,360.0,510.01,398.18
2016,11,6,13,45,350.5,195.5,1.0,20.0,368.5,552.11,432.52
2016,11,6,14,0,443.0,166.0,1.0,20.0,377.0,609.59,476.19
2016,11,6,14,15,440.5,153.0,1.05,19.5,350.0,576.25,453.45
2016,11,6,14,30,438.0,140.0,1.1,19.0,323.0,541.62,430.08
2016,11,6,14,45,426.0,127.5,1.15,19.0,291.5,499.08,399.13
2016,11,6,15,0,414.0,115.0,1.2,19.0,260.0,456.36,367.19
2016,11,6,15,15,393.0,102.0,1.2,18.5,225.5,406.99,329.39
2016,11,6,15,30,372.0,89.0,1.2,18.0,191.0,358.77,291.16
2016,11,6,15,45,340.0,75.5,1.2,18.0,155.0,305.01,246.54
2016,11,6,16,0,308.0,62.0,1.2,18.0,119.0,254.16,202.87
2016,11,6,16,15,250.0,47.5,1.0,17.5,85.0,193.13,149.94
2016,11,6,16,30,192.0,33.0,0.8,17.0,51.0,138.83,97.8
2016,11,6,16,45,96.0,16.5,0.65,17.0,25.5,63.31,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,14.5,9.5,7.47,0.0
2016,11,7,7,0,0.0,19.0,2.0,15.0,19.0,16.45,0.0
2016,11,7,7,15,81.0,34.0,2.05,15.0,45.0,84.97,58.04
2016,11,7,7,30,162.0,49.0,2.1,15.0,71.0,142.99,111.85
2016,11,7,7,45,192.0,66.0,2.15,15.5,102.0,186.28,150.56
2016,11,7,8,0,222.0,83.0,2.2,16.0,133.0,232.61,190.88
2016,11,7,8,15,240.0,99.5,2.1,16.5,164.0,273.61,225.64
2016,11,7,8,30,258.0,116.0,2.0,17.0,195.0,316.09,260.48
2016,11,7,8,45,268.5,132.0,1.95,17.5,224.5,353.78,290.4
2016,11,7,9,0,279.0,148.0,1.9,18.0,254.0,391.9,319.79
2016,11,7,9,15,291.5,162.0,1.85,18.5,282.5,429.47,348.03
2016,11,7,9,30,304.0,176.0,1.8,19.0,311.0,467.3,375.78
2016,11,7,9,45,513.0,139.5,1.75,19.5,386.0,640.77,508.1
2016,11,7,10,0,722.0,103.0,1.7,20.0,461.0,816.74,630.07
2016,11,7,10,15,578.5,150.5,1.55,20.0,446.5,747.09,577.04
2016,11,7,10,30,435.0,198.0,1.4,20.0,432.0,677.87,524.11
2016,11,7,10,45,362.0,221.5,1.3,20.5,420.5,619.59,479.51
2016,11,7,11,0,289.0,245.0,1.2,21.0,409.0,580.79,448.02
2016,11,7,11,15,408.0,218.5,1.1,21.0,454.0,697.1,532.39
2016,11,7,11,30,527.0,192.0,1.0,21.0,499.0,792.63,598.15
2016,11,7,11,45,468.5,210.5,0.9,21.5,484.0,756.06,568.06
2016,11,7,12,0,410.0,229.0,0.8,22.0,469.0,692.59,521.89
2016,11,7,12,15,389.0,231.5,0.7,22.0,457.5,672.55,507.24
2016,11,7,12,30,368.0,234.0,0.6,22.0,446.0,651.18,491.2
2016,11,7,12,45,401.0,220.0,0.55,22.5,446.5,662.88,499.25
2016,11,7,13,0,434.0,206.0,0.5,23.0,447.0,696.0,520.81
2016,11,7,13,15,396.0,206.0,0.4,23.0,419.0,626.9,472.08
2016,11,7,13,30,358.0,206.0,0.3,23.0,391.0,581.91,440.22
2016,11,7,13,45,290.5,204.0,0.25,23.0,349.0,508.3,387.47
2016,11,7,14,0,223.0,202.0,0.2,23.0,307.0,417.62,321.77
2016,11,7,14,15,205.0,188.0,0.15,22.5,279.0,379.37,294.95
2016,11,7,14,30,187.0,174.0,0.1,22.0,251.0,342.03,267.74
2016,11,7,14,45,180.0,158.0,0.1,22.0,226.5,311.79,245.39
2016,11,7,15,0,173.0,142.0,0.1,22.0,202.0,281.9,222.76
2016,11,7,15,15,163.0,124.0,0.15,21.5,174.5,247.87,196.86
2016,11,7,15,30,153.0,106.0,0.2,21.0,147.0,214.62,170.77
2016,11,7,15,45,136.0,87.5,0.25,21.0,119.0,177.49,140.33
2016,11,7,16,0,119.0,69.0,0.3,21.0,91.0,141.97,110.42
2016,11,7,16,15,89.0,51.0,0.3,20.5,64.5,102.61,76.87
2016,11,7,16,30,59.0,33.0,0.3,20.0,38.0,66.04,43.07
2016,11,7,16,45,29.5,16.5,0.3,20.0,19.0,29.07,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
