Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.5,11.5,9.05,0.0
2016,11,8,7,0,0.0,23.0,0.9,15.0,23.0,22.67,0.0
2016,11,8,7,15,199.5,31.0,0.9,15.0,58.5,140.38,96.15
2016,11,8,7,30,399.0,39.0,0.9,15.0,94.0,256.53,200.61
2016,11,8,7,45,475.0,47.0,0.9,15.5,136.0,329.06,263.64
2016,11,8,8,0,551.0,55.0,0.9,16.0,178.0,409.07,330.29
2016,11,8,8,15,599.5,60.0,0.75,16.5,220.0,475.14,382.74
2016,11,8,8,30,648.0,65.0,0.6,17.0,262.0,544.61,434.89
2016,11,8,8,45,683.0,68.5,0.5,17.5,302.0,605.38,477.87
2016,11,8,9,0,718.0,72.0,0.4,18.0,342.0,663.38,515.86
2016,11,8,9,15,741.0,75.0,0.3,18.5,377.5,715.94,548.46
2016,11,8,9,30,764.0,78.0,0.2,19.0,413.0,767.88,579.52
2016,11,8,9,45,792.5,76.0,0.15,19.5,445.5,817.59,608.92
2016,11,8,10,0,821.0,74.0,0.1,20.0,478.0,866.1,636.85
2016,11,8,10,15,831.5,75.5,0.1,20.5,502.0,900.8,656.08
2016,11,8,10,30,842.0,77.0,0.1,21.0,526.0,921.6,666.51
2016,11,8,10,45,849.0,78.0,0.15,21.5,543.0,946.46,680.5
2016,11,8,11,0,856.0,79.0,0.2,22.0,560.0,968.3,692.65
2016,11,8,11,15,859.5,79.5,0.25,22.0,569.5,982.82,701.8
2016,11,8,11,30,863.0,80.0,0.3,22.0,579.0,994.0,709.22
2016,11,8,11,45,862.5,80.5,0.35,22.5,581.0,997.69,710.91
2016,11,8,12,0,862.0,81.0,0.4,23.0,583.0,997.9,710.78
2016,11,8,12,15,860.5,81.0,0.4,23.0,577.5,993.01,707.92
2016,11,8,12,30,859.0,81.0,0.4,23.0,572.0,984.69,703.19
2016,11,8,12,45,852.5,80.5,0.45,23.0,558.5,967.36,694.2
2016,11,8,13,0,846.0,80.0,0.5,23.0,545.0,946.87,683.4
2016,11,8,13,15,837.5,79.0,0.45,23.0,525.0,932.22,674.18
2016,11,8,13,30,829.0,78.0,0.4,23.0,505.0,902.87,655.63
2016,11,8,13,45,816.0,76.5,0.4,23.5,478.0,866.08,632.29
2016,11,8,14,0,803.0,75.0,0.4,24.0,451.0,827.06,607.45
2016,11,8,14,15,785.0,73.0,0.45,23.5,418.0,781.19,580.93
2016,11,8,14,30,767.0,71.0,0.5,23.0,385.0,733.94,552.77
2016,11,8,14,45,740.5,68.0,0.6,23.0,347.0,677.82,517.21
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,621.64,480.24
2016,11,8,15,15,676.5,61.0,0.95,22.5,267.5,557.07,437.0
2016,11,8,15,30,639.0,57.0,1.2,22.0,226.0,498.28,393.93
2016,11,8,15,45,579.5,51.0,1.5,22.0,183.0,422.74,334.72
2016,11,8,16,0,520.0,45.0,1.8,22.0,140.0,352.24,276.41
2016,11,8,16,15,425.5,36.5,2.0,21.0,99.0,267.98,205.54
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,194.16,132.28
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,87.18,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,14.0,10.0,5.9,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,52.22,0.0
2016,11,9,7,15,228.5,29.0,1.95,14.5,54.0,149.77,100.14
2016,11,9,7,30,343.0,43.0,2.0,15.0,88.0,233.86,183.36
2016,11,9,7,45,420.0,52.5,2.05,15.5,129.5,305.94,247.17
2016,11,9,8,0,497.0,62.0,2.1,16.0,171.0,385.52,314.99
2016,11,9,8,15,548.0,69.0,2.0,16.0,213.5,453.17,371.55
2016,11,9,8,30,599.0,76.0,1.9,16.0,256.0,524.5,428.92
2016,11,9,8,45,636.0,80.5,1.85,16.5,296.0,586.12,476.08
2016,11,9,9,0,673.0,85.0,1.8,17.0,336.0,649.18,521.55
2016,11,9,9,15,698.0,88.5,1.8,17.5,371.5,702.38,558.34
2016,11,9,9,30,723.0,92.0,1.8,18.0,407.0,755.26,594.0
2016,11,9,9,45,761.5,88.5,1.8,18.5,441.5,805.36,626.84
2016,11,9,10,0,800.0,85.0,1.8,19.0,476.0,860.84,662.72
2016,11,9,10,15,811.5,86.5,1.8,19.5,500.0,896.05,683.97
2016,11,9,10,30,823.0,88.0,1.8,20.0,524.0,928.77,703.49
2016,11,9,10,45,830.0,89.5,1.8,20.5,541.0,954.37,718.11
2016,11,9,11,0,837.0,91.0,1.8,21.0,558.0,976.94,730.74
2016,11,9,11,15,841.0,91.5,1.75,21.0,567.5,992.06,739.24
2016,11,9,11,30,845.0,92.0,1.7,21.0,577.0,1003.82,745.7
2016,11,9,11,45,845.0,92.5,1.65,21.5,578.5,1008.06,745.98
2016,11,9,12,0,845.0,93.0,1.6,22.0,580.0,1008.81,744.23
2016,11,9,12,15,842.0,92.5,1.55,22.0,574.5,1001.74,739.06
2016,11,9,12,30,839.0,92.0,1.5,22.0,569.0,991.24,731.92
2016,11,9,12,45,843.0,88.0,1.5,22.5,557.5,979.99,723.85
2016,11,9,13,0,847.0,84.0,1.5,23.0,546.0,965.2,713.64
2016,11,9,13,15,837.5,82.5,1.45,23.0,525.0,937.1,695.52
2016,11,9,13,30,828.0,81.0,1.4,23.0,504.0,906.18,675.69
2016,11,9,13,45,812.5,80.0,1.4,23.0,476.5,867.76,651.5
2016,11,9,14,0,797.0,79.0,1.4,23.0,449.0,827.24,625.68
2016,11,9,14,15,777.5,76.5,1.4,23.0,415.5,779.66,594.65
2016,11,9,14,30,758.0,74.0,1.4,23.0,382.0,730.83,562.22
2016,11,9,14,45,729.5,71.0,1.4,23.0,343.5,673.49,523.01
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,616.23,482.86
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,554.59,437.51
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,490.81,388.19
2016,11,9,15,45,562.5,53.0,1.2,22.0,179.0,416.05,328.35
2016,11,9,16,0,503.0,47.0,1.2,22.0,136.0,346.26,270.2
2016,11,9,16,15,407.5,37.5,1.2,21.5,96.0,261.23,198.63
2016,11,9,16,30,312.0,28.0,1.2,21.0,56.0,186.87,123.65
2016,11,9,16,45,156.0,14.0,1.25,20.5,28.0,66.96,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.5,2.7,14.5,8.5,0.0,0.0
2016,11,10,7,0,0.0,17.0,2.9,15.0,17.0,13.38,0.0
2016,11,10,7,15,149.5,29.5,3.05,15.5,49.0,117.35,74.62
2016,11,10,7,30,299.0,42.0,3.2,16.0,81.0,211.2,164.88
2016,11,10,7,45,366.0,53.5,3.35,16.5,119.5,275.78,222.87
2016,11,10,8,0,433.0,65.0,3.5,17.0,158.0,351.46,288.1
2016,11,10,8,15,476.5,74.0,3.3,17.0,197.5,413.37,340.81
2016,11,10,8,30,520.0,83.0,3.1,17.0,237.0,478.41,394.25
2016,11,10,8,45,562.5,86.0,2.9,17.5,274.5,539.18,441.87
2016,11,10,9,0,605.0,89.0,2.7,18.0,312.0,601.77,488.75
2016,11,10,9,15,566.0,108.5,2.45,18.0,334.0,618.31,499.09
2016,11,10,9,30,527.0,128.0,2.2,18.0,356.0,621.55,499.28
2016,11,10,9,45,556.0,131.0,1.95,18.5,386.5,669.58,531.71
2016,11,10,10,0,585.0,134.0,1.7,19.0,417.0,727.64,569.61
2016,11,10,10,15,700.5,110.0,1.5,19.0,465.5,826.5,635.75
2016,11,10,10,30,816.0,86.0,1.3,19.0,514.0,919.61,694.36
2016,11,10,10,45,614.5,149.0,1.1,19.5,477.5,819.28,620.65
2016,11,10,11,0,413.0,212.0,0.9,20.0,441.0,690.18,525.65
2016,11,10,11,15,624.0,150.5,0.9,20.0,503.0,849.96,639.13
2016,11,10,11,30,835.0,89.0,0.9,20.0,565.0,989.94,728.08
2016,11,10,11,45,833.5,90.0,0.9,20.5,566.5,993.26,726.53
2016,11,10,12,0,832.0,91.0,0.9,21.0,568.0,993.13,725.01
2016,11,10,12,15,602.5,159.0,1.0,21.0,503.0,843.21,629.43
2016,11,10,12,30,373.0,227.0,1.1,21.0,438.0,649.64,496.38
2016,11,10,12,45,372.5,221.5,1.2,21.5,427.5,638.06,490.56
2016,11,10,13,0,372.0,216.0,1.3,22.0,417.0,625.06,481.79
2016,11,10,13,15,585.0,150.0,1.25,22.0,453.0,779.27,593.63
2016,11,10,13,30,798.0,84.0,1.2,22.0,489.0,882.1,661.59
2016,11,10,13,45,783.0,82.5,1.15,22.5,462.0,844.33,634.07
2016,11,10,14,0,768.0,81.0,1.1,23.0,435.0,804.55,606.88
2016,11,10,14,15,748.5,78.5,1.05,23.0,402.5,757.96,575.98
2016,11,10,14,30,729.0,76.0,1.0,23.0,370.0,710.2,543.85
2016,11,10,14,45,701.5,72.5,0.95,23.0,332.5,658.52,508.35
2016,11,10,15,0,674.0,69.0,0.9,23.0,295.0,602.81,469.14
2016,11,10,15,15,634.0,64.5,0.9,22.5,254.0,537.88,422.29
2016,11,10,15,30,594.0,60.0,0.9,22.0,213.0,475.09,374.6
2016,11,10,15,45,534.0,53.5,0.9,22.0,171.5,400.83,315.42
2016,11,10,16,0,474.0,47.0,0.9,22.0,130.0,331.66,258.05
2016,11,10,16,15,378.0,37.0,0.95,21.5,90.5,247.41,187.44
2016,11,10,16,30,282.0,27.0,1.0,21.0,51.0,173.05,111.48
2016,11,10,16,45,141.0,13.5,1.05,20.5,25.5,61.4,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.25,15.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.3,15.0,17.0,13.38,0.0
2016,11,11,7,15,180.0,27.5,1.4,15.5,50.0,126.6,76.77
2016,11,11,7,30,360.0,38.0,1.5,16.0,83.0,237.98,184.41
2016,11,11,7,45,439.5,46.5,1.6,16.5,124.0,310.79,248.98
2016,11,11,8,0,519.0,55.0,1.7,17.0,165.0,391.48,317.45
2016,11,11,8,15,570.0,61.0,1.65,17.0,206.5,458.7,373.46
2016,11,11,8,30,621.0,67.0,1.6,17.0,248.0,529.63,430.28
2016,11,11,8,45,657.0,71.0,1.6,17.5,288.0,590.53,476.57
2016,11,11,9,0,693.0,75.0,1.6,18.0,328.0,652.8,521.04
2016,11,11,9,15,717.5,78.0,1.65,18.5,363.5,705.46,557.52
2016,11,11,9,30,742.0,81.0,1.7,19.0,399.0,753.1,589.62
2016,11,11,9,45,579.5,127.5,1.8,19.5,387.0,695.72,546.65
2016,11,11,10,0,417.0,174.0,1.9,20.0,375.0,611.13,481.79
2016,11,11,10,15,325.5,201.0,1.95,20.0,363.0,547.14,432.92
2016,11,11,10,30,234.0,228.0,2.0,20.0,351.0,476.93,378.17
2016,11,11,10,45,225.5,237.5,2.05,20.5,358.5,484.06,382.68
2016,11,11,11,0,217.0,247.0,2.1,21.0,366.0,490.24,386.0
2016,11,11,11,15,205.5,252.5,2.1,21.0,367.0,487.53,383.29
2016,11,11,11,30,194.0,258.0,2.1,21.0,368.0,483.97,380.06
2016,11,11,11,45,193.0,259.5,2.15,21.0,369.0,485.44,381.2
2016,11,11,12,0,192.0,261.0,2.2,21.0,370.0,486.33,381.95
2016,11,11,12,15,300.5,239.0,2.2,21.0,408.0,593.84,464.65
2016,11,11,12,30,409.0,217.0,2.2,21.0,446.0,698.24,542.11
2016,11,11,12,45,371.0,219.5,2.2,21.0,423.5,634.73,495.45
2016,11,11,13,0,333.0,222.0,2.2,21.0,401.0,594.63,466.05
2016,11,11,13,15,251.0,223.0,2.2,21.0,355.0,510.38,402.28
2016,11,11,13,30,169.0,224.0,2.2,21.0,309.0,407.06,323.06
2016,11,11,13,45,293.5,193.5,2.2,21.0,331.5,501.14,399.01
2016,11,11,14,0,418.0,163.0,2.2,21.0,354.0,586.95,465.85
2016,11,11,14,15,307.0,164.5,2.15,20.5,299.5,459.3,368.37
2016,11,11,14,30,196.0,166.0,2.1,20.0,245.0,342.58,277.06
2016,11,11,14,45,186.5,151.0,2.1,20.0,220.0,311.25,252.87
2016,11,11,15,0,177.0,136.0,2.1,20.0,195.0,280.5,228.28
2016,11,11,15,15,165.0,118.5,2.0,19.5,167.5,245.46,200.0
2016,11,11,15,30,153.0,101.0,1.9,19.0,140.0,211.4,171.83
2016,11,11,15,45,135.5,82.5,1.8,18.5,112.5,173.79,139.98
2016,11,11,16,0,118.0,64.0,1.7,18.0,85.0,137.77,108.78
2016,11,11,16,15,83.5,46.5,1.55,17.5,59.0,96.68,72.71
2016,11,11,16,30,49.0,29.0,1.4,17.0,33.0,57.73,33.9
2016,11,11,16,45,24.5,14.5,1.25,17.0,16.5,20.27,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,58.5,6.5,1.85,15.0,8.0,0.0,0.0
2016,11,12,7,0,117.0,13.0,1.7,15.0,16.0,51.92,0.0
2016,11,12,7,15,251.5,24.0,1.65,15.0,49.0,153.08,87.75
2016,11,12,7,30,386.0,35.0,1.6,15.0,82.0,247.61,191.81
2016,11,12,7,45,468.0,42.5,1.6,15.5,123.5,321.73,258.26
2016,11,12,8,0,550.0,50.0,1.6,16.0,165.0,404.02,328.16
2016,11,12,8,15,601.0,55.0,1.5,16.5,206.5,471.29,383.48
2016,11,12,8,30,652.0,60.0,1.4,17.0,248.0,542.26,439.14
2016,11,12,8,45,452.5,101.0,1.3,17.5,240.5,469.67,380.62
2016,11,12,9,0,253.0,142.0,1.2,18.0,233.0,367.65,298.04
2016,11,12,9,15,429.0,124.5,1.15,18.0,298.5,518.03,417.17
2016,11,12,9,30,605.0,107.0,1.1,18.0,364.0,673.34,531.09
2016,11,12,9,45,581.5,123.0,1.1,18.5,384.5,692.8,541.35
2016,11,12,10,0,558.0,139.0,1.1,19.0,405.0,699.45,543.93
2016,11,12,10,15,698.5,107.0,1.15,19.0,457.0,821.16,628.49
2016,11,12,10,30,839.0,75.0,1.2,19.0,509.0,916.39,691.14
2016,11,12,10,45,846.5,75.5,1.25,19.5,526.0,941.02,704.88
2016,11,12,11,0,854.0,76.0,1.3,20.0,543.0,962.69,717.61
2016,11,12,11,15,858.0,76.5,1.4,20.0,552.5,977.73,728.27
2016,11,12,11,30,862.0,77.0,1.5,20.0,562.0,989.48,736.98
2016,11,12,11,45,643.5,146.5,1.65,20.5,509.0,874.36,660.77
2016,11,12,12,0,425.0,216.0,1.8,21.0,456.0,719.38,552.12
2016,11,12,12,15,421.0,214.5,2.0,21.0,450.5,711.8,549.7
2016,11,12,12,30,417.0,213.0,2.2,21.0,445.0,702.3,544.46
2016,11,12,12,45,627.5,146.0,2.45,21.0,486.0,841.39,648.24
2016,11,12,13,0,838.0,79.0,2.7,21.0,527.0,950.77,725.13
2016,11,12,13,15,759.5,95.5,2.8,21.0,490.0,878.79,676.06
2016,11,12,13,30,681.0,112.0,2.9,21.0,453.0,813.01,631.94
2016,11,12,13,45,737.5,93.0,3.0,21.0,443.5,821.8,640.31
2016,11,12,14,0,794.0,74.0,3.1,21.0,434.0,819.92,640.56
2016,11,12,14,15,775.0,71.5,3.15,20.5,401.5,773.09,609.41
2016,11,12,14,30,756.0,69.0,3.2,20.0,369.0,725.02,576.95
2016,11,12,14,45,729.5,66.0,3.3,20.0,331.5,669.57,537.27
2016,11,12,15,0,703.0,63.0,3.4,20.0,294.0,614.06,496.48
2016,11,12,15,15,663.0,59.0,3.6,19.5,253.0,548.44,447.12
2016,11,12,15,30,623.0,55.0,3.8,19.0,212.0,489.08,399.32
2016,11,12,15,45,561.5,49.0,4.0,19.0,170.0,413.24,335.7
2016,11,12,16,0,500.0,43.0,4.2,19.0,128.0,342.66,274.2
2016,11,12,16,15,398.0,34.5,4.3,18.5,88.5,255.78,197.82
2016,11,12,16,30,296.0,26.0,4.4,18.0,49.0,177.24,109.44
2016,11,12,16,45,148.0,13.0,4.5,17.5,24.5,63.99,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,57.0,6.0,0.9,14.0,7.5,0.0,0.0
2016,11,13,7,0,114.0,12.0,0.9,14.0,15.0,50.12,0.0
2016,11,13,7,15,249.5,23.5,0.7,14.0,48.0,150.77,79.13
2016,11,13,7,30,385.0,35.0,0.5,14.0,81.0,247.32,189.94
2016,11,13,7,45,462.5,43.5,0.35,14.5,122.0,320.14,254.16
2016,11,13,8,0,540.0,52.0,0.2,15.0,163.0,400.72,320.13
2016,11,13,8,15,592.5,57.5,0.3,15.0,205.0,469.17,376.37
2016,11,13,8,30,645.0,63.0,0.4,15.0,247.0,541.45,433.71
2016,11,13,8,45,681.5,66.5,0.55,15.5,287.0,602.98,480.45
2016,11,13,9,0,718.0,70.0,0.7,16.0,327.0,661.55,522.8
2016,11,13,9,15,742.5,73.0,0.8,16.0,362.5,715.21,561.06
2016,11,13,9,30,767.0,76.0,0.9,16.0,398.0,768.36,598.32
2016,11,13,9,45,675.5,103.0,1.0,16.5,402.0,753.21,586.22
2016,11,13,10,0,584.0,130.0,1.1,17.0,406.0,722.57,563.94
2016,11,13,10,15,507.5,158.5,1.15,17.5,407.5,691.45,540.48
2016,11,13,10,30,431.0,187.0,1.2,18.0,409.0,663.53,517.7
2016,11,13,10,45,637.5,136.0,1.25,18.5,475.5,827.87,634.63
2016,11,13,11,0,844.0,85.0,1.3,19.0,542.0,976.48,731.13
2016,11,13,11,15,625.5,150.5,1.4,19.0,493.0,851.64,646.74
2016,11,13,11,30,407.0,216.0,1.5,19.0,444.0,675.09,523.08
2016,11,13,11,45,418.5,214.5,1.6,19.5,449.0,711.23,549.86
2016,11,13,12,0,430.0,213.0,1.7,20.0,454.0,721.48,556.78
2016,11,13,12,15,640.0,149.5,1.75,20.0,504.5,871.72,664.7
2016,11,13,12,30,850.0,86.0,1.8,20.0,555.0,995.59,747.13
2016,11,13,12,45,850.5,83.0,1.85,20.0,543.5,982.09,737.87
2016,11,13,13,0,851.0,80.0,1.9,20.0,532.0,965.17,728.06
2016,11,13,13,15,842.0,79.0,1.85,20.0,511.5,938.35,710.45
2016,11,13,13,30,833.0,78.0,1.8,20.0,491.0,908.69,691.04
2016,11,13,13,45,820.5,76.0,1.8,20.5,464.5,871.88,666.0
2016,11,13,14,0,808.0,74.0,1.8,21.0,438.0,832.82,639.32
2016,11,13,14,15,788.5,71.5,1.75,20.5,405.0,785.16,608.23
2016,11,13,14,30,769.0,69.0,1.7,20.0,372.0,736.23,575.68
2016,11,13,14,45,741.0,66.0,1.7,20.0,334.0,679.14,535.77
2016,11,13,15,0,713.0,63.0,1.7,20.0,296.0,622.07,494.86
2016,11,13,15,15,672.5,59.0,1.7,19.5,254.5,555.66,446.0
2016,11,13,15,30,632.0,55.0,1.7,19.0,213.0,495.69,398.71
2016,11,13,15,45,569.5,49.0,1.7,19.0,170.0,418.8,335.6
2016,11,13,16,0,507.0,43.0,1.7,19.0,127.0,347.22,274.5
2016,11,13,16,15,405.5,34.0,1.65,18.5,87.5,259.59,198.49
2016,11,13,16,30,304.0,25.0,1.6,18.0,48.0,179.43,105.72
2016,11,13,16,45,152.0,12.5,1.55,17.5,24.0,65.29,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,59.5,5.5,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,119.0,11.0,2.2,13.0,13.0,51.17,0.0
2016,11,14,7,15,261.0,22.0,2.15,13.5,46.0,153.17,71.28
2016,11,14,7,30,403.0,33.0,2.1,14.0,79.0,254.02,195.89
2016,11,14,7,45,485.5,41.0,2.1,14.5,121.0,329.67,265.49
2016,11,14,8,0,568.0,49.0,2.1,15.0,163.0,413.65,337.7
2016,11,14,8,15,620.0,54.0,2.0,15.0,205.5,482.39,395.83
2016,11,14,8,30,672.0,59.0,1.9,15.0,248.0,550.49,451.32
2016,11,14,8,45,336.0,68.5,1.8,15.5,163.0,344.87,286.41
2016,11,14,9,0,0.0,78.0,1.7,16.0,78.0,61.14,46.12
2016,11,14,9,15,0.0,94.5,1.55,16.0,94.5,75.68,58.58
2016,11,14,9,30,0.0,111.0,1.4,16.0,111.0,90.46,70.83
2016,11,14,9,45,0.0,109.5,1.3,16.5,109.5,88.16,68.61
2016,11,14,10,0,0.0,108.0,1.2,17.0,108.0,86.16,66.68
2016,11,14,10,15,0.0,130.0,1.05,17.5,130.0,106.22,82.96
2016,11,14,10,30,0.0,152.0,0.9,18.0,152.0,126.89,99.45
2016,11,14,10,45,8.0,174.5,0.8,18.5,178.5,156.53,123.31
2016,11,14,11,0,16.0,197.0,0.7,19.0,205.0,187.12,147.47
2016,11,14,11,15,10.5,190.0,0.6,19.0,195.5,173.89,136.38
2016,11,14,11,30,5.0,183.0,0.5,19.0,186.0,160.89,125.68
2016,11,14,11,45,5.0,183.5,0.4,19.5,186.5,161.25,125.63
2016,11,14,12,0,5.0,184.0,0.3,20.0,187.0,161.75,125.64
2016,11,14,12,15,23.5,205.0,0.4,20.0,218.5,202.38,158.59
2016,11,14,12,30,42.0,226.0,0.5,20.0,250.0,267.9,210.1
2016,11,14,12,45,30.5,211.5,0.6,20.0,229.0,239.11,187.39
2016,11,14,13,0,19.0,197.0,0.7,20.0,208.0,190.63,149.53
2016,11,14,13,15,423.5,139.0,0.9,20.0,348.5,601.84,473.94
2016,11,14,13,30,828.0,81.0,1.1,20.0,489.0,908.2,685.68
2016,11,14,13,45,814.0,79.0,1.35,20.0,462.0,870.18,660.74
2016,11,14,14,0,800.0,77.0,1.6,20.0,435.0,830.01,637.82
2016,11,14,14,15,780.5,74.5,1.75,20.0,402.0,782.62,607.74
2016,11,14,14,30,761.0,72.0,1.9,20.0,369.0,733.96,575.81
2016,11,14,14,45,731.5,69.0,2.1,20.0,331.0,675.98,536.26
2016,11,14,15,0,702.0,66.0,2.3,20.0,293.0,618.12,495.28
2016,11,14,15,15,661.0,61.5,2.5,19.5,251.5,555.92,449.41
2016,11,14,15,30,620.0,57.0,2.7,19.0,210.0,491.38,398.52
2016,11,14,15,45,554.0,51.0,2.9,18.5,167.5,412.93,334.18
2016,11,14,16,0,488.0,45.0,3.1,18.0,125.0,340.04,271.73
2016,11,14,16,15,384.0,35.0,3.15,17.5,85.5,251.03,193.31
2016,11,14,16,30,280.0,25.0,3.2,17.0,46.0,168.95,95.44
2016,11,14,16,45,140.0,12.5,3.3,16.5,23.0,61.14,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,6.0,2.05,13.5,6.0,0.0,0.0
2016,11,15,7,0,0.0,12.0,2.1,14.0,12.0,9.44,0.0
2016,11,15,7,15,218.0,20.5,2.25,14.0,44.5,132.91,50.63
2016,11,15,7,30,436.0,29.0,2.4,14.0,77.0,260.09,199.59
2016,11,15,7,45,512.5,35.5,2.55,14.5,118.0,333.19,268.57
2016,11,15,8,0,589.0,42.0,2.7,15.0,159.0,413.43,338.72
2016,11,15,8,15,637.5,46.5,2.7,15.5,200.0,480.5,395.81
2016,11,15,8,30,686.0,51.0,2.7,16.0,241.0,550.79,453.15
2016,11,15,8,45,407.5,97.5,2.75,16.5,215.5,433.7,358.1
2016,11,15,9,0,129.0,144.0,2.8,17.0,190.0,260.31,213.8
2016,11,15,9,15,97.0,157.0,2.9,17.0,193.5,236.31,193.97
2016,11,15,9,30,65.0,170.0,3.0,17.0,197.0,225.63,184.09
2016,11,15,9,45,78.5,185.5,3.15,17.5,220.5,256.02,208.63
2016,11,15,10,0,92.0,201.0,3.3,18.0,244.0,287.38,233.54
2016,11,15,10,15,87.5,210.5,3.4,18.0,253.0,295.06,239.15
2016,11,15,10,30,83.0,220.0,3.5,18.0,262.0,302.59,244.7
2016,11,15,10,45,80.5,227.0,3.6,18.0,269.0,308.79,249.29
2016,11,15,11,0,78.0,234.0,3.7,18.0,276.0,314.97,253.89
2016,11,15,11,15,44.5,214.0,3.85,18.0,238.0,256.45,205.98
2016,11,15,11,30,11.0,194.0,4.0,18.0,200.0,178.56,141.92
2016,11,15,11,45,5.5,168.5,4.2,18.0,171.5,147.04,116.18
2016,11,15,12,0,0.0,143.0,4.4,18.0,143.0,116.8,91.24
2016,11,15,12,15,0.0,129.5,4.65,18.0,129.5,104.3,81.03
2016,11,15,12,30,0.0,116.0,4.9,18.0,116.0,92.12,71.05
2016,11,15,12,45,0.0,78.0,5.15,18.0,78.0,59.96,44.46
2016,11,15,13,0,0.0,40.0,5.4,18.0,40.0,30.62,20.03
2016,11,15,13,15,18.5,118.5,5.45,17.5,127.5,123.92,98.74
2016,11,15,13,30,37.0,197.0,5.5,17.0,215.0,230.66,187.36
2016,11,15,13,45,85.0,194.5,5.6,17.0,233.5,272.82,223.78
2016,11,15,14,0,133.0,192.0,5.7,17.0,252.0,331.86,273.5
2016,11,15,14,15,66.5,138.0,5.65,17.0,168.0,187.83,154.03
2016,11,15,14,30,0.0,84.0,5.6,17.0,84.0,65.89,50.09
2016,11,15,14,45,0.0,75.5,5.6,17.0,75.5,58.82,44.25
2016,11,15,15,0,0.0,67.0,5.6,17.0,67.0,51.81,38.35
2016,11,15,15,15,0.0,57.5,5.5,16.5,57.5,44.05,31.84
2016,11,15,15,30,0.0,48.0,5.4,16.0,48.0,36.73,25.6
2016,11,15,15,45,0.0,38.0,5.3,16.0,38.0,29.03,18.9
2016,11,15,16,0,0.0,28.0,5.2,16.0,28.0,21.35,12.19
2016,11,15,16,15,0.0,19.0,4.95,15.5,19.0,14.46,6.07
2016,11,15,16,30,0.0,10.0,4.7,15.0,10.0,7.59,0.0
2016,11,15,16,45,0.0,5.0,4.5,14.5,5.0,3.93,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,16.0,5.0,11.5,39.0,124.69,35.09
2016,11,16,7,30,426.0,32.0,5.2,12.0,78.0,264.11,203.87
2016,11,16,7,45,514.0,39.0,5.45,12.5,120.5,342.67,280.11
2016,11,16,8,0,602.0,46.0,5.7,13.0,163.0,424.82,354.22
2016,11,16,8,15,654.0,51.0,5.85,13.0,206.0,495.75,417.59
2016,11,16,8,30,706.0,56.0,6.0,13.0,249.0,570.04,481.85
2016,11,16,8,45,739.5,59.5,6.2,13.5,289.5,632.23,532.36
2016,11,16,9,0,773.0,63.0,6.4,14.0,330.0,695.26,581.72
2016,11,16,9,15,796.5,65.5,6.45,14.0,366.5,749.47,623.71
2016,11,16,9,30,820.0,68.0,6.5,14.0,403.0,802.97,664.45
2016,11,16,9,45,835.5,70.0,6.55,14.5,433.5,847.77,696.6
2016,11,16,10,0,851.0,72.0,6.6,15.0,464.0,890.71,726.88
2016,11,16,10,15,862.0,73.5,6.6,15.0,488.5,926.64,752.74
2016,11,16,10,30,873.0,75.0,6.6,15.0,513.0,948.73,768.13
2016,11,16,10,45,876.5,77.0,6.65,15.0,529.5,972.1,784.85
2016,11,16,11,0,880.0,79.0,6.7,15.0,546.0,992.27,799.27
2016,11,16,11,15,883.5,79.5,6.75,15.0,555.5,1007.21,809.95
2016,11,16,11,30,887.0,80.0,6.8,15.0,565.0,1018.78,818.31
2016,11,16,11,45,882.5,82.0,6.85,15.0,566.5,1020.65,819.71
2016,11,16,12,0,878.0,84.0,6.9,15.0,568.0,1031.74,828.15
2016,11,16,12,15,875.5,83.5,6.9,15.0,562.0,1025.35,823.56
2016,11,16,12,30,873.0,83.0,6.9,15.0,556.0,1015.45,816.63
2016,11,16,12,45,866.0,82.5,6.9,15.0,542.5,997.59,803.97
2016,11,16,13,0,859.0,82.0,6.9,15.0,529.0,976.48,789.04
2016,11,16,13,15,849.5,81.0,6.85,15.0,509.0,949.19,769.32
2016,11,16,13,30,840.0,80.0,6.8,15.0,489.0,919.05,747.49
2016,11,16,13,45,823.5,79.0,6.8,15.0,461.0,879.81,718.94
2016,11,16,14,0,807.0,78.0,6.8,15.0,433.0,838.48,688.6
2016,11,16,14,15,786.5,75.5,6.75,15.0,400.0,790.1,652.3
2016,11,16,14,30,766.0,73.0,6.7,15.0,367.0,740.49,614.58
2016,11,16,14,45,734.0,70.0,6.65,15.0,328.5,680.41,567.95
2016,11,16,15,0,702.0,67.0,6.6,15.0,290.0,625.57,524.59
2016,11,16,15,15,659.0,62.5,6.5,14.5,248.5,557.52,469.52
2016,11,16,15,30,616.0,58.0,6.4,14.0,207.0,491.76,413.58
2016,11,16,15,45,543.0,52.0,6.35,14.0,164.0,409.27,341.31
2016,11,16,16,0,470.0,46.0,6.3,14.0,121.0,332.92,272.44
2016,11,16,16,15,360.0,36.0,6.1,13.5,82.0,241.71,189.07
2016,11,16,16,30,250.0,26.0,5.9,13.0,43.0,156.16,79.1
2016,11,16,16,45,125.0,13.0,5.7,12.5,21.5,56.45,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,15.5,2.0,9.0,36.5,120.45,18.35
2016,11,17,7,30,412.0,31.0,2.0,9.0,73.0,256.64,197.04
2016,11,17,7,45,501.5,38.0,2.05,9.5,115.0,335.06,273.31
2016,11,17,8,0,591.0,45.0,2.1,10.0,157.0,417.34,346.25
2016,11,17,8,15,643.5,49.5,2.1,10.5,200.0,487.41,406.53
2016,11,17,8,30,696.0,54.0,2.1,11.0,243.0,560.86,467.0
2016,11,17,8,45,734.5,57.0,2.1,11.5,283.5,625.49,516.82
2016,11,17,9,0,773.0,60.0,2.1,12.0,324.0,691.41,565.4
2016,11,17,9,15,796.5,62.5,2.05,12.0,360.5,745.5,604.31
2016,11,17,9,30,820.0,65.0,2.0,12.0,397.0,798.92,641.77
2016,11,17,9,45,840.0,66.0,1.95,12.5,428.5,846.3,672.75
2016,11,17,10,0,860.0,67.0,1.9,13.0,460.0,881.96,694.73
2016,11,17,10,15,871.0,68.0,1.85,13.5,484.5,916.9,715.91
2016,11,17,10,30,882.0,69.0,1.8,14.0,509.0,949.28,734.97
2016,11,17,10,45,891.0,69.5,1.75,14.5,526.5,976.28,750.12
2016,11,17,11,0,900.0,70.0,1.7,15.0,544.0,1000.25,763.13
2016,11,17,11,15,903.5,70.5,1.6,15.0,554.0,1015.47,770.92
2016,11,17,11,30,907.0,71.0,1.5,15.0,564.0,1027.24,776.52
2016,11,17,11,45,909.0,70.5,1.45,15.5,566.5,1032.64,777.41
2016,11,17,12,0,911.0,70.0,1.4,16.0,569.0,1034.45,776.18
2016,11,17,12,15,909.0,70.0,1.35,16.0,563.5,1029.25,772.01
2016,11,17,12,30,907.0,70.0,1.3,16.0,558.0,1020.5,765.79
2016,11,17,12,45,902.0,69.0,1.3,16.0,545.0,1003.91,755.52
2016,11,17,13,0,897.0,68.0,1.3,16.0,532.0,983.99,743.26
2016,11,17,13,15,888.5,67.0,1.35,16.0,511.5,957.46,727.5
2016,11,17,13,30,880.0,66.0,1.4,16.0,491.0,927.99,709.73
2016,11,17,13,45,866.5,65.0,1.45,16.0,464.0,891.2,686.76
2016,11,17,14,0,853.0,64.0,1.5,16.0,437.0,852.16,661.93
2016,11,17,14,15,834.5,62.0,1.5,16.0,404.0,805.52,630.71
2016,11,17,14,30,816.0,60.0,1.5,16.0,371.0,765.84,603.95
2016,11,17,14,45,789.5,57.5,1.55,16.0,332.5,709.1,564.54
2016,11,17,15,0,763.0,55.0,1.6,16.0,294.0,652.17,523.89
2016,11,17,15,15,723.0,51.0,1.5,15.5,252.5,584.25,473.33
2016,11,17,15,30,683.0,47.0,1.4,15.0,211.0,518.15,420.67
2016,11,17,15,45,622.0,42.0,1.35,15.0,168.0,440.72,356.23
2016,11,17,16,0,561.0,37.0,1.3,15.0,125.0,367.97,293.08
2016,11,17,16,15,455.0,29.0,1.3,14.5,85.0,275.94,211.09
2016,11,17,16,30,349.0,21.0,1.3,14.0,45.0,189.45,87.93
2016,11,17,16,45,174.5,10.5,1.3,13.5,22.5,73.08,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
