Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,15,534.0,95.0,8.15,13.0,276.5,574.35,489.81
2016,11,28,9,30,586.0,93.0,8.1,13.0,309.0,637.92,541.22
2016,11,28,9,45,617.0,95.0,8.1,13.0,339.5,688.96,581.73
2016,11,28,10,0,648.0,97.0,8.1,13.0,370.0,739.76,621.54
2016,11,28,10,15,456.5,145.5,8.0,13.0,343.0,628.51,530.11
2016,11,28,10,30,265.0,194.0,7.9,13.0,316.0,494.19,415.56
2016,11,28,10,45,359.5,184.0,7.8,13.5,356.5,578.36,485.57
2016,11,28,11,0,454.0,174.0,7.7,14.0,397.0,689.97,574.84
2016,11,28,11,15,584.5,152.0,7.55,14.0,445.5,801.03,662.57
2016,11,28,11,30,715.0,130.0,7.4,14.0,494.0,924.12,756.2
2016,11,28,11,45,611.5,151.0,7.3,14.0,463.5,845.67,694.97
2016,11,28,12,0,508.0,172.0,7.2,14.0,433.0,756.93,625.75
2016,11,28,12,15,470.5,179.0,7.05,14.0,419.5,725.63,600.29
2016,11,28,12,30,433.0,186.0,6.9,14.0,406.0,692.47,573.19
2016,11,28,12,45,458.0,175.5,6.75,14.5,403.0,700.32,579.09
2016,11,28,13,0,483.0,165.0,6.6,15.0,400.0,705.52,582.79
2016,11,28,13,15,475.0,159.5,6.5,15.0,383.0,681.89,564.46
2016,11,28,13,30,467.0,154.0,6.4,15.0,366.0,656.74,544.98
2016,11,28,13,45,422.0,152.0,6.3,15.0,335.5,600.26,499.79
2016,11,28,14,0,377.0,150.0,6.2,15.0,305.0,544.6,454.87
2016,11,28,14,15,482.5,128.0,6.1,14.5,310.5,596.36,499.96
2016,11,28,14,30,588.0,106.0,6.0,14.0,316.0,645.61,541.02
2016,11,28,14,45,566.0,97.5,5.9,14.0,282.0,594.12,499.7
2016,11,28,15,0,544.0,89.0,5.8,14.0,248.0,542.57,457.23
2016,11,28,15,15,491.5,81.5,5.55,13.5,209.0,467.44,394.53
2016,11,28,15,30,439.0,74.0,5.3,13.0,170.0,401.23,337.49
2016,11,28,15,45,382.0,62.0,5.05,13.0,132.5,331.02,275.24
2016,11,28,16,0,325.0,50.0,4.8,13.0,95.0,266.27,216.05
2016,11,28,16,15,162.5,38.5,4.65,12.5,61.0,155.95,115.29
2016,11,28,16,30,0.0,27.0,4.5,12.0,27.0,29.12,0.0
2016,11,28,16,45,0.0,13.5,4.4,12.0,13.5,10.62,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,8.5,22.5,86.26,0.0
2016,11,29,7,30,385.0,20.0,4.7,9.0,45.0,218.01,88.39
2016,11,29,7,45,490.0,27.0,4.7,9.5,84.5,309.23,244.21
2016,11,29,8,0,595.0,34.0,4.7,10.0,124.0,403.73,334.31
2016,11,29,8,15,654.5,38.5,4.7,10.0,166.0,477.1,401.65
2016,11,29,8,30,714.0,43.0,4.7,10.0,208.0,554.77,470.03
2016,11,29,8,45,751.0,46.5,4.75,10.5,248.0,618.98,522.76
2016,11,29,9,0,788.0,50.0,4.8,11.0,288.0,684.51,574.46
2016,11,29,9,15,813.0,52.0,4.6,11.0,324.0,731.32,609.86
2016,11,29,9,30,838.0,54.0,4.4,11.0,360.0,784.98,649.41
2016,11,29,9,45,854.0,56.0,4.25,11.5,390.5,830.09,680.29
2016,11,29,10,0,870.0,58.0,4.1,12.0,421.0,873.53,709.3
2016,11,29,10,15,881.5,59.0,3.9,12.0,445.5,909.42,733.41
2016,11,29,10,30,893.0,60.0,3.7,12.0,470.0,942.85,755.33
2016,11,29,10,45,899.0,61.5,3.55,12.5,487.5,968.95,770.56
2016,11,29,11,0,905.0,63.0,3.4,13.0,505.0,991.96,783.43
2016,11,29,11,15,909.0,63.5,3.3,13.0,515.5,1008.37,793.42
2016,11,29,11,30,913.0,64.0,3.2,13.0,526.0,1021.41,801.14
2016,11,29,11,45,912.0,64.5,3.1,13.5,529.0,1025.9,801.52
2016,11,29,12,0,911.0,65.0,3.0,14.0,532.0,1026.85,799.66
2016,11,29,12,15,776.0,96.5,3.0,14.0,491.5,940.69,739.42
2016,11,29,12,30,641.0,128.0,3.0,14.0,451.0,845.22,672.08
2016,11,29,12,45,758.0,99.5,3.05,14.5,473.5,920.02,726.16
2016,11,29,13,0,875.0,71.0,3.1,15.0,496.0,969.51,760.1
2016,11,29,13,15,866.0,70.0,3.15,15.0,477.0,943.95,742.74
2016,11,29,13,30,857.0,69.0,3.2,15.0,458.0,926.4,731.73
2016,11,29,13,45,843.0,67.5,3.25,15.0,432.0,889.59,706.78
2016,11,29,14,0,829.0,66.0,3.3,15.0,406.0,850.55,680.04
2016,11,29,14,15,809.0,64.0,3.3,14.5,374.0,803.69,648.04
2016,11,29,14,30,789.0,62.0,3.3,14.0,342.0,755.49,614.34
2016,11,29,14,45,761.0,59.0,3.3,14.0,305.5,698.7,572.1
2016,11,29,15,0,733.0,56.0,3.3,14.0,269.0,641.81,528.68
2016,11,29,15,15,689.5,52.0,3.15,13.5,229.0,573.12,475.04
2016,11,29,15,30,646.0,48.0,3.0,13.0,189.0,506.39,419.91
2016,11,29,15,45,577.0,42.0,2.9,13.0,147.5,424.51,349.3
2016,11,29,16,0,508.0,36.0,2.8,13.0,106.0,354.37,285.43
2016,11,29,16,15,386.5,27.0,2.7,12.5,69.0,255.82,189.84
2016,11,29,16,30,265.0,18.0,2.6,12.0,32.0,156.94,0.0
2016,11,29,16,45,132.5,9.0,2.55,11.5,16.0,59.18,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,1.8,10.0,11.0,8.65,0.0
2016,11,30,7,30,0.0,22.0,1.7,10.0,22.0,19.33,1.03
2016,11,30,7,45,34.0,38.0,1.6,10.5,43.0,59.37,42.5
2016,11,30,8,0,68.0,54.0,1.5,11.0,64.0,106.6,84.86
2016,11,30,8,15,83.5,72.0,1.6,11.0,88.0,139.56,114.46
2016,11,30,8,30,99.0,90.0,1.7,11.0,112.0,173.73,144.71
2016,11,30,8,45,110.5,106.5,1.85,11.5,135.5,204.2,171.03
2016,11,30,9,0,122.0,123.0,2.0,12.0,159.0,235.68,197.64
2016,11,30,9,15,132.0,137.0,2.15,12.0,180.5,263.43,221.06
2016,11,30,9,30,142.0,151.0,2.3,12.0,202.0,291.95,244.78
2016,11,30,9,45,173.0,163.0,2.45,12.5,230.5,336.64,281.52
2016,11,30,10,0,204.0,175.0,2.6,13.0,259.0,383.16,319.08
2016,11,30,10,15,191.5,187.0,2.75,13.0,270.0,390.82,324.43
2016,11,30,10,30,179.0,199.0,2.9,13.0,281.0,397.47,329.08
2016,11,30,10,45,238.0,200.5,3.05,13.0,314.0,481.6,397.15
2016,11,30,11,0,297.0,202.0,3.2,13.0,347.0,545.46,448.31
2016,11,30,11,15,215.5,214.0,3.4,13.0,320.5,459.04,378.31
2016,11,30,11,30,134.0,226.0,3.6,13.0,294.0,393.65,323.94
2016,11,30,11,45,136.0,227.5,3.85,13.0,297.0,397.99,327.92
2016,11,30,12,0,138.0,229.0,4.1,13.0,300.0,402.09,331.51
2016,11,30,12,15,69.0,192.5,4.35,13.0,228.0,261.76,216.15
2016,11,30,12,30,0.0,156.0,4.6,13.0,156.0,132.11,106.11
2016,11,30,12,45,0.0,125.5,4.9,13.0,125.5,102.29,81.29
2016,11,30,13,0,0.0,95.0,5.2,13.0,95.0,74.29,57.72
2016,11,30,13,15,0.0,102.0,5.2,13.0,102.0,80.86,63.37
2016,11,30,13,30,0.0,109.0,5.2,13.0,109.0,87.8,69.34
2016,11,30,13,45,0.0,57.5,5.25,13.0,57.5,44.05,32.15
2016,11,30,14,0,0.0,6.0,5.3,13.0,6.0,4.56,0.0
2016,11,30,14,15,13.5,70.5,5.2,13.0,75.5,71.9,56.75
2016,11,30,14,30,27.0,135.0,5.1,13.0,145.0,158.23,130.52
2016,11,30,14,45,22.5,121.5,5.05,13.0,129.0,126.63,103.58
2016,11,30,15,0,18.0,108.0,5.0,13.0,113.0,110.51,89.69
2016,11,30,15,15,277.5,84.5,4.85,12.5,145.0,322.67,273.94
2016,11,30,15,30,537.0,61.0,4.7,12.0,177.0,456.11,384.31
2016,11,30,15,45,450.5,54.0,4.6,12.0,136.5,367.22,305.84
2016,11,30,16,0,364.0,47.0,4.5,12.0,96.0,285.26,232.08
2016,11,30,16,15,246.5,34.0,4.4,11.5,62.0,192.91,143.25
2016,11,30,16,30,129.0,21.0,4.3,11.0,28.0,98.6,0.0
2016,11,30,16,45,64.5,10.5,4.2,11.0,14.0,33.75,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.0,10.0,3.95,8.5,19.5,71.15,0.0
2016,12,1,7,30,312.0,20.0,3.9,9.0,39.0,186.69,38.37
2016,12,1,7,45,431.0,28.0,3.9,9.5,77.5,278.31,215.98
2016,12,1,8,0,550.0,36.0,3.9,10.0,116.0,378.69,311.83
2016,12,1,8,15,614.5,41.5,4.15,10.0,157.5,454.35,381.19
2016,12,1,8,30,679.0,47.0,4.4,10.0,199.0,534.76,452.32
2016,12,1,8,45,723.0,50.0,4.7,10.5,239.5,602.02,508.88
2016,12,1,9,0,767.0,53.0,5.0,11.0,280.0,671.11,564.66
2016,12,1,9,15,794.5,56.0,5.05,11.0,316.5,728.55,609.93
2016,12,1,9,30,822.0,59.0,5.1,11.0,353.0,785.76,654.04
2016,12,1,9,45,835.5,62.0,5.15,11.5,384.0,830.23,686.25
2016,12,1,10,0,849.0,65.0,5.2,12.0,415.0,872.85,716.51
2016,12,1,10,15,862.0,66.5,5.2,12.0,440.0,900.5,736.16
2016,12,1,10,30,875.0,68.0,5.2,12.0,465.0,935.65,761.37
2016,12,1,10,45,883.5,69.0,5.25,12.5,483.5,963.2,779.64
2016,12,1,11,0,892.0,70.0,5.3,13.0,502.0,987.84,795.76
2016,12,1,11,15,896.5,70.5,5.3,13.0,513.0,1004.72,807.37
2016,12,1,11,30,901.0,71.0,5.3,13.0,524.0,1018.29,816.73
2016,12,1,11,45,902.5,71.5,5.3,13.5,527.0,1025.42,820.0
2016,12,1,12,0,904.0,72.0,5.3,14.0,530.0,1029.07,820.95
2016,12,1,12,15,902.0,71.5,5.2,14.0,526.0,1024.31,816.77
2016,12,1,12,30,900.0,71.0,5.1,14.0,522.0,1016.08,810.31
2016,12,1,12,45,895.0,70.5,5.05,14.5,510.0,1001.43,798.27
2016,12,1,13,0,890.0,70.0,5.0,15.0,498.0,983.52,784.08
2016,12,1,13,15,880.5,69.0,4.95,15.0,478.5,957.4,765.58
2016,12,1,13,30,871.0,68.0,4.9,15.0,459.0,928.45,745.07
2016,12,1,13,45,854.5,67.0,4.85,15.0,432.5,900.68,725.39
2016,12,1,14,0,838.0,66.0,4.8,15.0,406.0,859.92,695.95
2016,12,1,14,15,817.5,64.0,4.75,15.0,374.0,812.51,661.24
2016,12,1,14,30,797.0,62.0,4.7,15.0,342.0,763.75,625.0
2016,12,1,14,45,766.0,59.0,4.7,15.0,305.0,704.41,580.13
2016,12,1,15,0,735.0,56.0,4.7,15.0,268.0,645.18,534.21
2016,12,1,15,15,691.0,52.0,4.55,14.5,227.5,576.1,479.51
2016,12,1,15,30,647.0,48.0,4.4,14.0,187.0,508.98,423.51
2016,12,1,15,45,577.0,42.0,4.25,13.5,146.0,426.36,352.18
2016,12,1,16,0,507.0,36.0,4.1,13.0,105.0,355.75,287.72
2016,12,1,16,15,384.0,27.0,4.15,12.5,68.0,256.23,189.8
2016,12,1,16,30,261.0,18.0,4.2,12.0,31.0,155.89,0.0
2016,12,1,16,45,130.5,9.0,4.3,11.5,15.5,58.89,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,170.5,9.5,5.6,7.5,19.0,76.49,0.0
2016,12,2,7,30,341.0,19.0,5.6,8.0,38.0,192.77,14.91
2016,12,2,7,45,451.5,27.0,5.7,8.5,76.0,287.5,222.79
2016,12,2,8,0,562.0,35.0,5.8,9.0,114.0,383.87,318.73
2016,12,2,8,15,626.0,40.0,5.95,9.5,155.5,459.14,388.47
2016,12,2,8,30,690.0,45.0,6.1,10.0,197.0,539.05,459.44
2016,12,2,8,45,729.0,48.5,6.25,10.5,237.0,603.7,514.28
2016,12,2,9,0,768.0,52.0,6.4,11.0,277.0,669.83,568.02
2016,12,2,9,15,795.0,54.5,6.45,11.5,313.5,726.23,612.17
2016,12,2,9,30,822.0,57.0,6.5,12.0,350.0,782.35,654.96
2016,12,2,9,45,836.5,60.0,6.55,12.5,380.5,827.7,688.4
2016,12,2,10,0,851.0,63.0,6.6,13.0,411.0,861.47,712.35
2016,12,2,10,15,863.5,64.5,6.5,13.0,436.0,898.55,739.26
2016,12,2,10,30,876.0,66.0,6.4,13.0,461.0,933.31,764.08
2016,12,2,10,45,883.5,67.0,6.3,13.5,479.0,959.98,781.13
2016,12,2,11,0,891.0,68.0,6.2,14.0,497.0,983.7,795.87
2016,12,2,11,15,895.5,68.5,6.1,14.0,508.0,1000.64,807.08
2016,12,2,11,30,900.0,69.0,6.0,14.0,519.0,1014.28,815.95
2016,12,2,11,45,901.5,69.0,5.9,14.5,522.5,1020.81,818.15
2016,12,2,12,0,903.0,69.0,5.8,15.0,526.0,1023.87,817.99
2016,12,2,12,15,901.0,69.0,5.75,15.0,521.5,1019.89,814.82
2016,12,2,12,30,899.0,69.0,5.7,15.0,517.0,1012.44,809.34
2016,12,2,12,45,893.0,68.5,5.7,15.0,505.0,996.91,798.49
2016,12,2,13,0,887.0,68.0,5.7,15.0,493.0,978.13,785.42
2016,12,2,13,15,877.5,67.0,5.7,15.0,474.0,952.17,767.14
2016,12,2,13,30,868.0,66.0,5.7,15.0,455.0,923.38,746.77
2016,12,2,13,45,850.5,65.5,5.7,15.0,428.5,895.56,727.07
2016,12,2,14,0,833.0,65.0,5.7,15.0,402.0,854.82,697.46
2016,12,2,14,15,812.0,63.0,5.65,15.0,370.0,807.23,662.09
2016,12,2,14,30,791.0,61.0,5.6,15.0,338.0,758.36,625.21
2016,12,2,14,45,759.5,58.5,5.55,15.0,301.0,699.57,579.88
2016,12,2,15,0,728.0,56.0,5.5,15.0,264.0,640.9,533.62
2016,12,2,15,15,683.0,51.5,5.2,14.5,224.0,570.87,477.24
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,503.0,419.93
2016,12,2,15,45,567.0,41.5,4.65,13.5,143.5,420.74,348.35
2016,12,2,16,0,496.0,36.0,4.4,13.0,103.0,350.56,283.91
2016,12,2,16,15,373.0,27.0,4.35,12.5,66.5,251.48,185.97
2016,12,2,16,30,250.0,18.0,4.3,12.0,30.0,151.33,0.0
2016,12,2,16,45,125.0,9.0,4.25,11.5,15.0,56.94,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,133.0,9.5,2.65,9.0,16.5,61.19,0.0
2016,12,3,7,30,266.0,19.0,2.6,9.0,33.0,162.08,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,258.12,195.55
2016,12,3,8,0,496.0,36.0,2.6,10.0,105.0,353.13,288.61
2016,12,3,8,15,563.0,42.0,2.75,10.5,145.0,421.67,351.1
2016,12,3,8,30,630.0,48.0,2.9,11.0,185.0,501.79,420.2
2016,12,3,8,45,676.0,51.0,3.05,11.5,224.5,568.35,475.3
2016,12,3,9,0,722.0,54.0,3.2,12.0,264.0,636.95,529.29
2016,12,3,9,15,750.5,57.0,3.2,12.0,299.5,693.41,572.7
2016,12,3,9,30,779.0,60.0,3.2,12.0,335.0,749.83,615.0
2016,12,3,9,45,718.0,75.5,3.25,12.5,346.5,749.42,612.7
2016,12,3,10,0,657.0,91.0,3.3,13.0,358.0,738.08,602.46
2016,12,3,10,15,750.0,79.0,3.3,13.0,402.0,822.1,664.59
2016,12,3,10,30,843.0,67.0,3.3,13.0,446.0,902.79,722.16
2016,12,3,10,45,852.5,68.0,3.3,13.5,464.0,930.76,739.46
2016,12,3,11,0,862.0,69.0,3.3,14.0,482.0,955.99,755.14
2016,12,3,11,15,867.0,69.5,3.3,14.0,493.0,973.12,766.49
2016,12,3,11,30,872.0,70.0,3.3,14.0,504.0,987.07,775.77
2016,12,3,11,45,873.5,70.5,3.35,14.5,507.5,994.21,779.37
2016,12,3,12,0,875.0,71.0,3.4,15.0,511.0,997.99,780.82
2016,12,3,12,15,873.5,70.5,3.4,15.0,507.0,993.99,778.07
2016,12,3,12,30,872.0,70.0,3.4,15.0,503.0,986.64,773.2
2016,12,3,12,45,687.5,113.0,3.45,15.5,449.5,867.53,687.7
2016,12,3,13,0,503.0,156.0,3.5,16.0,396.0,716.05,576.65
2016,12,3,13,15,676.0,111.0,3.45,16.0,420.5,831.18,663.33
2016,12,3,13,30,849.0,66.0,3.4,16.0,445.0,905.88,717.0
2016,12,3,13,45,676.5,94.5,3.4,16.0,386.0,778.6,624.51
2016,12,3,14,0,504.0,123.0,3.4,16.0,327.0,628.39,512.93
2016,12,3,14,15,642.5,91.5,3.3,16.0,330.0,702.92,571.03
2016,12,3,14,30,781.0,60.0,3.2,16.0,333.0,749.65,605.78
2016,12,3,14,45,748.0,58.0,3.15,16.0,296.5,690.77,561.28
2016,12,3,15,0,715.0,56.0,3.1,16.0,260.0,632.12,516.59
2016,12,3,15,15,671.5,52.0,2.95,15.5,221.0,564.3,463.96
2016,12,3,15,30,628.0,48.0,2.8,15.0,182.0,498.43,410.01
2016,12,3,15,45,550.5,42.5,2.65,14.5,141.0,418.42,341.81
2016,12,3,16,0,473.0,37.0,2.5,14.0,100.0,339.75,272.19
2016,12,3,16,15,352.0,27.5,2.5,13.5,64.5,242.14,177.16
2016,12,3,16,30,231.0,18.0,2.5,13.0,29.0,143.12,0.0
2016,12,3,16,45,115.5,9.0,2.5,12.5,14.5,53.36,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,10.0,15.0,50.38,0.0
2016,12,4,7,30,213.0,19.0,2.5,10.0,30.0,136.57,0.0
2016,12,4,7,45,333.5,29.0,2.55,10.5,65.5,235.04,175.05
2016,12,4,8,0,454.0,39.0,2.6,11.0,101.0,332.25,270.23
2016,12,4,8,15,525.0,45.5,2.75,11.0,140.5,407.57,338.47
2016,12,4,8,30,596.0,52.0,2.9,11.0,180.0,488.81,409.17
2016,12,4,8,45,642.5,56.0,3.05,11.5,219.5,554.94,464.64
2016,12,4,9,0,689.0,60.0,3.2,12.0,259.0,618.39,514.84
2016,12,4,9,15,719.5,63.5,3.3,12.5,294.5,676.0,558.79
2016,12,4,9,30,750.0,67.0,3.4,13.0,330.0,733.74,601.64
2016,12,4,9,45,632.0,94.5,3.5,13.5,329.5,698.22,572.86
2016,12,4,10,0,514.0,122.0,3.6,14.0,329.0,636.77,524.42
2016,12,4,10,15,517.5,130.0,3.55,14.0,350.0,664.84,545.6
2016,12,4,10,30,521.0,138.0,3.5,14.0,371.0,691.26,564.77
2016,12,4,10,45,571.5,130.5,3.5,14.0,395.5,752.35,610.15
2016,12,4,11,0,622.0,123.0,3.5,14.0,420.0,805.01,648.36
2016,12,4,11,15,712.5,107.0,3.55,14.0,454.5,885.35,706.65
2016,12,4,11,30,803.0,91.0,3.6,14.0,489.0,956.61,757.25
2016,12,4,11,45,807.5,90.0,3.65,14.5,492.5,964.8,761.16
2016,12,4,12,0,812.0,89.0,3.7,15.0,496.0,969.76,763.44
2016,12,4,12,15,694.5,116.0,3.9,15.0,462.5,889.91,707.42
2016,12,4,12,30,577.0,143.0,4.1,15.0,429.0,797.43,641.31
2016,12,4,12,45,519.0,154.0,4.3,15.0,407.0,737.17,598.05
2016,12,4,13,0,461.0,165.0,4.5,15.0,385.0,685.65,559.73
2016,12,4,13,15,397.0,170.0,4.6,15.0,354.0,620.75,509.41
2016,12,4,13,30,333.0,175.0,4.7,15.0,323.0,535.26,442.52
2016,12,4,13,45,301.0,168.5,4.8,15.0,296.5,489.94,406.9
2016,12,4,14,0,269.0,162.0,4.9,15.0,270.0,445.49,371.27
2016,12,4,14,15,335.0,140.0,4.8,14.5,264.0,466.63,391.21
2016,12,4,14,30,401.0,118.0,4.7,14.0,258.0,502.97,422.29
2016,12,4,14,45,363.5,114.0,4.65,14.0,230.5,452.68,380.54
2016,12,4,15,0,326.0,110.0,4.6,14.0,203.0,388.27,327.15
2016,12,4,15,15,292.5,96.5,4.4,13.5,171.0,335.16,282.35
2016,12,4,15,30,259.0,83.0,4.2,13.0,139.0,284.7,238.68
2016,12,4,15,45,225.5,67.0,4.05,13.0,108.0,233.52,193.14
2016,12,4,16,0,192.0,51.0,3.9,13.0,77.0,185.39,149.13
2016,12,4,16,15,96.0,36.0,3.85,12.5,49.0,110.5,79.06
2016,12,4,16,30,0.0,21.0,3.8,12.0,21.0,19.61,0.0
2016,12,4,16,45,0.0,10.5,3.8,12.0,10.5,8.26,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,9.0,3.0,2.36,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,4.54,0.0
2016,12,5,7,45,0.0,14.5,4.05,9.5,14.5,11.02,2.8
2016,12,5,8,0,0.0,23.0,4.0,10.0,23.0,17.52,9.09
2016,12,5,8,15,0.0,32.0,4.0,10.0,32.0,24.42,15.31
2016,12,5,8,30,0.0,41.0,4.0,10.0,41.0,31.34,21.5
2016,12,5,8,45,0.0,50.0,4.0,10.5,50.0,38.27,27.6
2016,12,5,9,0,0.0,59.0,4.0,11.0,59.0,45.27,33.67
2016,12,5,9,15,0.0,67.0,3.95,11.0,67.0,51.9,39.42
2016,12,5,9,30,0.0,75.0,3.9,11.0,75.0,58.6,45.17
2016,12,5,9,45,0.0,83.5,3.85,11.5,83.5,65.84,51.25
2016,12,5,10,0,0.0,92.0,3.8,12.0,92.0,73.16,57.33
2016,12,5,10,15,0.0,109.5,3.75,12.0,109.5,89.25,70.95
2016,12,5,10,30,0.0,127.0,3.7,12.0,127.0,105.79,84.86
2016,12,5,10,45,0.0,128.0,3.65,12.0,128.0,106.04,84.95
2016,12,5,11,0,0.0,129.0,3.6,12.0,129.0,106.46,85.22
2016,12,5,11,15,9.5,157.5,3.65,12.0,162.0,144.32,117.45
2016,12,5,11,30,19.0,186.0,3.7,12.0,195.0,183.98,150.86
2016,12,5,11,45,13.5,180.5,3.75,12.0,187.5,172.11,140.61
2016,12,5,12,0,8.0,175.0,3.8,12.0,180.0,160.5,130.68
2016,12,5,12,15,59.0,197.0,3.85,12.0,226.5,258.81,214.47
2016,12,5,12,30,110.0,219.0,3.9,12.0,273.0,339.1,281.78
2016,12,5,12,45,83.0,209.0,3.95,12.0,249.5,298.89,247.95
2016,12,5,13,0,56.0,199.0,4.0,12.0,226.0,259.47,214.84
2016,12,5,13,15,92.5,196.5,3.9,12.0,238.5,292.47,243.71
2016,12,5,13,30,129.0,194.0,3.8,12.0,251.0,345.22,288.06
2016,12,5,13,45,104.0,181.0,3.75,12.0,225.5,283.58,237.06
2016,12,5,14,0,79.0,168.0,3.7,12.0,200.0,244.26,204.05
2016,12,5,14,15,71.5,156.5,3.65,12.0,184.0,223.71,186.96
2016,12,5,14,30,64.0,145.0,3.6,12.0,168.0,203.9,170.28
2016,12,5,14,45,60.5,130.0,3.6,12.0,149.5,183.2,152.86
2016,12,5,15,0,57.0,115.0,3.6,12.0,131.0,162.98,135.58
2016,12,5,15,15,48.5,98.0,3.55,11.5,110.5,136.8,113.06
2016,12,5,15,30,40.0,81.0,3.5,11.0,90.0,111.44,90.87
2016,12,5,15,45,29.5,64.0,3.45,11.0,69.5,85.59,67.81
2016,12,5,16,0,19.0,47.0,3.4,11.0,49.0,60.47,45.24
2016,12,5,16,15,9.5,30.5,3.35,11.0,31.5,36.91,22.82
2016,12,5,16,30,0.0,14.0,3.3,11.0,14.0,10.68,0.0
2016,12,5,16,45,0.0,7.0,3.25,11.0,7.0,5.51,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,6.5,12.0,9.44,0.0
2016,12,6,7,30,0.0,24.0,5.0,7.0,24.0,25.5,0.0
2016,12,6,7,45,168.5,33.0,5.1,8.0,55.0,154.86,111.94
2016,12,6,8,0,337.0,42.0,5.2,9.0,86.0,268.11,220.41
2016,12,6,8,15,388.0,52.5,5.25,9.0,120.5,329.7,278.36
2016,12,6,8,30,439.0,63.0,5.3,9.0,155.0,395.7,338.16
2016,12,6,8,45,472.5,71.5,5.4,9.5,189.0,451.28,387.05
2016,12,6,9,0,506.0,80.0,5.5,10.0,223.0,508.56,435.87
2016,12,6,9,15,535.0,85.0,5.4,10.0,254.0,559.97,478.61
2016,12,6,9,30,564.0,90.0,5.3,10.0,285.0,611.85,520.19
2016,12,6,9,45,573.5,98.0,5.25,10.5,312.0,650.52,549.42
2016,12,6,10,0,583.0,106.0,5.2,11.0,339.0,687.85,577.04
2016,12,6,10,15,626.5,102.5,5.15,11.0,367.0,741.91,618.38
2016,12,6,10,30,670.0,99.0,5.1,11.0,395.0,795.32,658.51
2016,12,6,10,45,690.0,98.5,5.1,11.5,414.5,828.92,681.96
2016,12,6,11,0,710.0,98.0,5.1,12.0,434.0,860.55,703.82
2016,12,6,11,15,658.0,116.0,5.05,12.0,432.5,841.39,688.31
2016,12,6,11,30,606.0,134.0,5.0,12.0,431.0,816.68,669.0
2016,12,6,11,45,738.5,106.0,5.0,12.0,471.0,921.79,747.95
2016,12,6,12,0,871.0,78.0,5.0,12.0,511.0,1015.4,816.05
2016,12,6,12,15,869.0,77.5,5.0,12.0,507.0,1011.16,812.38
2016,12,6,12,30,867.0,77.0,5.0,12.0,503.0,1003.5,807.08
2016,12,6,12,45,720.0,107.0,5.05,12.0,455.5,893.19,726.38
2016,12,6,13,0,573.0,137.0,5.1,12.0,408.0,772.27,636.1
2016,12,6,13,15,705.5,105.5,5.2,12.0,426.0,854.21,700.54
2016,12,6,13,30,838.0,74.0,5.3,12.0,444.0,918.48,749.97
2016,12,6,13,45,822.5,72.5,5.45,12.0,419.0,881.35,723.41
2016,12,6,14,0,807.0,71.0,5.6,12.0,394.0,842.07,695.39
2016,12,6,14,15,786.5,68.5,5.6,12.0,363.0,795.31,660.36
2016,12,6,14,30,766.0,66.0,5.6,12.0,332.0,747.25,623.76
2016,12,6,14,45,735.5,63.0,5.65,12.0,296.0,689.63,579.01
2016,12,6,15,0,705.0,60.0,5.7,12.0,260.0,632.03,533.16
2016,12,6,15,15,659.5,55.5,5.55,11.5,220.5,562.51,476.67
2016,12,6,15,30,614.0,51.0,5.4,11.0,181.0,501.29,423.98
2016,12,6,15,45,545.0,44.5,5.3,11.0,141.0,420.41,352.06
2016,12,6,16,0,476.0,38.0,5.2,11.0,101.0,345.24,282.49
2016,12,6,16,15,238.0,34.0,5.05,10.5,65.5,192.44,142.28
2016,12,6,16,30,0.0,30.0,4.9,10.0,30.0,36.32,0.0
2016,12,6,16,45,0.0,15.0,4.8,9.5,15.0,11.8,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,2.7,7.0,11.0,8.65,0.0
2016,12,7,7,30,0.0,22.0,2.7,7.0,22.0,22.47,0.0
2016,12,7,7,45,160.0,31.0,2.7,7.0,51.5,147.33,104.37
2016,12,7,8,0,320.0,40.0,2.7,7.0,81.0,256.39,210.63
2016,12,7,8,15,363.5,52.0,2.7,7.0,115.0,313.69,264.49
2016,12,7,8,30,407.0,64.0,2.7,7.0,149.0,371.3,316.65
2016,12,7,8,45,436.0,74.0,2.75,7.5,181.5,422.67,361.4
2016,12,7,9,0,465.0,84.0,2.8,8.0,214.0,475.79,406.06
2016,12,7,9,15,488.0,91.0,2.9,8.0,244.0,521.71,444.47
2016,12,7,9,30,511.0,98.0,3.0,8.0,274.0,568.19,481.87
2016,12,7,9,45,305.5,133.0,3.2,8.5,241.0,431.93,367.69
2016,12,7,10,0,100.0,168.0,3.4,9.0,208.0,263.78,222.92
2016,12,7,10,15,288.0,156.5,3.4,9.0,281.0,462.49,392.37
2016,12,7,10,30,476.0,145.0,3.4,9.0,354.0,656.35,548.98
2016,12,7,10,45,307.0,176.5,3.4,9.5,313.5,518.54,433.99
2016,12,7,11,0,138.0,208.0,3.4,10.0,273.0,375.0,313.0
2016,12,7,11,15,69.0,164.0,3.55,10.0,196.5,228.75,191.38
2016,12,7,11,30,0.0,120.0,3.7,10.0,120.0,97.29,77.85
2016,12,7,11,45,0.0,127.5,3.9,10.0,127.5,104.33,83.95
2016,12,7,12,0,0.0,135.0,4.1,10.0,135.0,111.58,90.09
2016,12,7,12,15,23.0,169.0,4.3,10.0,180.0,169.73,140.43
2016,12,7,12,30,46.0,203.0,4.5,10.0,225.0,254.13,211.93
2016,12,7,12,45,23.0,119.0,4.7,10.0,130.0,131.57,108.29
2016,12,7,13,0,0.0,35.0,4.9,10.0,35.0,26.75,17.52
2016,12,7,13,15,47.5,113.0,5.05,10.0,134.0,148.93,124.69
2016,12,7,13,30,95.0,191.0,5.2,10.0,233.0,288.68,243.86
2016,12,7,13,45,50.5,166.0,5.4,10.0,188.5,214.91,180.37
2016,12,7,14,0,6.0,141.0,5.6,10.0,144.0,128.85,105.74
2016,12,7,14,15,3.5,131.0,5.7,10.0,132.5,117.67,96.27
2016,12,7,14,30,1.0,121.0,5.8,10.0,121.0,106.88,87.02
2016,12,7,14,45,0.5,108.0,5.95,10.0,108.0,94.71,76.58
2016,12,7,15,0,0.0,95.0,6.1,10.0,95.0,82.76,66.23
2016,12,7,15,15,0.0,80.5,6.1,10.0,80.5,69.63,54.77
2016,12,7,15,30,0.0,66.0,6.1,10.0,66.0,56.58,43.25
2016,12,7,15,45,0.0,51.0,6.15,10.0,51.0,42.92,31.12
2016,12,7,16,0,0.0,36.0,6.2,10.0,36.0,29.08,18.8
2016,12,7,16,15,0.0,23.0,6.15,9.5,23.0,17.56,7.92
2016,12,7,16,30,0.0,10.0,6.1,9.0,10.0,7.6,0.0
2016,12,7,16,45,0.0,5.0,6.1,9.0,5.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,7.25,13.0,6.0,4.72,0.0
2016,12,8,7,30,0.0,12.0,7.2,13.0,12.0,9.44,0.0
2016,12,8,7,45,11.5,28.0,7.15,13.5,29.5,35.43,19.67
2016,12,8,8,0,23.0,44.0,7.1,14.0,47.0,59.92,43.92
2016,12,8,8,15,35.5,60.5,6.95,14.0,67.0,85.74,67.11
2016,12,8,8,30,48.0,77.0,6.8,14.0,87.0,112.47,90.92
2016,12,8,8,45,55.5,93.5,6.7,14.0,107.5,136.79,112.41
2016,12,8,9,0,63.0,110.0,6.6,14.0,128.0,161.83,134.24
2016,12,8,9,15,68.5,124.5,6.45,14.0,146.5,183.2,152.64
2016,12,8,9,30,74.0,139.0,6.3,14.0,165.0,205.18,171.3
2016,12,8,9,45,40.5,140.0,6.15,14.5,154.5,176.12,145.3
2016,12,8,10,0,7.0,141.0,6.0,15.0,144.0,130.27,105.08
2016,12,8,10,15,49.0,164.5,5.85,15.0,186.0,212.07,175.0
2016,12,8,10,30,91.0,188.0,5.7,15.0,228.0,281.27,233.35
2016,12,8,10,45,51.0,178.5,5.55,15.0,201.5,229.8,189.08
2016,12,8,11,0,11.0,169.0,5.4,15.0,175.0,159.22,128.78
2016,12,8,11,15,40.0,189.5,5.15,15.0,209.5,231.6,189.79
2016,12,8,11,30,69.0,210.0,4.9,15.0,244.0,286.83,235.75
2016,12,8,11,45,69.0,212.0,4.7,15.0,246.0,289.22,237.36
2016,12,8,12,0,69.0,214.0,4.5,15.0,248.0,291.76,239.24
2016,12,8,12,15,66.0,211.0,4.35,15.0,243.5,284.83,233.42
2016,12,8,12,30,63.0,208.0,4.2,15.0,239.0,278.08,227.81
2016,12,8,12,45,101.0,208.0,4.1,15.0,256.5,316.52,260.53
2016,12,8,13,0,139.0,208.0,4.0,15.0,274.0,376.47,309.86
2016,12,8,13,15,105.0,197.5,3.95,15.0,246.0,306.86,252.91
2016,12,8,13,30,71.0,187.0,3.9,15.0,218.0,260.82,214.59
2016,12,8,13,45,39.5,165.0,3.9,15.0,182.5,203.65,166.82
2016,12,8,14,0,8.0,143.0,3.9,15.0,147.0,132.97,107.12
2016,12,8,14,15,5.5,132.5,3.8,15.0,135.0,121.17,97.35
2016,12,8,14,30,3.0,122.0,3.7,15.0,123.0,109.76,87.77
2016,12,8,14,45,1.5,109.0,3.6,15.0,109.5,96.71,76.77
2016,12,8,15,0,0.0,96.0,3.5,15.0,96.0,83.97,65.93
2016,12,8,15,15,0.0,81.5,3.3,15.0,81.5,70.84,54.7
