Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,15,30,0.0,67.0,3.1,15.0,67.0,57.79,43.41
2016,12,8,15,45,0.0,52.0,2.95,15.0,52.0,44.12,31.51
2016,12,8,16,0,0.0,37.0,2.8,15.0,37.0,30.28,19.39
2016,12,8,16,15,0.0,23.5,2.65,14.5,23.5,17.95,8.01
2016,12,8,16,30,0.0,10.0,2.5,14.0,10.0,7.6,0.0
2016,12,8,16,45,0.0,5.0,2.35,14.0,5.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,1.97,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,3.93,0.0
2016,12,9,7,45,0.0,13.0,2.75,13.5,13.0,9.88,1.22
2016,12,9,8,0,0.0,21.0,2.9,14.0,21.0,15.99,7.5
2016,12,9,8,15,0.0,30.5,2.95,14.0,30.5,23.27,13.98
2016,12,9,8,30,0.0,40.0,3.0,14.0,40.0,30.57,20.42
2016,12,9,8,45,0.0,49.0,3.15,14.5,49.0,37.5,26.44
2016,12,9,9,0,0.0,58.0,3.3,15.0,58.0,44.59,32.52
2016,12,9,9,15,0.0,66.5,3.3,15.0,66.5,51.69,38.6
2016,12,9,9,30,0.0,75.0,3.3,15.0,75.0,58.86,44.68
2016,12,9,9,45,172.0,111.0,3.35,15.5,178.5,288.34,241.69
2016,12,9,10,0,344.0,147.0,3.4,16.0,282.0,492.79,407.95
2016,12,9,10,15,282.0,166.0,3.4,16.0,281.5,469.31,386.32
2016,12,9,10,30,220.0,185.0,3.4,16.0,281.0,420.07,345.61
2016,12,9,10,45,243.0,190.5,3.4,16.0,301.0,474.93,388.92
2016,12,9,11,0,266.0,196.0,3.4,16.0,321.0,508.4,415.02
2016,12,9,11,15,330.0,190.5,3.35,16.0,348.5,568.43,462.69
2016,12,9,11,30,394.0,185.0,3.3,16.0,376.0,628.95,509.83
2016,12,9,11,45,403.5,184.5,3.25,16.5,382.0,664.74,534.75
2016,12,9,12,0,413.0,184.0,3.2,17.0,388.0,674.96,541.11
2016,12,9,12,15,422.0,180.5,3.15,16.5,388.0,679.4,545.51
2016,12,9,12,30,431.0,177.0,3.1,16.0,388.0,681.95,548.61
2016,12,9,12,45,355.5,186.5,3.1,16.0,358.0,589.81,477.95
2016,12,9,13,0,280.0,196.0,3.1,16.0,328.0,523.27,425.54
2016,12,9,13,15,279.0,188.0,3.0,16.0,315.5,507.79,414.13
2016,12,9,13,30,278.0,180.0,2.9,16.0,303.0,491.46,401.75
2016,12,9,13,45,183.0,174.0,2.85,16.0,253.0,368.78,303.29
2016,12,9,14,0,88.0,168.0,2.8,16.0,203.0,253.46,208.2
2016,12,9,14,15,85.5,155.0,2.75,16.0,187.0,234.88,193.5
2016,12,9,14,30,83.0,142.0,2.7,16.0,171.0,216.6,178.59
2016,12,9,14,45,78.5,127.0,2.7,16.0,152.0,194.28,160.12
2016,12,9,15,0,74.0,112.0,2.7,16.0,133.0,172.43,141.76
2016,12,9,15,15,66.0,96.0,2.55,15.5,113.0,147.13,120.34
2016,12,9,15,30,58.0,80.0,2.4,15.0,93.0,122.59,99.16
2016,12,9,15,45,46.0,63.5,2.3,15.0,72.0,95.51,75.31
2016,12,9,16,0,34.0,47.0,2.2,15.0,51.0,69.31,51.99
2016,12,9,16,15,17.0,31.0,2.2,15.0,33.0,41.78,26.23
2016,12,9,16,30,0.0,15.0,2.2,15.0,15.0,11.45,0.0
2016,12,9,16,45,0.0,7.5,2.2,15.0,7.5,5.9,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.38,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.75,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.13,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.51,0.0
2016,12,10,8,45,0.0,2.5,6.25,15.0,2.5,1.89,0.0
2016,12,10,9,0,0.0,3.0,6.2,15.0,3.0,2.27,0.0
2016,12,10,9,15,0.0,4.0,6.0,15.0,4.0,3.03,0.0
2016,12,10,9,30,0.0,5.0,5.8,15.0,5.0,3.8,0.0
2016,12,10,9,45,0.0,5.0,5.65,15.0,5.0,3.8,0.0
2016,12,10,10,0,0.0,5.0,5.5,15.0,5.0,3.8,0.0
2016,12,10,10,15,0.0,40.0,5.35,15.0,40.0,30.56,20.47
2016,12,10,10,30,0.0,75.0,5.2,15.0,75.0,57.58,43.38
2016,12,10,10,45,0.0,50.5,5.05,15.0,50.5,38.66,27.27
2016,12,10,11,0,0.0,26.0,4.9,15.0,26.0,19.85,11.26
2016,12,10,11,15,0.0,18.0,4.65,15.0,18.0,13.73,6.05
2016,12,10,11,30,0.0,10.0,4.4,15.0,10.0,7.62,0.84
2016,12,10,11,45,0.0,13.0,4.15,15.0,13.0,9.91,2.79
2016,12,10,12,0,0.0,16.0,3.9,15.0,16.0,12.21,4.74
2016,12,10,12,15,0.0,18.0,3.7,15.0,18.0,13.74,6.05
2016,12,10,12,30,0.0,20.0,3.5,15.0,20.0,15.26,7.35
2016,12,10,12,45,0.0,18.5,3.35,15.0,18.5,14.11,6.38
2016,12,10,13,0,0.0,17.0,3.2,15.0,17.0,12.96,5.41
2016,12,10,13,15,0.0,58.0,3.1,15.0,58.0,44.44,32.21
2016,12,10,13,30,0.0,99.0,3.0,15.0,99.0,78.78,61.25
2016,12,10,13,45,0.0,90.0,2.95,15.0,90.0,70.85,54.61
2016,12,10,14,0,0.0,81.0,2.9,15.0,81.0,63.03,48.08
2016,12,10,14,15,0.0,74.5,2.85,14.5,74.5,57.57,43.61
2016,12,10,14,30,0.0,68.0,2.8,14.0,68.0,52.18,39.15
2016,12,10,14,45,0.0,60.5,2.8,14.0,60.5,46.36,34.2
2016,12,10,15,0,0.0,53.0,2.8,14.0,53.0,40.57,29.23
2016,12,10,15,15,0.0,45.0,2.9,14.0,45.0,34.4,23.88
2016,12,10,15,30,0.0,37.0,3.0,14.0,37.0,28.25,18.5
2016,12,10,15,45,0.0,28.5,3.1,14.0,28.5,21.73,12.75
2016,12,10,16,0,0.0,20.0,3.2,14.0,20.0,15.22,6.99
2016,12,10,16,15,0.0,13.0,3.15,13.5,13.0,9.87,1.91
2016,12,10,16,30,0.0,6.0,3.1,13.0,6.0,4.54,0.0
2016,12,10,16,45,0.0,3.0,3.1,13.0,3.0,2.36,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,5.11,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,10.23,0.0
2016,12,11,7,45,53.0,28.0,2.5,8.5,34.0,65.35,37.95
2016,12,11,8,0,106.0,43.0,2.5,9.0,55.0,126.71,100.28
2016,12,11,8,15,125.0,59.5,2.55,9.0,80.0,162.63,134.2
2016,12,11,8,30,144.0,76.0,2.6,9.0,105.0,200.13,168.27
2016,12,11,8,45,156.0,92.0,2.65,9.5,129.5,219.31,185.95
2016,12,11,9,0,168.0,108.0,2.7,10.0,154.0,252.52,214.66
2016,12,11,9,15,177.5,122.0,2.7,10.0,176.5,281.79,239.73
2016,12,11,9,30,187.0,136.0,2.7,10.0,199.0,311.65,264.81
2016,12,11,9,45,217.5,147.0,2.7,10.0,226.5,374.76,317.05
2016,12,11,10,0,248.0,158.0,2.7,10.0,254.0,421.73,355.43
2016,12,11,10,15,146.5,166.5,2.7,10.5,224.5,324.78,272.8
2016,12,11,10,30,45.0,175.0,2.7,11.0,195.0,221.44,183.65
2016,12,11,10,45,109.5,189.5,2.75,11.5,240.0,322.76,268.98
2016,12,11,11,0,174.0,204.0,2.8,12.0,285.0,405.92,336.97
2016,12,11,11,15,311.0,188.0,2.75,12.0,336.5,546.32,450.99
2016,12,11,11,30,448.0,172.0,2.7,12.0,388.0,691.98,564.23
2016,12,11,11,45,402.5,183.0,2.7,12.0,379.0,661.94,538.97
2016,12,11,12,0,357.0,194.0,2.7,12.0,370.0,606.44,496.11
2016,12,11,12,15,340.5,196.0,2.7,12.0,362.5,591.9,484.91
2016,12,11,12,30,324.0,198.0,2.7,12.0,355.0,576.24,472.58
2016,12,11,12,45,258.0,201.5,2.75,12.5,325.0,512.08,420.6
2016,12,11,13,0,192.0,205.0,2.8,13.0,295.0,425.63,350.96
2016,12,11,13,15,96.0,171.0,2.9,13.0,216.0,285.79,236.56
2016,12,11,13,30,0.0,137.0,3.0,13.0,137.0,116.4,93.19
2016,12,11,13,45,0.0,100.0,3.1,13.0,100.0,80.25,63.01
2016,12,11,14,0,0.0,63.0,3.2,13.0,63.0,48.29,35.87
2016,12,11,14,15,0.0,58.0,3.1,12.5,58.0,44.42,32.69
2016,12,11,14,30,0.0,53.0,3.0,12.0,53.0,40.56,29.47
2016,12,11,14,45,0.0,47.0,2.9,12.0,47.0,35.93,25.5
2016,12,11,15,0,0.0,41.0,2.8,12.0,41.0,31.31,21.49
2016,12,11,15,15,0.0,35.0,2.6,11.5,35.0,26.7,17.5
2016,12,11,15,30,0.0,29.0,2.4,11.0,29.0,22.1,13.46
2016,12,11,15,45,0.0,22.5,2.25,11.0,22.5,17.12,9.02
2016,12,11,16,0,0.0,16.0,2.1,11.0,16.0,12.15,4.57
2016,12,11,16,15,0.0,10.0,2.05,10.5,10.0,7.58,0.24
2016,12,11,16,30,0.0,4.0,2.0,10.0,4.0,3.02,0.0
2016,12,11,16,45,0.0,2.0,2.0,10.0,2.0,1.57,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,2.7,8.0,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,2.7,8.0,18.0,14.16,0.0
2016,12,12,7,45,193.0,26.0,2.75,8.5,48.5,151.76,91.08
2016,12,12,8,0,386.0,34.0,2.8,9.0,79.0,284.53,229.05
2016,12,12,8,15,451.0,42.5,2.85,9.0,115.5,354.04,294.87
2016,12,12,8,30,516.0,51.0,2.9,9.0,152.0,429.44,362.06
2016,12,12,8,45,561.0,56.5,2.95,9.5,188.5,492.54,416.46
2016,12,12,9,0,606.0,62.0,3.0,10.0,225.0,558.27,470.27
2016,12,12,9,15,641.0,64.5,2.85,10.0,258.5,614.52,514.46
2016,12,12,9,30,676.0,67.0,2.7,10.0,292.0,671.6,557.86
2016,12,12,9,45,649.0,80.5,2.6,10.5,313.0,690.69,570.12
2016,12,12,10,0,622.0,94.0,2.5,11.0,334.0,705.23,578.81
2016,12,12,10,15,716.0,82.0,2.4,11.0,376.5,794.86,644.49
2016,12,12,10,30,810.0,70.0,2.3,11.0,419.0,880.95,704.85
2016,12,12,10,45,667.0,107.5,2.2,11.5,403.0,815.2,653.41
2016,12,12,11,0,524.0,145.0,2.1,12.0,387.0,721.97,582.94
2016,12,12,11,15,524.5,149.0,2.15,12.0,396.5,735.3,593.59
2016,12,12,11,30,525.0,153.0,2.2,12.0,406.0,746.55,601.81
2016,12,12,11,45,369.0,184.0,2.25,12.0,363.0,604.86,492.97
2016,12,12,12,0,213.0,215.0,2.3,12.0,320.0,463.55,380.55
2016,12,12,12,15,163.0,215.0,2.3,12.0,295.0,412.68,339.72
2016,12,12,12,30,113.0,215.0,2.3,12.0,270.0,361.79,297.77
2016,12,12,12,45,173.0,208.0,2.35,12.0,290.0,412.24,340.68
2016,12,12,13,0,233.0,201.0,2.4,12.0,310.0,461.05,381.32
2016,12,12,13,15,229.0,193.5,2.4,12.0,297.5,444.69,368.39
2016,12,12,13,30,225.0,186.0,2.4,12.0,285.0,427.95,355.47
2016,12,12,13,45,156.0,176.5,2.45,12.0,243.5,347.88,289.75
2016,12,12,14,0,87.0,167.0,2.5,12.0,202.0,251.79,209.8
2016,12,12,14,15,82.5,155.0,2.5,12.0,186.0,232.82,194.48
2016,12,12,14,30,78.0,143.0,2.5,12.0,170.0,214.32,179.13
2016,12,12,14,45,73.5,128.0,2.5,12.0,151.5,192.15,160.53
2016,12,12,15,0,69.0,113.0,2.5,12.0,133.0,170.46,142.07
2016,12,12,15,15,61.0,97.0,2.4,11.5,112.5,145.33,120.5
2016,12,12,15,30,53.0,81.0,2.3,11.0,92.0,120.96,99.21
2016,12,12,15,45,41.5,64.0,2.25,11.0,71.5,93.58,74.82
2016,12,12,16,0,30.0,47.0,2.2,11.0,51.0,66.98,50.9
2016,12,12,16,15,15.0,31.0,2.2,11.0,33.0,40.52,25.95
2016,12,12,16,30,0.0,15.0,2.2,11.0,15.0,11.45,0.0
2016,12,12,16,45,0.0,7.5,2.25,11.0,7.5,5.9,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.2,10.0,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.2,10.0,9.0,7.08,0.0
2016,12,13,7,45,20.5,24.5,1.3,10.5,27.0,35.38,15.85
2016,12,13,8,0,41.0,40.0,1.4,11.0,45.0,75.48,56.7
2016,12,13,8,15,60.0,57.0,1.4,11.0,67.0,108.17,86.61
2016,12,13,8,30,79.0,74.0,1.4,11.0,89.0,142.24,117.03
2016,12,13,8,45,90.0,90.5,1.4,11.5,111.5,171.59,142.66
2016,12,13,9,0,101.0,107.0,1.4,12.0,134.0,201.87,168.52
2016,12,13,9,15,109.0,121.5,1.3,12.0,154.5,227.87,190.45
2016,12,13,9,30,117.0,136.0,1.2,12.0,175.0,254.54,212.47
2016,12,13,9,45,70.5,141.5,1.1,12.5,166.0,205.13,169.88
2016,12,13,10,0,24.0,147.0,1.0,13.0,157.0,153.21,124.93
2016,12,13,10,15,195.0,154.0,1.0,13.0,237.5,352.85,293.08
2016,12,13,10,30,366.0,161.0,1.0,13.0,318.0,547.75,445.94
2016,12,13,10,45,467.5,147.0,1.05,13.5,357.0,659.74,528.11
2016,12,13,11,0,569.0,133.0,1.1,14.0,396.0,760.47,598.88
2016,12,13,11,15,302.0,163.0,1.15,14.0,303.0,505.13,407.06
2016,12,13,11,30,35.0,193.0,1.2,14.0,210.0,231.58,186.75
2016,12,13,11,45,50.5,201.0,1.25,14.0,226.0,257.2,209.23
2016,12,13,12,0,66.0,209.0,1.3,14.0,242.0,283.26,230.6
2016,12,13,12,15,33.0,172.5,1.35,14.0,189.0,203.45,165.11
2016,12,13,12,30,0.0,136.0,1.4,14.0,136.0,113.11,89.67
2016,12,13,12,45,39.5,168.5,1.45,14.0,187.5,205.54,167.96
2016,12,13,13,0,79.0,201.0,1.5,14.0,239.0,286.74,234.83
2016,12,13,13,15,177.0,190.5,1.5,14.0,270.0,390.37,320.28
2016,12,13,13,30,275.0,180.0,1.5,14.0,301.0,489.84,399.79
2016,12,13,13,45,137.5,131.5,1.55,14.0,192.0,272.67,225.61
2016,12,13,14,0,0.0,83.0,1.6,14.0,83.0,64.87,49.61
2016,12,13,14,15,0.0,76.0,1.65,14.0,76.0,58.95,44.88
2016,12,13,14,30,0.0,69.0,1.7,14.0,69.0,53.09,39.93
2016,12,13,14,45,0.0,61.5,1.8,14.0,61.5,47.13,34.88
2016,12,13,15,0,0.0,54.0,1.9,14.0,54.0,41.34,29.91
2016,12,13,15,15,0.0,45.5,1.8,13.5,45.5,34.79,24.29
2016,12,13,15,30,0.0,37.0,1.7,13.0,37.0,28.25,18.61
2016,12,13,15,45,0.0,28.5,1.65,13.0,28.5,21.72,12.85
2016,12,13,16,0,0.0,20.0,1.6,13.0,20.0,15.22,7.07
2016,12,13,16,15,0.0,13.0,1.75,12.5,13.0,9.87,2.01
2016,12,13,16,30,0.0,6.0,1.9,12.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,2.1,12.0,3.0,2.36,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,3.93,0.0
2016,12,14,7,45,0.0,16.0,5.35,13.5,16.0,12.19,1.22
2016,12,14,8,0,0.0,27.0,5.5,14.0,27.0,20.63,11.05
2016,12,14,8,15,0.0,40.0,5.55,14.0,40.0,32.09,21.25
2016,12,14,8,30,0.0,53.0,5.6,14.0,53.0,43.63,31.4
2016,12,14,8,45,0.0,66.5,5.65,14.0,66.5,55.68,41.92
2016,12,14,9,0,0.0,80.0,5.7,14.0,80.0,67.76,52.39
2016,12,14,9,15,0.0,92.5,5.7,14.0,92.5,78.82,61.89
2016,12,14,9,30,0.0,105.0,5.7,14.0,105.0,90.02,71.41
2016,12,14,9,45,0.0,115.0,5.75,14.5,115.0,98.66,78.52
2016,12,14,10,0,0.0,125.0,5.8,15.0,125.0,107.49,85.71
2016,12,14,10,15,4.5,139.5,5.8,15.0,141.5,125.52,100.95
2016,12,14,10,30,9.0,154.0,5.8,15.0,158.0,144.07,116.54
2016,12,14,10,45,62.0,178.0,5.8,15.0,206.5,241.03,199.2
2016,12,14,11,0,115.0,202.0,5.8,15.0,255.0,345.79,286.46
2016,12,14,11,15,61.0,184.5,5.75,15.0,212.5,247.3,203.7
2016,12,14,11,30,7.0,167.0,5.7,15.0,170.0,152.52,122.94
2016,12,14,11,45,3.5,152.5,5.7,15.0,154.0,133.35,106.86
2016,12,14,12,0,0.0,138.0,5.7,15.0,138.0,114.95,91.32
2016,12,14,12,15,10.5,161.0,5.65,15.0,166.0,149.23,120.45
2016,12,14,12,30,21.0,184.0,5.6,15.0,194.0,184.99,150.59
2016,12,14,12,45,10.5,139.0,5.55,15.0,144.0,126.97,101.94
2016,12,14,13,0,0.0,94.0,5.5,15.0,94.0,73.65,56.79
2016,12,14,13,15,11.0,130.5,5.5,15.0,135.5,119.65,96.08
2016,12,14,13,30,22.0,167.0,5.5,15.0,177.0,170.1,138.74
2016,12,14,13,45,14.5,154.5,5.55,15.0,161.0,150.4,122.08
2016,12,14,14,0,7.0,142.0,5.6,15.0,145.0,131.3,105.92
2016,12,14,14,15,4.0,131.5,5.55,15.0,133.5,119.01,95.6
2016,12,14,14,30,1.0,121.0,5.5,15.0,122.0,107.15,85.58
2016,12,14,14,45,0.5,108.5,5.45,15.0,109.0,95.46,75.74
2016,12,14,15,0,0.0,96.0,5.4,15.0,96.0,84.01,66.0
2016,12,14,15,15,0.0,81.0,5.3,14.5,81.0,70.22,54.3
2016,12,14,15,30,0.0,66.0,5.2,14.0,66.0,56.49,42.5
2016,12,14,15,45,0.0,51.5,5.15,14.0,51.5,43.34,30.99
2016,12,14,16,0,0.0,37.0,5.1,14.0,37.0,30.03,19.3
2016,12,14,16,15,0.0,24.0,5.2,14.0,24.0,18.33,8.51
2016,12,14,16,30,0.0,11.0,5.3,14.0,11.0,8.36,0.0
2016,12,14,16,45,0.0,5.5,5.4,14.0,5.5,4.33,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,3.5,7.95,14.0,3.5,2.64,0.0
2016,12,15,8,0,0.0,6.0,7.9,14.0,6.0,4.54,0.0
2016,12,15,8,15,0.0,9.0,7.75,14.0,9.0,6.82,0.05
2016,12,15,8,30,0.0,12.0,7.6,14.0,12.0,9.1,2.08
2016,12,15,8,45,0.0,15.5,7.45,14.0,15.5,11.77,4.42
2016,12,15,9,0,0.0,19.0,7.3,14.0,19.0,14.44,6.76
2016,12,15,9,15,0.0,22.0,7.15,14.0,22.0,16.74,8.75
2016,12,15,9,30,0.0,25.0,7.0,14.0,25.0,19.04,10.73
2016,12,15,9,45,0.0,28.0,6.85,14.0,28.0,21.34,12.7
2016,12,15,10,0,0.0,31.0,6.7,14.0,31.0,23.65,14.66
2016,12,15,10,15,0.0,63.0,6.6,14.0,63.0,48.29,35.7
2016,12,15,10,30,0.0,95.0,6.5,14.0,95.0,75.37,58.68
2016,12,15,10,45,0.0,95.5,6.45,14.5,95.5,75.44,58.54
2016,12,15,11,0,0.0,96.0,6.4,15.0,96.0,75.62,58.51
2016,12,15,11,15,0.0,111.0,6.45,15.0,111.0,89.31,69.99
2016,12,15,11,30,0.0,126.0,6.5,15.0,126.0,103.46,81.82
2016,12,15,11,45,0.0,127.0,6.55,15.0,127.0,104.24,82.43
2016,12,15,12,0,0.0,128.0,6.6,15.0,128.0,105.12,83.15
2016,12,15,12,15,0.0,117.0,6.8,15.0,117.0,94.56,74.3
2016,12,15,12,30,0.0,106.0,7.0,15.0,106.0,84.34,65.74
2016,12,15,12,45,0.0,91.5,7.2,15.0,91.5,71.27,54.77
2016,12,15,13,0,0.0,77.0,7.4,15.0,77.0,59.15,44.57
2016,12,15,13,15,0.0,71.0,7.45,15.0,71.0,54.49,40.68
2016,12,15,13,30,0.0,65.0,7.5,15.0,65.0,49.84,36.78
2016,12,15,13,45,0.0,46.0,7.6,15.0,46.0,35.18,24.36
2016,12,15,14,0,0.0,27.0,7.7,15.0,27.0,20.59,11.95
2016,12,15,14,15,0.0,24.5,7.6,15.0,24.5,18.67,10.33
2016,12,15,14,30,0.0,22.0,7.5,15.0,22.0,16.75,8.7
2016,12,15,14,45,0.0,20.0,7.45,15.0,20.0,15.22,7.39
2016,12,15,15,0,0.0,18.0,7.4,15.0,18.0,13.68,6.07
2016,12,15,15,15,0.0,15.0,7.2,15.0,15.0,11.39,4.09
2016,12,15,15,30,0.0,12.0,7.0,15.0,12.0,9.1,2.09
2016,12,15,15,45,0.0,9.5,6.85,15.0,9.5,7.2,0.42
2016,12,15,16,0,0.0,7.0,6.7,15.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,6.35,14.5,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,9.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,9.0,15.0,11.8,0.0
2016,12,16,7,45,197.5,25.5,7.15,9.5,46.5,150.06,69.54
2016,12,16,8,0,395.0,36.0,7.2,10.0,78.0,288.33,230.1
2016,12,16,8,15,480.5,43.0,7.3,10.0,117.5,369.16,308.94
2016,12,16,8,30,566.0,50.0,7.4,10.0,157.0,457.33,389.24
2016,12,16,8,45,622.0,55.0,7.55,10.0,197.0,529.63,454.45
2016,12,16,9,0,678.0,60.0,7.7,10.0,237.0,605.38,519.58
2016,12,16,9,15,712.5,63.5,7.7,10.0,273.5,659.66,564.86
2016,12,16,9,30,747.0,67.0,7.7,10.0,310.0,720.76,614.61
2016,12,16,9,45,779.5,67.5,7.75,10.5,343.5,776.73,658.11
2016,12,16,10,0,812.0,68.0,7.8,11.0,377.0,832.12,700.26
2016,12,16,10,15,828.0,69.5,7.8,11.0,403.0,872.85,731.36
2016,12,16,10,30,844.0,71.0,7.8,11.0,429.0,911.54,760.61
2016,12,16,10,45,851.5,73.0,7.8,11.0,448.5,940.43,782.07
2016,12,16,11,0,859.0,75.0,7.8,11.0,468.0,966.48,801.33
2016,12,16,11,15,865.0,76.0,7.75,11.0,480.5,986.73,815.93
2016,12,16,11,30,871.0,77.0,7.7,11.0,493.0,1003.8,828.2
2016,12,16,11,45,871.5,78.0,7.7,11.0,497.5,1012.03,834.07
2016,12,16,12,0,872.0,79.0,7.7,11.0,502.0,1016.83,837.54
2016,12,16,12,15,871.5,78.5,7.7,11.0,500.0,1015.2,836.3
2016,12,16,12,30,871.0,78.0,7.7,11.0,498.0,1010.13,832.65
2016,12,16,12,45,869.0,77.0,7.75,11.0,488.5,999.49,825.15
2016,12,16,13,0,867.0,76.0,7.8,11.0,479.0,985.51,815.25
2016,12,16,13,15,858.5,75.0,7.9,11.0,462.0,961.93,798.26
2016,12,16,13,30,850.0,74.0,8.0,11.0,445.0,935.41,779.0
2016,12,16,13,45,835.5,72.5,8.15,11.0,421.0,899.87,752.77
2016,12,16,14,0,821.0,71.0,8.3,11.0,397.0,862.04,724.48
2016,12,16,14,15,801.0,69.0,8.4,11.0,367.0,816.7,689.68
2016,12,16,14,30,781.0,67.0,8.5,11.0,337.0,769.88,653.15
2016,12,16,14,45,753.0,63.5,8.6,11.0,301.5,713.64,608.25
2016,12,16,15,0,725.0,60.0,8.7,11.0,266.0,657.15,562.12
2016,12,16,15,15,680.5,56.0,8.65,10.5,227.0,588.2,505.12
2016,12,16,15,30,636.0,52.0,8.6,10.0,188.0,527.5,452.63
2016,12,16,15,45,569.0,45.5,8.6,10.0,147.5,446.31,379.25
2016,12,16,16,0,502.0,39.0,8.6,10.0,107.0,370.43,308.09
2016,12,16,16,15,251.0,36.5,8.55,9.5,70.5,207.44,159.16
2016,12,16,16,30,0.0,34.0,8.5,9.0,34.0,43.66,0.0
2016,12,16,16,45,0.0,17.0,8.5,9.0,17.0,13.38,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,97.5,5.5,3.3,4.5,7.5,0.0,0.0
2016,12,17,7,30,195.0,11.0,3.2,5.0,15.0,93.81,0.0
2016,12,17,7,45,346.0,21.0,3.15,5.5,49.5,211.89,92.59
2016,12,17,8,0,497.0,31.0,3.1,6.0,84.0,330.53,264.23
2016,12,17,8,15,577.0,37.0,3.1,6.0,125.0,412.61,345.11
2016,12,17,8,30,657.0,43.0,3.1,6.0,166.0,500.86,424.29
2016,12,17,8,45,705.5,47.5,3.15,6.5,207.0,571.73,485.32
2016,12,17,9,0,754.0,52.0,3.2,7.0,248.0,645.04,544.59
2016,12,17,9,15,785.5,55.0,3.15,7.0,285.5,705.41,592.18
2016,12,17,9,30,817.0,58.0,3.1,7.0,323.0,765.95,638.44
2016,12,17,9,45,838.0,60.5,3.05,7.5,356.0,816.74,674.76
2016,12,17,10,0,859.0,63.0,3.0,8.0,389.0,866.27,709.17
2016,12,17,10,15,873.5,64.5,3.0,8.0,415.5,906.96,737.96
2016,12,17,10,30,888.0,66.0,3.0,8.0,442.0,934.87,757.12
2016,12,17,10,45,896.5,67.5,3.05,8.5,462.0,964.61,776.62
2016,12,17,11,0,905.0,69.0,3.1,9.0,482.0,991.49,793.91
2016,12,17,11,15,910.5,69.5,3.15,9.0,494.5,1010.99,807.38
2016,12,17,11,30,916.0,70.0,3.2,9.0,507.0,1027.24,818.7
2016,12,17,11,45,916.5,70.5,3.25,9.5,512.0,1035.07,822.72
2016,12,17,12,0,917.0,71.0,3.3,10.0,517.0,1039.41,824.5
2016,12,17,12,15,916.0,71.0,3.3,10.0,514.5,1038.04,823.5
2016,12,17,12,30,915.0,71.0,3.3,10.0,512.0,1033.17,820.26
2016,12,17,12,45,905.5,72.0,3.3,10.0,501.0,1017.66,809.67
2016,12,17,13,0,896.0,73.0,3.3,10.0,490.0,998.92,796.99
2016,12,17,13,15,887.0,72.0,3.3,10.0,472.5,986.21,788.74
2016,12,17,13,30,878.0,71.0,3.3,10.0,455.0,958.8,769.91
2016,12,17,13,45,864.0,69.5,3.3,10.0,430.5,923.22,745.17
2016,12,17,14,0,850.0,68.0,3.3,10.0,406.0,885.24,718.49
2016,12,17,14,15,830.0,66.0,3.25,10.0,375.0,839.18,685.14
2016,12,17,14,30,810.0,64.0,3.2,10.0,344.0,791.57,650.13
2016,12,17,14,45,780.0,61.0,3.2,10.0,308.0,733.41,606.59
2016,12,17,15,0,750.0,58.0,3.2,10.0,272.0,675.07,561.77
2016,12,17,15,15,706.5,54.0,3.1,9.5,232.5,605.94,507.58
2016,12,17,15,30,663.0,50.0,3.0,9.0,193.0,538.45,452.6
2016,12,17,15,45,592.5,44.0,2.9,9.0,151.5,453.91,379.32
2016,12,17,16,0,522.0,38.0,2.8,9.0,110.0,381.92,313.39
2016,12,17,16,15,401.0,29.0,2.8,8.5,72.5,279.83,215.19
2016,12,17,16,30,280.0,20.0,2.8,8.0,35.0,177.81,18.38
2016,12,17,16,45,140.0,10.0,2.85,8.0,17.5,67.55,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,18,7,15,97.0,5.5,4.4,3.0,7.0,0.0,0.0
2016,12,18,7,30,194.0,11.0,4.5,3.0,14.0,93.06,0.0
2016,12,18,7,45,349.0,20.0,4.6,3.5,48.0,211.67,83.99
2016,12,18,8,0,504.0,29.0,4.7,4.0,82.0,332.21,267.78
2016,12,18,8,15,585.0,35.0,4.75,4.5,123.5,414.54,350.67
2016,12,18,8,30,666.0,41.0,4.8,5.0,165.0,503.48,431.61
2016,12,18,8,45,716.5,45.0,4.9,5.5,206.5,575.34,495.08
2016,12,18,9,0,767.0,49.0,5.0,6.0,248.0,649.85,557.11
2016,12,18,9,15,799.5,52.0,4.9,6.0,286.0,711.39,606.93
2016,12,18,9,30,832.0,55.0,4.8,6.0,324.0,773.22,655.42
2016,12,18,9,45,851.5,58.0,4.75,6.5,357.0,823.93,692.87
2016,12,18,10,0,871.0,61.0,4.7,7.0,390.0,863.89,721.11
2016,12,18,10,15,886.0,62.5,4.55,7.0,417.5,904.8,750.1
2016,12,18,10,30,901.0,64.0,4.4,7.0,445.0,943.57,776.84
2016,12,18,10,45,911.0,65.0,4.25,7.5,465.5,974.45,795.75
2016,12,18,11,0,921.0,66.0,4.1,8.0,486.0,1002.49,812.34
2016,12,18,11,15,927.0,66.5,4.05,8.0,499.0,1022.83,825.9
2016,12,18,11,30,933.0,67.0,4.0,8.0,512.0,1039.88,837.18
2016,12,18,11,45,935.5,67.5,3.95,8.5,517.5,1049.98,842.05
2016,12,18,12,0,938.0,68.0,3.9,9.0,523.0,1056.54,844.57
2016,12,18,12,15,937.0,68.0,3.95,9.0,520.5,1055.28,844.01
2016,12,18,12,30,936.0,68.0,4.0,9.0,518.0,1050.43,841.12
2016,12,18,12,45,931.5,67.5,4.05,9.5,508.0,1037.84,831.34
2016,12,18,13,0,927.0,67.0,4.1,10.0,498.0,1021.82,819.3
2016,12,18,13,15,918.5,66.0,4.2,10.0,480.5,997.88,803.55
2016,12,18,13,30,910.0,65.0,4.3,10.0,463.0,970.89,785.88
2016,12,18,13,45,896.5,63.5,4.4,10.0,438.0,935.67,761.94
2016,12,18,14,0,883.0,62.0,4.5,10.0,413.0,898.01,735.87
2016,12,18,14,15,864.0,60.5,4.45,10.0,382.5,853.35,702.94
2016,12,18,14,30,845.0,59.0,4.4,10.0,352.0,815.65,674.88
2016,12,18,14,45,816.5,56.5,4.4,10.0,315.5,758.27,631.33
2016,12,18,15,0,788.0,54.0,4.4,10.0,279.0,700.51,586.45
2016,12,18,15,15,747.0,50.0,4.25,9.5,239.0,631.82,531.83
2016,12,18,15,30,706.0,46.0,4.1,9.0,199.0,564.61,476.57
2016,12,18,15,45,640.5,41.0,4.0,8.5,157.0,482.57,405.57
2016,12,18,16,0,575.0,36.0,3.9,8.0,115.0,404.99,335.11
2016,12,18,16,15,458.0,27.5,3.85,7.5,76.5,302.35,235.26
2016,12,18,16,30,341.0,19.0,3.8,7.0,38.0,202.11,33.85
2016,12,18,16,45,170.5,9.5,3.8,7.0,19.0,80.45,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
